Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,6.29,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,12.17,4.02
2016,1,1,8,15,0.0,29.0,4.25,4.0,29.0,22.14,13.5
2016,1,1,8,30,0.0,42.0,4.3,4.0,42.0,32.34,22.82
2016,1,1,8,45,0.0,56.0,4.4,4.0,56.0,44.7,34.01
2016,1,1,9,0,0.0,70.0,4.5,4.0,70.0,56.76,44.81
2016,1,1,9,15,0.0,83.5,4.5,4.0,83.5,68.09,54.85
2016,1,1,9,30,0.0,97.0,4.5,4.0,97.0,79.26,64.62
2016,1,1,9,45,71.5,140.5,4.55,4.5,170.5,186.77,160.28
2016,1,1,10,0,143.0,184.0,4.6,5.0,244.0,297.67,255.52
2016,1,1,10,15,135.5,200.0,4.5,5.0,260.5,300.06,256.04
2016,1,1,10,30,128.0,216.0,4.4,5.0,277.0,301.82,256.3
2016,1,1,10,45,195.0,225.5,4.35,5.0,325.5,345.76,293.27
2016,1,1,11,0,262.0,235.0,4.3,5.0,374.0,398.01,335.87
2016,1,1,11,15,160.5,241.0,4.25,5.0,327.0,314.84,264.46
2016,1,1,11,30,59.0,247.0,4.2,5.0,280.0,241.08,201.15
2016,1,1,11,45,70.5,258.0,4.2,5.0,298.5,249.63,207.97
2016,1,1,12,0,82.0,269.0,4.2,5.0,317.0,256.55,213.1
2016,1,1,12,15,58.5,258.0,4.15,5.0,292.5,229.13,189.67
2016,1,1,12,30,35.0,247.0,4.1,5.0,268.0,204.6,168.99
2016,1,1,12,45,34.0,244.5,4.05,5.5,265.0,196.75,161.85
2016,1,1,13,0,33.0,242.0,4.0,6.0,262.0,189.03,154.85
2016,1,1,13,15,16.5,186.0,3.95,6.0,196.0,142.92,116.49
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,98.55,79.52
2016,1,1,13,45,0.0,148.0,3.85,6.0,148.0,110.64,89.99
2016,1,1,14,0,0.0,166.0,3.8,6.0,166.0,121.69,99.53
2016,1,1,14,15,6.0,173.5,3.7,6.0,177.0,125.3,107.52
2016,1,1,14,30,12.0,181.0,3.6,6.0,188.0,129.38,111.35
2016,1,1,14,45,6.0,144.5,3.5,6.0,148.0,105.76,90.41
2016,1,1,15,0,0.0,108.0,3.4,6.0,108.0,81.03,68.33
2016,1,1,15,15,0.0,98.5,3.2,5.5,98.5,74.14,62.37
2016,1,1,15,30,0.0,89.0,3.0,5.0,89.0,67.19,56.29
2016,1,1,15,45,0.0,78.0,2.8,5.0,78.0,59.15,49.02
2016,1,1,16,0,0.0,67.0,2.6,5.0,67.0,51.04,41.62
2016,1,1,16,15,0.0,55.5,2.35,4.5,55.5,42.52,33.8
2016,1,1,16,30,0.0,44.0,2.1,4.0,44.0,33.65,25.54
2016,1,1,16,45,0.0,33.0,1.85,4.0,33.0,25.19,17.5
2016,1,1,17,0,0.0,22.0,1.6,4.0,22.0,16.75,9.43
2016,1,1,17,15,0.0,13.0,1.55,4.0,13.0,9.88,2.12
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.15,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.0,2.5,1.97,0.0
2016,1,2,8,0,0.0,5.0,0.8,4.0,5.0,3.78,0.0
2016,1,2,8,15,0.0,9.5,0.8,4.0,9.5,7.2,0.6
2016,1,2,8,30,0.0,14.0,0.8,4.0,14.0,10.62,3.76
2016,1,2,8,45,0.0,19.0,0.85,4.5,19.0,14.44,7.22
2016,1,2,9,0,0.0,24.0,0.9,5.0,24.0,18.26,10.65
2016,1,2,9,15,0.0,28.5,0.85,5.0,28.5,21.71,13.73
2016,1,2,9,30,0.0,33.0,0.8,5.0,33.0,25.17,16.78
2016,1,2,9,45,56.0,108.0,0.8,5.0,131.5,139.11,118.06
2016,1,2,10,0,112.0,183.0,0.8,5.0,230.0,274.06,231.63
2016,1,2,10,15,56.0,159.0,0.8,5.0,182.5,184.05,154.08
2016,1,2,10,30,0.0,135.0,0.8,5.0,135.0,108.15,88.27
2016,1,2,10,45,4.5,160.0,0.8,5.5,162.5,131.89,108.45
2016,1,2,11,0,9.0,185.0,0.8,6.0,190.0,154.9,127.38
2016,1,2,11,15,12.0,196.0,0.8,6.0,203.0,164.06,134.75
2016,1,2,11,30,15.0,207.0,0.8,6.0,216.0,172.79,141.76
2016,1,2,11,45,7.5,172.5,0.8,6.0,177.0,138.65,113.0
2016,1,2,12,0,0.0,138.0,0.8,6.0,138.0,106.73,86.12
2016,1,2,12,15,0.0,84.5,0.85,6.0,84.5,65.06,50.68
2016,1,2,12,30,0.0,31.0,0.9,6.0,31.0,23.75,15.06
2016,1,2,12,45,8.0,124.5,0.95,6.5,129.5,98.2,78.82
2016,1,2,13,0,16.0,218.0,1.0,7.0,228.0,167.81,136.5
2016,1,2,13,15,16.5,215.5,0.95,7.0,225.5,163.56,132.59
2016,1,2,13,30,17.0,213.0,0.9,7.0,223.0,159.17,128.92
2016,1,2,13,45,8.5,161.5,0.9,7.5,166.5,121.01,97.39
2016,1,2,14,0,0.0,110.0,0.9,8.0,110.0,83.59,66.25
2016,1,2,14,15,0.0,116.0,0.8,7.5,116.0,87.43,73.15
2016,1,2,14,30,0.0,122.0,0.7,7.0,122.0,91.27,76.82
2016,1,2,14,45,0.0,117.5,0.6,7.0,117.5,87.88,73.94
2016,1,2,15,0,0.0,113.0,0.5,7.0,113.0,84.44,71.02
2016,1,2,15,15,0.0,103.0,0.4,7.0,103.0,77.23,64.72
2016,1,2,15,30,0.0,93.0,0.3,7.0,93.0,69.96,58.32
2016,1,2,15,45,0.0,82.0,0.25,7.0,82.0,61.94,51.19
2016,1,2,16,0,0.0,71.0,0.2,7.0,71.0,53.85,43.92
2016,1,2,16,15,0.0,59.0,0.2,6.5,59.0,45.0,35.9
2016,1,2,16,30,0.0,47.0,0.2,6.0,47.0,35.97,27.57
2016,1,2,16,45,0.0,35.5,0.2,6.0,35.5,27.12,19.21
2016,1,2,17,0,0.0,24.0,0.2,6.0,24.0,18.29,10.8
2016,1,2,17,15,0.0,14.0,0.25,5.5,14.0,10.64,2.88
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.15,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,14.5,2.65,4.5,28.5,132.6,0.0
2016,1,3,8,0,325.0,29.0,3.0,5.0,57.0,333.2,258.58
2016,1,3,8,15,428.5,39.5,3.0,5.5,101.5,425.29,357.9
2016,1,3,8,30,532.0,50.0,3.0,6.0,146.0,518.33,439.85
2016,1,3,8,45,597.5,56.0,3.05,6.5,193.5,575.19,488.48
2016,1,3,9,0,663.0,62.0,3.1,7.0,241.0,629.45,532.47
2016,1,3,9,15,437.0,102.5,3.1,7.5,229.0,488.6,416.62
2016,1,3,9,30,211.0,143.0,3.1,8.0,217.0,337.22,286.96
2016,1,3,9,45,198.5,162.5,3.15,9.0,239.0,324.77,275.19
2016,1,3,10,0,186.0,182.0,3.2,10.0,261.0,327.75,275.35
2016,1,3,10,15,143.5,198.0,3.15,10.5,262.0,304.3,253.58
2016,1,3,10,30,101.0,214.0,3.1,11.0,263.0,267.41,221.18
2016,1,3,10,45,111.0,228.5,3.05,11.5,285.5,280.32,230.79
2016,1,3,11,0,121.0,243.0,3.0,12.0,308.0,304.43,249.07
2016,1,3,11,15,137.5,254.5,2.95,12.0,331.0,314.54,256.41
2016,1,3,11,30,154.0,266.0,2.9,12.0,354.0,322.61,261.98
2016,1,3,11,45,235.5,263.5,2.9,12.5,401.0,350.75,283.18
2016,1,3,12,0,317.0,261.0,2.9,13.0,448.0,379.67,303.62
2016,1,3,12,15,614.5,176.0,2.9,13.0,543.5,432.36,340.42
2016,1,3,12,30,912.0,91.0,2.9,13.0,639.0,445.28,341.58
2016,1,3,12,45,914.0,90.0,2.9,13.5,637.5,397.02,296.23
2016,1,3,13,0,916.0,89.0,2.9,14.0,636.0,346.84,249.11
2016,1,3,13,15,913.0,88.5,2.9,14.0,625.5,294.09,200.74
2016,1,3,13,30,910.0,88.0,2.9,14.0,615.0,240.29,153.25
2016,1,3,13,45,906.0,86.0,2.95,14.5,597.0,184.5,108.78
2016,1,3,14,0,902.0,84.0,3.0,15.0,579.0,128.26,74.56
2016,1,3,14,15,892.0,82.5,3.0,14.5,553.0,73.32,58.93
2016,1,3,14,30,882.0,81.0,3.0,14.0,527.0,72.19,58.21
2016,1,3,14,45,868.5,78.5,3.0,14.0,494.0,70.28,56.65
2016,1,3,15,0,855.0,76.0,3.0,14.0,461.0,68.33,55.07
2016,1,3,15,15,833.5,73.0,2.75,13.5,422.0,65.84,53.11
2016,1,3,15,30,812.0,70.0,2.5,13.0,383.0,63.33,51.11
2016,1,3,15,45,786.0,65.5,2.3,13.0,339.0,59.56,47.85
2016,1,3,16,0,760.0,61.0,2.1,13.0,295.0,55.73,44.49
2016,1,3,16,15,712.5,56.0,1.9,12.0,247.5,51.2,40.58
2016,1,3,16,30,665.0,51.0,1.7,11.0,200.0,46.67,36.52
2016,1,3,16,45,594.0,43.5,1.5,10.0,152.5,39.84,30.19
2016,1,3,17,0,523.0,36.0,1.3,9.0,105.0,33.02,23.61
2016,1,3,17,15,380.5,25.5,1.3,8.5,64.0,21.31,11.46
2016,1,3,17,30,238.0,15.0,1.3,8.0,23.0,11.8,0.0
2016,1,3,17,45,119.0,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,183.77,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,425.36,330.65
2016,1,4,8,15,567.0,32.5,2.95,2.5,112.5,515.48,434.33
2016,1,4,8,30,668.0,40.0,2.9,3.0,160.0,604.96,513.64
2016,1,4,8,45,725.5,44.5,2.9,4.0,210.0,655.03,555.65
2016,1,4,9,0,783.0,49.0,2.9,5.0,260.0,702.02,592.27
2016,1,4,9,15,819.0,52.5,2.9,5.5,307.5,727.5,611.03
2016,1,4,9,30,855.0,56.0,2.9,6.0,355.0,741.75,620.13
2016,1,4,9,45,879.5,58.5,2.95,7.0,398.5,749.58,622.96
2016,1,4,10,0,904.0,61.0,3.0,8.0,442.0,753.54,622.63
2016,1,4,10,15,920.5,63.0,2.95,8.5,479.0,746.99,614.86
2016,1,4,10,30,937.0,65.0,2.9,9.0,516.0,736.47,604.27
2016,1,4,10,45,947.5,66.5,2.9,9.5,546.5,717.28,586.35
2016,1,4,11,0,958.0,68.0,2.9,10.0,577.0,694.3,564.93
2016,1,4,11,15,965.5,69.0,2.85,10.0,600.0,665.21,539.32
2016,1,4,11,30,973.0,70.0,2.8,10.0,623.0,632.61,510.58
2016,1,4,11,45,974.0,72.5,2.75,10.5,637.0,594.61,476.16
2016,1,4,12,0,975.0,75.0,2.7,11.0,651.0,553.72,438.87
2016,1,4,12,15,976.5,75.0,2.65,11.0,657.0,508.05,397.86
2016,1,4,12,30,978.0,75.0,2.6,11.0,663.0,459.95,353.89
2016,1,4,12,45,975.5,75.5,2.6,11.5,660.5,408.62,305.97
2016,1,4,13,0,973.0,76.0,2.6,12.0,658.0,355.61,256.14
2016,1,4,13,15,969.0,75.5,2.6,12.0,647.0,299.99,204.87
2016,1,4,13,30,965.0,75.0,2.6,12.0,636.0,243.35,154.46
2016,1,4,13,45,957.5,74.5,2.6,12.0,616.5,185.43,108.07
2016,1,4,14,0,950.0,74.0,2.6,12.0,597.0,127.34,72.3
2016,1,4,14,15,939.5,72.5,2.6,12.0,570.0,75.24,61.18
2016,1,4,14,30,929.0,71.0,2.6,12.0,543.0,73.6,59.9
2016,1,4,14,45,912.0,70.0,2.6,12.0,508.5,72.07,58.68
2016,1,4,15,0,895.0,69.0,2.6,12.0,474.0,70.46,57.39
2016,1,4,15,15,873.5,66.5,2.45,11.5,434.0,67.65,55.14
2016,1,4,15,30,852.0,64.0,2.3,11.0,394.0,59.46,48.05
2016,1,4,15,45,820.5,60.5,2.15,11.0,348.5,56.21,45.23
2016,1,4,16,0,789.0,57.0,2.0,11.0,303.0,52.94,42.35
2016,1,4,16,15,742.5,52.5,1.8,10.0,254.5,48.69,38.65
2016,1,4,16,30,696.0,48.0,1.6,9.0,206.0,44.45,34.83
2016,1,4,16,45,619.0,41.5,1.45,8.0,157.0,38.29,29.08
2016,1,4,17,0,542.0,35.0,1.3,7.0,108.0,32.22,23.15
2016,1,4,17,15,400.0,25.0,1.35,6.5,66.5,22.8,13.05
2016,1,4,17,30,258.0,15.0,1.4,6.0,25.0,11.8,0.0
2016,1,4,17,45,129.0,7.5,1.45,5.5,12.5,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.0,15.0,2.95,1.5,28.0,124.64,0.0
2016,1,5,8,0,302.0,30.0,3.1,2.0,56.0,317.01,247.75
2016,1,5,8,15,405.5,41.0,3.1,2.0,100.0,410.01,349.83
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,503.93,434.55
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,562.1,485.0
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,617.67,530.68
2016,1,5,9,15,680.0,71.0,3.0,3.5,283.5,648.95,554.38
2016,1,5,9,30,721.0,76.0,2.9,4.0,329.0,676.8,574.25
2016,1,5,9,45,750.5,80.0,2.85,4.5,370.5,686.29,579.2
2016,1,5,10,0,780.0,84.0,2.8,5.0,412.0,697.29,585.19
2016,1,5,10,15,799.5,86.5,2.75,5.0,448.0,695.21,581.94
2016,1,5,10,30,819.0,89.0,2.7,5.0,484.0,689.16,574.78
2016,1,5,10,45,834.0,91.0,2.65,5.5,514.0,675.51,560.43
2016,1,5,11,0,849.0,93.0,2.6,6.0,544.0,658.02,542.98
2016,1,5,11,15,858.5,94.0,2.6,6.5,566.5,632.32,519.19
2016,1,5,11,30,868.0,95.0,2.6,7.0,589.0,603.2,492.42
2016,1,5,11,45,886.0,91.0,2.6,8.0,605.5,570.45,461.54
2016,1,5,12,0,904.0,87.0,2.6,9.0,622.0,532.35,425.89
2016,1,5,12,15,906.0,87.5,2.6,9.5,628.5,490.19,387.03
2016,1,5,12,30,908.0,88.0,2.6,10.0,635.0,445.67,345.46
2016,1,5,12,45,686.0,160.0,2.6,10.5,573.0,374.88,287.0
2016,1,5,13,0,464.0,232.0,2.6,11.0,511.0,315.61,240.59
2016,1,5,13,15,421.5,238.0,2.6,11.0,488.0,276.39,207.41
2016,1,5,13,30,379.0,244.0,2.6,11.0,465.0,241.47,178.91
2016,1,5,13,45,229.0,246.5,2.6,11.5,379.0,197.41,149.46
2016,1,5,14,0,79.0,249.0,2.6,12.0,293.0,172.02,136.09
2016,1,5,14,15,102.0,241.0,2.55,11.5,295.0,158.68,134.04
2016,1,5,14,30,125.0,233.0,2.5,11.0,297.0,149.16,126.29
2016,1,5,14,45,62.5,183.0,2.5,11.0,215.0,125.81,106.18
2016,1,5,15,0,0.0,133.0,2.5,11.0,133.0,97.79,81.78
2016,1,5,15,15,0.0,87.0,2.35,10.5,87.0,66.28,54.09
2016,1,5,15,30,0.0,41.0,2.2,10.0,41.0,31.32,22.83
2016,1,5,15,45,0.0,36.0,2.05,10.0,36.0,27.47,19.4
2016,1,5,16,0,0.0,31.0,1.9,10.0,31.0,23.63,15.93
2016,1,5,16,15,0.0,26.0,1.8,9.5,26.0,19.79,12.46
2016,1,5,16,30,0.0,21.0,1.7,9.0,21.0,15.97,8.95
2016,1,5,16,45,0.0,15.5,1.65,9.0,15.5,11.77,5.02
2016,1,5,17,0,0.0,10.0,1.6,9.0,10.0,7.58,1.1
2016,1,5,17,15,0.0,6.0,1.75,8.5,6.0,4.54,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.51,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.79,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,79.2,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,228.82,174.7
2016,1,6,8,15,274.0,49.0,2.55,6.0,90.0,318.22,268.11
2016,1,6,8,30,372.0,64.0,2.6,6.0,131.0,409.84,350.37
2016,1,6,8,45,430.5,76.0,2.65,6.5,175.5,466.22,399.33
2016,1,6,9,0,489.0,88.0,2.7,7.0,220.0,521.23,444.89
2016,1,6,9,15,534.5,96.0,2.65,7.0,263.5,564.01,479.02
2016,1,6,9,30,580.0,104.0,2.6,7.0,307.0,600.43,506.93
2016,1,6,9,45,609.0,110.5,2.6,7.5,346.5,618.94,519.06
2016,1,6,10,0,638.0,117.0,2.6,8.0,386.0,633.67,527.87
2016,1,6,10,15,319.0,95.5,2.6,8.0,230.0,352.31,298.41
2016,1,6,10,30,0.0,74.0,2.6,8.0,74.0,56.83,43.51
2016,1,6,10,45,0.0,70.5,2.65,8.5,70.5,54.14,41.23
2016,1,6,11,0,0.0,67.0,2.7,9.0,67.0,51.44,38.76
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,72.48,56.68
2016,1,6,11,30,0.0,121.0,2.7,9.0,121.0,93.95,74.81
2016,1,6,11,45,6.0,164.5,2.7,9.5,168.0,131.57,106.25
2016,1,6,12,0,12.0,208.0,2.7,10.0,215.0,167.9,136.07
2016,1,6,12,15,11.5,210.5,2.65,10.0,217.5,167.62,135.6
2016,1,6,12,30,11.0,213.0,2.6,10.0,220.0,167.32,135.21
2016,1,6,12,45,5.5,147.5,2.55,10.5,151.0,114.74,91.34
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,63.12,48.06
2016,1,6,13,15,0.0,60.0,2.45,11.0,60.0,46.09,33.69
2016,1,6,13,30,0.0,38.0,2.4,11.0,38.0,29.12,19.28
2016,1,6,13,45,3.5,112.0,2.35,11.0,114.0,85.85,67.3
2016,1,6,14,0,7.0,186.0,2.3,11.0,190.0,135.63,108.93
2016,1,6,14,15,3.5,169.5,2.3,11.0,171.5,122.97,103.28
2016,1,6,14,30,0.0,153.0,2.3,11.0,153.0,111.88,93.77
2016,1,6,14,45,0.0,131.0,2.3,11.0,131.0,97.04,80.93
2016,1,6,15,0,0.0,109.0,2.3,11.0,109.0,81.86,67.69
2016,1,6,15,15,5.0,126.0,2.1,11.0,128.0,92.73,77.52
2016,1,6,15,30,10.0,143.0,1.9,11.0,147.0,102.59,86.42
2016,1,6,15,45,5.0,127.0,1.75,11.0,129.0,91.49,76.71
2016,1,6,16,0,0.0,111.0,1.6,11.0,111.0,80.28,66.82
2016,1,6,16,15,166.0,102.0,1.35,10.5,140.5,71.72,59.27
2016,1,6,16,30,332.0,93.0,1.1,10.0,170.0,67.34,55.28
2016,1,6,16,45,274.5,75.5,0.85,10.0,129.0,55.19,43.99
2016,1,6,17,0,217.0,58.0,0.6,10.0,88.0,42.44,31.97
2016,1,6,17,15,108.5,38.5,0.55,9.5,53.5,28.29,17.86
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,14.1,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,7.47,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.0,2.2,7.0,29.0,145.83,0.0
2016,1,7,8,0,360.0,28.0,2.3,7.0,58.0,360.64,274.53
2016,1,7,8,15,465.0,37.0,2.35,7.5,103.5,452.86,375.78
2016,1,7,8,30,570.0,46.0,2.4,8.0,149.0,546.03,456.74
2016,1,7,8,45,633.5,51.5,2.5,8.5,197.0,600.98,503.21
2016,1,7,9,0,697.0,57.0,2.6,9.0,245.0,647.86,540.82
2016,1,7,9,15,462.0,100.0,2.6,9.5,233.5,508.19,428.43
2016,1,7,9,30,227.0,143.0,2.6,10.0,222.0,351.44,296.25
2016,1,7,9,45,533.0,105.5,2.65,11.0,322.5,557.37,465.78
2016,1,7,10,0,839.0,68.0,2.7,12.0,423.0,726.04,592.84
2016,1,7,10,15,857.5,70.5,2.65,13.0,460.0,722.49,585.03
2016,1,7,10,30,876.0,73.0,2.6,14.0,497.0,708.7,571.1
2016,1,7,10,45,893.5,72.5,2.6,15.0,528.0,693.62,555.62
2016,1,7,11,0,911.0,72.0,2.6,16.0,559.0,674.68,536.86
2016,1,7,11,15,920.0,73.5,2.7,16.5,582.0,648.68,513.99
2016,1,7,11,30,929.0,75.0,2.8,17.0,605.0,619.16,488.04
2016,1,7,11,45,936.0,75.0,2.95,18.0,620.5,583.65,456.34
2016,1,7,12,0,943.0,75.0,3.1,19.0,636.0,545.02,421.59
2016,1,7,12,15,946.0,75.0,3.1,19.0,643.0,501.57,383.55
2016,1,7,12,30,949.0,75.0,3.1,19.0,650.0,455.6,342.57
2016,1,7,12,45,952.0,73.5,3.15,19.5,649.5,406.01,297.29
2016,1,7,13,0,955.0,72.0,3.2,20.0,649.0,354.32,249.7
2016,1,7,13,15,952.0,72.0,3.2,20.0,639.0,300.41,200.95
2016,1,7,13,30,949.0,72.0,3.2,20.0,629.0,245.34,152.69
2016,1,7,13,45,944.5,70.5,3.2,20.5,611.0,188.02,106.75
2016,1,7,14,0,940.0,69.0,3.2,21.0,593.0,130.25,70.11
2016,1,7,14,15,930.5,68.0,3.1,20.5,567.0,72.44,56.73
2016,1,7,14,30,921.0,67.0,3.0,20.0,541.0,70.87,55.65
2016,1,7,14,45,907.0,65.5,2.95,20.0,508.0,69.07,54.21
2016,1,7,15,0,893.0,64.0,2.9,20.0,475.0,67.17,52.71
2016,1,7,15,15,873.0,61.5,2.5,19.5,435.5,64.37,50.52
2016,1,7,15,30,853.0,59.0,2.1,19.0,396.0,61.46,48.22
2016,1,7,15,45,824.0,56.5,1.75,18.5,351.5,53.25,41.25
2016,1,7,16,0,795.0,54.0,1.4,18.0,307.0,50.7,39.17
2016,1,7,16,15,751.0,50.0,1.35,17.0,259.5,46.79,35.89
2016,1,7,16,30,707.0,46.0,1.3,16.0,212.0,42.91,32.5
2016,1,7,16,45,634.5,40.5,1.3,15.0,163.5,37.56,27.64
2016,1,7,17,0,562.0,35.0,1.3,14.0,115.0,32.31,22.65
2016,1,7,17,15,428.0,25.5,1.35,13.5,72.5,23.32,13.62
2016,1,7,17,30,294.0,16.0,1.4,13.0,30.0,14.49,0.0
2016,1,7,17,45,147.0,8.0,1.5,12.5,15.0,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,164.5,14.5,2.3,7.5,28.5,134.77,0.0
2016,1,8,8,0,329.0,29.0,2.4,8.0,57.0,338.18,256.85
2016,1,8,8,15,436.0,39.0,2.3,8.5,102.0,433.32,358.9
2016,1,8,8,30,543.0,49.0,2.2,9.0,147.0,529.45,441.45
2016,1,8,8,45,605.5,55.5,2.15,9.5,194.5,585.28,487.7
2016,1,8,9,0,668.0,62.0,2.1,10.0,242.0,638.63,529.31
2016,1,8,9,15,709.5,67.0,2.35,10.5,288.5,670.53,554.09
2016,1,8,9,30,751.0,72.0,2.6,11.0,335.0,694.16,571.64
2016,1,8,9,45,785.5,73.5,2.85,12.0,378.5,710.15,581.74
2016,1,8,10,0,820.0,75.0,3.1,13.0,422.0,721.89,588.3
2016,1,8,10,15,839.5,77.5,3.25,13.5,459.0,719.42,584.64
2016,1,8,10,30,859.0,80.0,3.4,14.0,496.0,712.92,577.88
2016,1,8,10,45,459.5,156.5,3.55,15.0,381.0,488.98,397.79
2016,1,8,11,0,60.0,233.0,3.7,16.0,266.0,244.26,196.15
2016,1,8,11,15,64.5,244.5,3.7,16.5,281.0,250.83,201.13
2016,1,8,11,30,69.0,256.0,3.7,17.0,296.0,256.58,204.8
2016,1,8,11,45,67.5,262.5,3.7,17.5,302.5,253.8,201.61
2016,1,8,12,0,66.0,269.0,3.7,18.0,309.0,250.82,198.3
2016,1,8,12,15,155.0,277.5,3.6,18.0,372.0,296.14,233.04
2016,1,8,12,30,244.0,286.0,3.5,18.0,435.0,324.74,252.92
2016,1,8,12,45,187.0,287.5,3.45,18.5,401.5,286.61,221.73
2016,1,8,13,0,130.0,289.0,3.4,19.0,368.0,253.64,195.58
2016,1,8,13,15,264.0,266.5,3.25,19.0,423.5,258.93,194.04
2016,1,8,13,30,398.0,244.0,3.1,19.0,479.0,248.78,178.96
2016,1,8,13,45,651.5,164.5,3.0,19.0,535.0,204.83,133.1
2016,1,8,14,0,905.0,85.0,2.9,19.0,591.0,140.63,79.5
2016,1,8,14,15,647.5,146.0,2.7,19.0,500.0,104.97,84.85
2016,1,8,14,30,390.0,207.0,2.5,19.0,409.0,136.72,112.02
2016,1,8,14,45,619.5,143.5,2.3,19.0,441.0,103.15,83.6
2016,1,8,15,0,849.0,80.0,2.1,19.0,473.0,71.05,56.22
2016,1,8,15,15,827.5,77.0,1.75,18.5,433.5,68.64,54.41
2016,1,8,15,30,806.0,74.0,1.4,18.0,394.0,66.2,52.54
2016,1,8,15,45,783.0,68.5,1.1,18.0,351.0,61.8,48.81
2016,1,8,16,0,760.0,63.0,0.8,18.0,308.0,57.29,44.95
2016,1,8,16,15,713.0,58.5,0.75,17.0,260.0,53.2,41.55
2016,1,8,16,30,666.0,54.0,0.7,16.0,212.0,49.15,38.04
2016,1,8,16,45,597.0,46.5,0.7,15.5,163.5,39.06,28.94
2016,1,8,17,0,528.0,39.0,0.7,15.0,115.0,32.79,23.02
2016,1,8,17,15,264.0,34.5,0.7,14.5,72.5,26.34,16.23
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,20.95,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,11.8,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,185.0,14.0,6.05,4.5,29.5,149.95,0.0
2016,1,9,8,0,370.0,28.0,6.4,5.0,59.0,369.32,286.51
2016,1,9,8,15,477.0,37.0,6.55,5.0,105.5,463.56,395.01
2016,1,9,8,30,584.0,46.0,6.7,5.0,152.0,558.8,482.9
2016,1,9,8,45,651.0,51.5,6.85,5.5,201.5,609.82,528.99
2016,1,9,9,0,718.0,57.0,7.0,6.0,251.0,666.83,577.39
2016,1,9,9,15,757.5,61.5,7.0,6.0,298.5,697.54,602.82
2016,1,9,9,30,797.0,66.0,7.0,6.0,346.0,724.46,624.12
2016,1,9,9,45,827.0,68.0,7.05,6.5,390.0,737.03,632.09
2016,1,9,10,0,857.0,70.0,7.1,7.0,434.0,745.46,636.48
2016,1,9,10,15,876.0,72.5,7.1,7.0,471.5,742.11,632.31
2016,1,9,10,30,895.0,75.0,7.1,7.0,509.0,728.3,619.82
2016,1,9,10,45,907.5,76.5,7.1,7.5,540.5,711.67,603.0
2016,1,9,11,0,920.0,78.0,7.1,8.0,572.0,691.26,582.51
2016,1,9,11,15,928.5,79.5,7.05,8.0,595.5,664.59,557.62
2016,1,9,11,30,937.0,81.0,7.0,8.0,619.0,634.4,529.47
2016,1,9,11,45,941.5,82.0,6.95,8.5,634.0,598.1,494.94
2016,1,9,12,0,946.0,83.0,6.9,9.0,649.0,558.79,457.39
2016,1,9,12,15,948.5,83.0,6.85,9.0,656.0,514.8,416.14
2016,1,9,12,30,951.0,83.0,6.8,9.0,663.0,468.31,371.92
2016,1,9,12,45,950.0,83.5,6.75,9.5,661.5,418.66,323.67
2016,1,9,13,0,949.0,84.0,6.7,10.0,660.0,367.18,273.45
2016,1,9,13,15,945.5,83.5,6.65,10.0,650.0,312.68,221.46
2016,1,9,13,30,942.0,83.0,6.6,10.0,640.0,257.1,170.06
2016,1,9,13,45,934.5,82.0,6.55,10.0,621.0,199.74,121.63
2016,1,9,14,0,927.0,81.0,6.5,10.0,602.0,142.21,82.48
2016,1,9,14,15,916.5,79.5,6.45,9.5,576.0,84.32,69.86
2016,1,9,14,30,906.0,78.0,6.4,9.0,550.0,77.88,64.4
2016,1,9,14,45,889.5,77.0,6.4,9.0,516.0,76.45,63.25
2016,1,9,15,0,873.0,76.0,6.4,9.0,482.0,68.64,56.38
2016,1,9,15,15,557.0,121.5,6.25,8.5,372.5,89.24,75.19
2016,1,9,15,30,241.0,167.0,6.1,8.0,263.0,111.81,95.83
2016,1,9,15,45,500.5,116.0,6.0,8.0,287.5,83.55,70.5
2016,1,9,16,0,760.0,65.0,5.9,8.0,312.0,58.87,48.2
2016,1,9,16,15,713.5,60.0,5.55,7.5,263.5,54.42,44.25
2016,1,9,16,30,667.0,55.0,5.2,7.0,215.0,49.98,40.18
2016,1,9,16,45,590.0,48.0,4.9,6.5,166.0,40.17,31.03
2016,1,9,17,0,513.0,41.0,4.6,6.0,117.0,34.3,25.27
2016,1,9,17,15,256.5,36.5,4.35,5.5,74.5,27.75,18.25
2016,1,9,17,30,0.0,32.0,4.1,5.0,32.0,22.22,0.0
2016,1,9,17,45,0.0,16.0,3.9,4.5,16.0,12.59,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.5,152.45,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,61.0,374.52,292.94
2016,1,10,8,15,481.5,38.5,3.1,0.5,108.0,469.59,400.55
2016,1,10,8,30,588.0,48.0,3.2,1.0,155.0,565.43,486.53
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.5,622.43,536.2
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,670.15,575.65
2016,1,10,9,15,755.5,65.5,3.35,2.5,302.0,702.02,599.83
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,729.96,619.72
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,742.38,626.73
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,750.65,630.32
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,747.04,624.14
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,739.32,614.96
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,723.43,598.59
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,698.25,575.06
2016,1,10,11,15,924.5,86.5,2.55,6.0,600.5,671.53,550.73
2016,1,10,11,30,933.0,88.0,2.4,6.0,624.0,641.3,523.3
2016,1,10,11,45,936.0,89.5,2.3,6.5,639.5,604.63,489.76
2016,1,10,12,0,939.0,91.0,2.2,7.0,655.0,565.04,453.41
2016,1,10,12,15,941.0,91.5,2.1,7.0,661.5,521.34,413.91
2016,1,10,12,30,943.0,92.0,2.0,7.0,668.0,475.18,371.51
2016,1,10,12,45,942.0,92.0,1.9,7.5,666.5,425.24,324.61
2016,1,10,13,0,941.0,92.0,1.8,8.0,665.0,373.51,275.67
2016,1,10,13,15,936.5,91.5,1.7,8.0,654.5,318.92,224.95
2016,1,10,13,30,932.0,91.0,1.6,8.0,644.0,263.37,174.61
2016,1,10,13,45,923.0,90.5,1.55,8.5,625.0,206.41,126.92
2016,1,10,14,0,914.0,90.0,1.5,9.0,606.0,149.43,88.05
2016,1,10,14,15,903.0,88.5,1.5,8.5,579.5,84.84,70.4
2016,1,10,14,30,892.0,87.0,1.5,8.0,553.0,76.46,63.3
2016,1,10,14,45,879.0,84.0,1.5,8.0,519.5,74.28,61.5
2016,1,10,15,0,866.0,81.0,1.5,8.0,486.0,72.07,59.66
2016,1,10,15,15,844.0,78.0,1.45,8.0,446.0,69.65,57.63
2016,1,10,15,30,822.0,75.0,1.4,8.0,406.0,67.2,55.57
2016,1,10,15,45,790.0,71.5,1.4,8.0,361.0,64.2,52.98
2016,1,10,16,0,758.0,68.0,1.4,8.0,316.0,61.2,50.35
2016,1,10,16,15,711.5,63.0,1.25,7.0,267.5,56.82,46.58
2016,1,10,16,30,665.0,58.0,1.1,6.0,219.0,48.38,38.94
2016,1,10,16,45,589.5,50.5,1.0,5.5,170.0,42.12,33.03
2016,1,10,17,0,514.0,43.0,0.9,5.0,121.0,35.91,26.96
2016,1,10,17,15,385.5,32.0,0.95,4.5,77.5,26.61,17.55
2016,1,10,17,30,257.0,21.0,1.0,4.0,34.0,17.41,0.0
2016,1,10,17,45,128.5,10.5,1.05,4.0,17.0,8.26,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,29.0,137.23,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,58.0,343.6,266.29
2016,1,11,8,15,440.0,39.5,1.25,1.5,103.5,439.1,369.48
2016,1,11,8,30,546.0,50.0,1.3,2.0,149.0,535.74,453.41
2016,1,11,8,45,431.5,75.5,1.4,3.0,168.0,470.15,402.56
2016,1,11,9,0,317.0,101.0,1.5,4.0,187.0,406.06,348.57
2016,1,11,9,15,347.0,113.5,1.5,4.5,223.0,437.76,374.62
2016,1,11,9,30,377.0,126.0,1.5,5.0,259.0,467.41,397.26
2016,1,11,9,45,380.0,142.5,1.55,6.0,291.0,478.21,403.08
2016,1,11,10,0,383.0,159.0,1.6,7.0,323.0,486.61,406.84
2016,1,11,10,15,614.0,123.5,1.55,7.0,411.5,613.55,507.51
2016,1,11,10,30,845.0,88.0,1.5,7.0,500.0,717.89,585.49
2016,1,11,10,45,644.5,146.0,1.5,7.5,471.5,616.32,501.69
2016,1,11,11,0,444.0,204.0,1.5,8.0,443.0,508.28,414.35
2016,1,11,11,15,381.5,228.5,1.45,8.5,440.5,457.82,372.64
2016,1,11,11,30,319.0,253.0,1.4,9.0,438.0,422.76,342.35
2016,1,11,11,45,245.0,270.0,1.4,9.5,414.0,367.38,296.62
2016,1,11,12,0,171.0,287.0,1.4,10.0,390.0,327.28,263.19
2016,1,11,12,15,157.5,290.5,1.4,10.0,386.5,309.26,247.99
2016,1,11,12,30,144.0,294.0,1.4,10.0,383.0,291.9,233.24
2016,1,11,12,45,250.5,279.5,1.45,10.5,433.5,309.47,243.72
2016,1,11,13,0,357.0,265.0,1.5,11.0,484.0,311.63,240.01
2016,1,11,13,15,366.5,258.5,1.5,11.0,480.0,283.01,214.17
2016,1,11,13,30,376.0,252.0,1.5,11.0,476.0,253.11,187.79
2016,1,11,13,45,269.0,259.5,1.5,11.0,417.5,212.95,159.66
2016,1,11,14,0,162.0,267.0,1.5,11.0,359.0,187.55,145.32
2016,1,11,14,15,153.5,254.5,1.45,11.0,338.5,163.91,130.79
2016,1,11,14,30,145.0,242.0,1.4,11.0,318.0,154.37,130.33
2016,1,11,14,45,166.0,226.0,1.4,11.0,308.0,146.32,123.65
2016,1,11,15,0,187.0,210.0,1.4,11.0,298.0,137.93,116.66
2016,1,11,15,15,484.5,145.0,1.3,11.0,347.5,100.29,83.95
