Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,782.0,80.0,1.2,11.0,397.0,70.27,57.59
2016,1,11,15,45,751.5,75.5,1.1,11.0,353.0,66.67,54.56
2016,1,11,16,0,721.0,71.0,1.0,11.0,309.0,58.22,47.08
2016,1,11,16,15,674.5,65.5,0.95,10.5,262.0,53.86,43.28
2016,1,11,16,30,628.0,60.0,0.9,10.0,215.0,49.51,39.35
2016,1,11,16,45,559.5,52.0,0.85,9.5,167.0,43.02,33.33
2016,1,11,17,0,491.0,44.0,0.8,9.0,119.0,36.55,27.11
2016,1,11,17,15,367.0,32.5,0.85,8.5,77.0,26.91,17.61
2016,1,11,17,30,243.0,21.0,0.9,8.0,35.0,17.34,1.12
2016,1,11,17,45,121.5,10.5,0.95,7.5,17.5,8.26,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.0,13.5,3.15,3.0,30.5,162.31,0.0
2016,1,12,8,0,402.0,27.0,3.5,4.0,61.0,394.8,305.35
2016,1,12,8,15,506.0,35.5,3.35,4.5,108.0,476.61,401.15
2016,1,12,8,30,610.0,44.0,3.2,5.0,155.0,571.34,484.54
2016,1,12,8,45,671.5,49.5,3.05,6.0,204.5,627.5,530.91
2016,1,12,9,0,733.0,55.0,2.9,7.0,254.0,680.55,571.59
2016,1,12,9,15,771.5,59.0,2.7,8.0,302.0,710.15,591.29
2016,1,12,9,30,810.0,63.0,2.5,9.0,350.0,736.01,606.8
2016,1,12,9,45,837.0,66.0,2.35,10.0,393.5,747.71,611.05
2016,1,12,10,0,864.0,69.0,2.2,11.0,437.0,755.35,611.98
2016,1,12,10,15,882.5,71.0,2.05,11.5,475.5,744.33,600.12
2016,1,12,10,30,901.0,73.0,1.9,12.0,514.0,736.63,590.99
2016,1,12,10,45,913.5,74.5,1.8,13.0,545.5,720.18,574.3
2016,1,12,11,0,926.0,76.0,1.7,14.0,577.0,699.92,553.96
2016,1,12,11,15,934.5,77.0,1.6,14.0,600.5,672.81,530.48
2016,1,12,11,30,943.0,78.0,1.5,14.0,624.0,642.18,504.06
2016,1,12,11,45,949.5,78.5,1.4,14.5,640.0,606.5,472.57
2016,1,12,12,0,956.0,79.0,1.3,15.0,656.0,567.64,438.16
2016,1,12,12,15,958.0,79.0,1.25,15.0,663.5,523.17,399.98
2016,1,12,12,30,960.0,79.0,1.2,15.0,671.0,476.21,358.91
2016,1,12,12,45,959.5,79.0,1.15,15.5,669.5,426.01,313.76
2016,1,12,13,0,959.0,79.0,1.1,16.0,668.0,373.93,266.43
2016,1,12,13,15,955.5,78.5,1.05,16.0,658.0,319.0,217.18
2016,1,12,13,30,952.0,78.0,1.0,16.0,648.0,262.95,167.92
2016,1,12,13,45,945.5,77.5,1.0,16.0,630.0,205.56,121.13
2016,1,12,14,0,939.0,77.0,1.0,16.0,612.0,147.84,82.09
2016,1,12,14,15,929.5,75.5,0.9,16.0,586.0,89.24,59.36
2016,1,12,14,30,920.0,74.0,0.8,16.0,560.0,75.72,60.63
2016,1,12,14,45,904.5,73.0,0.75,16.0,526.5,74.29,59.54
2016,1,12,15,0,889.0,72.0,0.7,16.0,493.0,72.77,58.36
2016,1,12,15,15,868.5,69.5,0.55,15.5,453.0,63.9,50.87
2016,1,12,15,30,848.0,67.0,0.4,15.0,413.0,61.67,49.16
2016,1,12,15,45,819.0,63.5,0.3,15.0,368.0,58.52,46.51
2016,1,12,16,0,790.0,60.0,0.2,15.0,323.0,55.35,43.81
2016,1,12,16,15,747.0,56.0,0.3,14.5,275.0,51.58,40.58
2016,1,12,16,30,704.0,52.0,0.4,14.0,227.0,47.84,37.26
2016,1,12,16,45,635.5,45.5,0.55,13.5,177.5,41.81,31.73
2016,1,12,17,0,567.0,39.0,0.7,13.0,128.0,35.82,26.04
2016,1,12,17,15,444.5,29.5,0.8,12.0,83.5,26.93,17.44
2016,1,12,17,30,322.0,20.0,0.9,11.0,39.0,18.16,2.96
2016,1,12,17,45,161.0,10.0,1.05,10.5,19.5,7.87,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.0,13.5,2.55,5.0,30.0,155.02,0.0
2016,1,13,8,0,382.0,27.0,2.9,6.0,60.0,380.04,292.17
2016,1,13,8,15,486.5,36.5,2.8,6.5,106.5,473.59,394.97
2016,1,13,8,30,591.0,46.0,2.7,7.0,153.0,568.46,477.33
2016,1,13,8,45,652.0,52.0,2.65,8.0,202.5,616.03,516.57
2016,1,13,9,0,713.0,58.0,2.6,9.0,252.0,669.61,557.67
2016,1,13,9,15,673.5,70.5,2.8,10.0,280.0,653.77,544.11
2016,1,13,9,30,634.0,83.0,3.0,11.0,308.0,628.94,523.13
2016,1,13,9,45,739.5,78.0,3.2,12.0,371.5,688.37,567.05
2016,1,13,10,0,845.0,73.0,3.4,13.0,435.0,747.8,609.21
2016,1,13,10,15,863.5,75.5,3.5,13.5,473.0,744.68,604.37
2016,1,13,10,30,882.0,78.0,3.6,14.0,511.0,737.49,596.98
2016,1,13,10,45,894.5,80.0,3.7,14.5,542.0,715.42,577.83
2016,1,13,11,0,907.0,82.0,3.8,15.0,573.0,696.13,559.94
2016,1,13,11,15,915.5,83.5,3.8,15.0,597.0,670.01,537.25
2016,1,13,11,30,924.0,85.0,3.8,15.0,621.0,640.38,511.51
2016,1,13,11,45,929.0,86.0,3.85,15.5,637.0,604.91,479.99
2016,1,13,12,0,934.0,87.0,3.9,16.0,653.0,566.39,445.52
2016,1,13,12,15,936.5,87.0,3.9,16.0,660.5,522.9,407.15
2016,1,13,12,30,939.0,87.0,3.9,16.0,668.0,476.93,365.84
2016,1,13,12,45,939.0,87.0,3.9,16.5,667.0,427.7,320.42
2016,1,13,13,0,939.0,87.0,3.9,17.0,666.0,376.57,272.83
2016,1,13,13,15,935.5,86.5,3.85,17.0,656.0,322.44,223.24
2016,1,13,13,30,932.0,86.0,3.8,17.0,646.0,267.21,173.74
2016,1,13,13,45,925.5,85.0,3.8,17.0,628.0,210.31,126.41
2016,1,13,14,0,919.0,84.0,3.8,17.0,610.0,153.11,86.73
2016,1,13,14,15,909.0,82.5,3.75,16.5,584.0,95.38,63.08
2016,1,13,14,30,899.0,81.0,3.7,16.0,558.0,79.81,64.25
2016,1,13,14,45,884.0,79.0,3.65,16.0,525.0,70.85,56.58
2016,1,13,15,0,869.0,77.0,3.6,16.0,492.0,69.24,55.31
2016,1,13,15,15,848.0,74.5,3.35,15.5,452.5,67.13,53.71
2016,1,13,15,30,827.0,72.0,3.1,15.0,413.0,65.01,52.09
2016,1,13,15,45,796.0,69.0,2.85,15.0,368.0,62.34,49.86
2016,1,13,16,0,765.0,66.0,2.6,15.0,323.0,59.68,47.6
2016,1,13,16,15,721.0,61.0,2.4,14.0,274.5,55.27,43.9
2016,1,13,16,30,677.0,56.0,2.2,13.0,226.0,50.86,40.07
2016,1,13,16,45,606.5,49.5,2.0,12.0,177.0,41.43,31.57
2016,1,13,17,0,536.0,43.0,1.8,11.0,128.0,35.99,26.42
2016,1,13,17,15,415.5,32.5,1.85,10.5,84.0,27.08,17.76
2016,1,13,17,30,295.0,22.0,1.9,10.0,40.0,18.27,4.36
2016,1,13,17,45,147.5,11.0,1.95,9.5,20.0,8.65,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,137.5,16.0,2.75,8.0,27.5,116.73,0.0
2016,1,14,8,0,275.0,32.0,3.1,9.0,55.0,301.39,230.79
2016,1,14,8,15,380.5,43.5,3.05,9.5,99.5,398.63,331.75
2016,1,14,8,30,486.0,55.0,3.0,10.0,144.0,496.66,416.6
2016,1,14,8,45,557.5,62.0,3.0,10.5,192.5,561.77,470.99
2016,1,14,9,0,629.0,69.0,3.0,11.0,241.0,624.21,520.52
2016,1,14,9,15,671.5,74.5,3.25,12.0,288.0,658.67,546.11
2016,1,14,9,30,714.0,80.0,3.5,13.0,335.0,689.68,568.04
2016,1,14,9,45,534.5,123.5,3.8,14.0,327.0,579.49,478.96
2016,1,14,10,0,355.0,167.0,4.1,15.0,319.0,460.17,379.81
2016,1,14,10,15,588.0,129.5,4.15,15.5,407.5,605.14,495.22
2016,1,14,10,30,821.0,92.0,4.2,16.0,496.0,711.38,575.74
2016,1,14,10,45,612.0,154.5,4.3,16.5,466.0,607.07,489.73
2016,1,14,11,0,403.0,217.0,4.4,17.0,436.0,483.75,389.89
2016,1,14,11,15,305.5,245.5,4.4,17.0,415.5,429.4,344.94
2016,1,14,11,30,208.0,274.0,4.4,17.0,395.0,367.64,294.19
2016,1,14,11,45,370.5,242.5,4.45,17.5,465.0,425.19,338.65
2016,1,14,12,0,533.0,211.0,4.5,18.0,535.0,468.62,369.41
2016,1,14,12,15,707.5,156.5,4.55,18.0,592.0,479.24,373.61
2016,1,14,12,30,882.0,102.0,4.6,18.0,649.0,468.5,358.93
2016,1,14,12,45,879.0,103.0,4.65,18.5,647.5,420.26,314.73
2016,1,14,13,0,876.0,104.0,4.7,19.0,646.0,370.49,268.83
2016,1,14,13,15,583.5,190.0,4.7,19.0,548.5,298.65,215.49
2016,1,14,13,30,291.0,276.0,4.7,19.0,451.0,253.78,188.12
2016,1,14,13,45,574.5,187.5,4.75,19.0,521.5,216.8,145.95
2016,1,14,14,0,858.0,99.0,4.8,19.0,592.0,153.58,88.25
2016,1,14,14,15,847.5,97.0,4.75,19.0,567.0,97.7,63.59
2016,1,14,14,30,837.0,95.0,4.7,19.0,542.0,80.62,64.17
2016,1,14,14,45,826.5,91.5,4.7,19.0,510.5,78.32,62.34
2016,1,14,15,0,816.0,88.0,4.7,19.0,479.0,75.98,60.46
2016,1,14,15,15,794.5,85.0,4.5,18.5,440.5,73.76,58.8
2016,1,14,15,30,773.0,82.0,4.3,18.0,402.0,71.52,57.13
2016,1,14,15,45,742.0,78.0,4.1,18.0,358.5,63.15,49.95
2016,1,14,16,0,711.0,74.0,3.9,18.0,315.0,60.17,47.44
2016,1,14,16,15,666.0,68.5,3.55,17.0,268.0,55.91,43.92
2016,1,14,16,30,621.0,63.0,3.2,16.0,221.0,51.65,40.27
2016,1,14,16,45,553.0,55.0,2.85,15.5,173.5,45.24,34.47
2016,1,14,17,0,485.0,47.0,2.5,15.0,126.0,38.85,28.48
2016,1,14,17,15,368.5,35.5,2.5,14.5,83.0,29.31,19.41
2016,1,14,17,30,252.0,24.0,2.5,14.0,40.0,19.82,6.2
2016,1,14,17,45,126.0,12.0,2.55,13.5,20.0,9.44,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,229.5,12.5,4.4,6.5,32.5,184.0,0.0
2016,1,15,8,0,459.0,25.0,4.5,7.0,65.0,427.32,330.11
2016,1,15,8,15,562.5,32.5,4.4,7.5,114.0,521.43,435.26
2016,1,15,8,30,666.0,40.0,4.3,8.0,163.0,615.24,517.56
2016,1,15,8,45,728.5,44.0,4.2,9.0,214.5,670.41,562.91
2016,1,15,9,0,791.0,48.0,4.1,10.0,266.0,722.62,602.63
2016,1,15,9,15,827.0,51.5,4.0,10.5,314.5,741.73,615.75
2016,1,15,9,30,863.0,55.0,3.9,11.0,363.0,765.06,631.22
2016,1,15,9,45,889.5,56.5,3.8,12.0,408.0,774.5,634.22
2016,1,15,10,0,916.0,58.0,3.7,13.0,453.0,780.06,634.12
2016,1,15,10,15,932.5,60.0,3.5,13.5,491.5,774.62,626.44
2016,1,15,10,30,949.0,62.0,3.3,14.0,530.0,765.13,615.91
2016,1,15,10,45,961.0,63.0,3.1,15.0,562.0,747.17,598.18
2016,1,15,11,0,973.0,64.0,2.9,16.0,594.0,725.29,576.44
2016,1,15,11,15,980.0,65.0,2.7,16.0,618.0,696.3,551.04
2016,1,15,11,30,987.0,66.0,2.5,16.0,642.0,663.73,522.65
2016,1,15,11,45,986.5,68.5,2.3,16.5,657.5,624.97,488.24
2016,1,15,12,0,986.0,71.0,2.1,17.0,673.0,583.32,451.22
2016,1,15,12,15,987.5,71.5,1.95,17.0,680.5,538.04,411.87
2016,1,15,12,30,989.0,72.0,1.8,17.0,688.0,490.19,369.63
2016,1,15,12,45,987.5,72.0,1.65,17.5,686.5,438.4,322.86
2016,1,15,13,0,986.0,72.0,1.5,18.0,685.0,384.74,273.99
2016,1,15,13,15,982.5,71.5,1.45,18.0,675.0,328.5,223.62
2016,1,15,13,30,979.0,71.0,1.4,18.0,665.0,271.09,172.99
2016,1,15,13,45,971.0,71.0,1.35,18.0,646.5,212.38,124.56
2016,1,15,14,0,963.0,71.0,1.3,18.0,628.0,153.45,83.47
2016,1,15,14,15,953.5,70.0,1.35,18.0,601.5,93.77,57.52
2016,1,15,14,30,944.0,69.0,1.4,18.0,575.0,73.12,57.89
2016,1,15,14,45,927.5,68.0,1.45,18.0,541.0,71.62,56.74
2016,1,15,15,0,911.0,67.0,1.5,18.0,507.0,70.04,55.51
2016,1,15,15,15,892.0,65.0,1.35,17.5,467.0,67.65,53.69
2016,1,15,15,30,873.0,63.0,1.2,17.0,427.0,65.15,51.76
2016,1,15,15,45,843.0,60.5,1.1,17.0,381.5,56.67,44.47
2016,1,15,16,0,813.0,58.0,1.0,17.0,336.0,54.15,42.35
2016,1,15,16,15,772.0,54.0,0.9,16.5,287.0,50.32,39.11
2016,1,15,16,30,731.0,50.0,0.8,16.0,238.0,46.5,35.77
2016,1,15,16,45,663.5,44.5,0.7,16.0,188.0,41.2,30.91
2016,1,15,17,0,596.0,39.0,0.6,16.0,138.0,35.99,25.95
2016,1,15,17,15,478.5,30.5,0.65,15.5,92.0,27.94,18.28
2016,1,15,17,30,361.0,22.0,0.7,15.0,46.0,20.05,7.28
2016,1,15,17,45,180.5,11.0,0.75,14.5,23.0,8.65,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.5,1.15,7.5,2.5,1.97,0.0
2016,1,16,8,0,0.0,5.0,1.2,8.0,5.0,3.78,0.0
2016,1,16,8,15,0.0,9.5,1.4,8.5,9.5,7.2,0.5
2016,1,16,8,30,0.0,14.0,1.6,9.0,14.0,10.62,3.58
2016,1,16,8,45,0.0,19.0,1.8,9.5,19.0,14.44,6.98
2016,1,16,9,0,0.0,24.0,2.0,10.0,24.0,18.26,10.33
2016,1,16,9,15,0.0,29.0,2.0,10.0,29.0,22.1,13.69
2016,1,16,9,30,0.0,34.0,2.0,10.0,34.0,25.94,17.01
2016,1,16,9,45,0.0,20.5,2.0,10.5,20.5,15.62,7.95
2016,1,16,10,0,0.0,7.0,2.0,11.0,7.0,5.33,0.0
2016,1,16,10,15,35.5,112.0,2.0,11.0,129.5,123.16,100.88
2016,1,16,10,30,71.0,217.0,2.0,11.0,252.0,252.03,207.69
2016,1,16,10,45,35.5,115.0,2.0,11.5,132.5,121.49,98.18
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,9.93,2.84
2016,1,16,11,15,0.0,43.5,2.25,12.0,43.5,33.34,22.83
2016,1,16,11,30,0.0,74.0,2.5,12.0,74.0,56.91,42.75
2016,1,16,11,45,291.5,134.5,2.75,12.5,313.0,298.02,243.7
2016,1,16,12,0,583.0,195.0,3.0,13.0,552.0,484.44,387.05
2016,1,16,12,15,751.0,144.0,3.5,13.5,609.5,493.45,389.22
2016,1,16,12,30,919.0,93.0,4.0,14.0,667.0,481.25,373.25
2016,1,16,12,45,932.0,88.0,4.55,14.5,670.0,433.63,329.52
2016,1,16,13,0,945.0,83.0,5.1,15.0,673.0,383.04,282.17
2016,1,16,13,15,943.0,82.5,5.3,15.0,664.5,329.03,231.92
2016,1,16,13,30,941.0,82.0,5.5,15.0,656.0,273.74,181.32
2016,1,16,13,45,934.5,82.0,5.75,15.0,638.5,217.01,132.77
2016,1,16,14,0,928.0,82.0,6.0,15.0,621.0,159.91,91.29
2016,1,16,14,15,918.0,80.5,6.15,14.5,595.0,101.52,64.17
2016,1,16,14,30,908.0,79.0,6.3,14.0,569.0,78.87,63.92
2016,1,16,14,45,659.5,132.0,6.5,14.0,477.0,95.12,78.31
2016,1,16,15,0,411.0,185.0,6.7,14.0,385.0,121.64,101.71
2016,1,16,15,15,205.5,140.5,6.85,13.5,240.5,95.72,79.35
2016,1,16,15,30,0.0,96.0,7.0,13.0,96.0,72.5,59.13
2016,1,16,15,45,0.0,85.0,7.2,12.5,85.0,64.48,52.24
2016,1,16,16,0,0.0,74.0,7.4,12.0,74.0,56.39,45.19
2016,1,16,16,15,297.0,73.5,7.35,11.0,151.0,53.48,42.8
2016,1,16,16,30,594.0,73.0,7.3,10.0,228.0,58.98,47.89
2016,1,16,16,45,504.5,66.0,7.25,9.0,178.5,53.46,42.85
2016,1,16,17,0,415.0,59.0,7.2,8.0,129.0,48.14,37.72
2016,1,16,17,15,305.0,44.0,6.9,7.5,86.0,33.43,23.78
2016,1,16,17,30,195.0,29.0,6.6,7.0,43.0,21.99,9.79
2016,1,16,17,45,97.5,14.5,6.3,6.5,21.5,11.41,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,211.0,13.0,0.7,1.5,32.0,171.04,0.0
2016,1,17,8,0,422.0,26.0,0.7,2.0,64.0,400.83,311.32
2016,1,17,8,15,523.5,34.5,0.85,2.5,111.5,494.8,410.39
2016,1,17,8,30,625.0,43.0,1.0,3.0,159.0,588.61,490.97
2016,1,17,8,45,682.5,48.5,1.2,4.0,208.5,642.24,535.51
2016,1,17,9,0,740.0,54.0,1.4,5.0,258.0,692.94,575.3
2016,1,17,9,15,777.0,57.5,1.5,5.5,306.0,721.35,596.29
2016,1,17,9,30,814.0,61.0,1.6,6.0,354.0,746.09,613.69
2016,1,17,9,45,835.0,65.5,1.7,7.0,397.5,755.57,618.0
2016,1,17,10,0,856.0,70.0,1.8,8.0,441.0,761.1,619.28
2016,1,17,10,15,873.5,72.0,1.9,8.5,479.0,749.74,609.11
2016,1,17,10,30,891.0,74.0,2.0,9.0,517.0,741.98,601.83
2016,1,17,10,45,899.5,77.0,2.1,9.5,548.0,725.01,587.64
2016,1,17,11,0,908.0,80.0,2.2,10.0,579.0,704.35,569.18
2016,1,17,11,15,916.0,81.5,2.25,10.0,603.0,678.17,547.01
2016,1,17,11,30,924.0,83.0,2.3,10.0,627.0,648.5,521.74
2016,1,17,11,45,925.0,85.5,2.35,10.5,642.0,612.4,490.08
2016,1,17,12,0,926.0,88.0,2.4,11.0,657.0,573.46,455.6
2016,1,17,12,15,928.0,88.0,2.45,11.0,664.5,530.11,417.72
2016,1,17,12,30,930.0,88.0,2.5,11.0,672.0,484.3,376.82
2016,1,17,12,45,927.0,89.0,2.55,11.5,670.5,435.13,331.6
2016,1,17,13,0,924.0,90.0,2.6,12.0,669.0,384.3,284.24
2016,1,17,13,15,920.5,89.5,2.7,12.0,659.5,330.76,234.87
2016,1,17,13,30,917.0,89.0,2.8,12.0,650.0,276.13,185.12
2016,1,17,13,45,909.0,88.5,2.9,12.0,632.0,219.88,136.96
2016,1,17,14,0,901.0,88.0,3.0,12.0,614.0,163.49,95.53
2016,1,17,14,15,641.0,154.5,3.05,12.0,521.0,125.61,88.5
2016,1,17,14,30,381.0,221.0,3.1,12.0,428.0,143.83,121.04
2016,1,17,14,45,353.0,212.0,3.15,12.0,395.0,138.6,116.71
2016,1,17,15,0,325.0,203.0,3.2,12.0,362.0,133.3,112.37
2016,1,17,15,15,408.0,170.5,3.05,11.5,354.0,113.85,95.78
2016,1,17,15,30,491.0,138.0,2.9,11.0,346.0,96.4,80.77
2016,1,17,15,45,464.5,129.0,2.75,11.0,309.5,90.91,76.11
2016,1,17,16,0,438.0,120.0,2.6,11.0,273.0,85.3,71.27
2016,1,17,16,15,417.0,105.0,2.25,10.0,233.5,75.74,63.03
2016,1,17,16,30,396.0,90.0,1.9,9.0,194.0,65.86,54.32
2016,1,17,16,45,354.5,75.0,1.6,8.5,154.0,55.48,44.82
2016,1,17,17,0,313.0,60.0,1.3,8.0,114.0,44.85,34.87
2016,1,17,17,15,244.0,43.5,1.3,7.5,77.0,32.76,23.35
2016,1,17,17,30,175.0,27.0,1.3,7.0,40.0,20.5,9.46
2016,1,17,17,45,87.5,13.5,1.35,7.0,20.0,10.62,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,174.0,15.0,2.2,2.0,30.5,144.71,0.0
2016,1,18,8,0,348.0,30.0,2.5,3.0,61.0,359.98,284.69
2016,1,18,8,15,453.5,40.0,2.45,3.5,108.0,456.51,385.63
2016,1,18,8,30,559.0,50.0,2.4,4.0,155.0,554.02,470.48
2016,1,18,8,45,621.0,57.0,2.4,5.0,204.5,611.87,518.16
2016,1,18,9,0,683.0,64.0,2.4,6.0,254.0,667.32,561.01
2016,1,18,9,15,724.0,69.0,2.35,6.5,302.0,700.24,584.84
2016,1,18,9,30,765.0,74.0,2.3,7.0,350.0,724.65,601.1
2016,1,18,9,45,792.5,78.0,2.3,7.5,394.5,739.2,609.6
2016,1,18,10,0,820.0,82.0,2.3,8.0,439.0,749.65,614.82
2016,1,18,10,15,840.0,84.5,2.2,8.5,478.0,748.51,610.59
2016,1,18,10,30,860.0,87.0,2.1,9.0,517.0,743.23,603.45
2016,1,18,10,45,875.0,89.0,2.05,9.5,549.0,729.66,590.04
2016,1,18,11,0,890.0,91.0,2.0,10.0,581.0,712.06,572.98
2016,1,18,11,15,899.5,92.0,1.95,10.5,606.0,685.87,549.38
2016,1,18,11,30,909.0,93.0,1.9,11.0,631.0,651.77,519.77
2016,1,18,11,45,920.5,92.0,1.85,11.5,649.0,618.59,490.33
2016,1,18,12,0,932.0,91.0,1.8,12.0,667.0,581.94,457.65
2016,1,18,12,15,934.5,91.5,1.7,12.0,675.0,538.91,419.96
2016,1,18,12,30,937.0,92.0,1.6,12.0,683.0,493.32,379.41
2016,1,18,12,45,939.0,91.0,1.55,12.5,683.0,443.94,334.52
2016,1,18,13,0,941.0,90.0,1.5,13.0,683.0,392.49,287.16
2016,1,18,13,15,938.0,89.5,1.35,13.0,674.0,338.14,237.49
2016,1,18,13,30,935.0,89.0,1.2,13.0,665.0,282.61,187.47
2016,1,18,13,45,929.5,88.0,1.1,13.5,647.5,225.36,138.64
2016,1,18,14,0,924.0,87.0,1.0,14.0,630.0,167.68,96.28
2016,1,18,14,15,914.5,85.5,0.9,14.0,604.0,109.26,67.8
2016,1,18,14,30,905.0,84.0,0.8,14.0,578.0,82.06,66.5
2016,1,18,14,45,893.5,81.5,0.75,14.0,545.5,72.72,58.55
2016,1,18,15,0,882.0,79.0,0.7,14.0,513.0,70.86,57.08
2016,1,18,15,15,862.0,76.5,0.7,14.0,473.0,68.79,55.41
2016,1,18,15,30,842.0,74.0,0.7,14.0,433.0,66.71,53.73
2016,1,18,15,45,812.5,70.5,0.75,14.0,388.0,63.7,51.21
2016,1,18,16,0,783.0,67.0,0.8,14.0,343.0,60.67,48.65
2016,1,18,16,15,741.0,62.5,0.8,13.0,294.0,56.67,45.35
2016,1,18,16,30,699.0,58.0,0.8,12.0,245.0,52.68,41.93
2016,1,18,16,45,633.0,52.0,0.85,11.0,195.0,43.55,33.73
2016,1,18,17,0,567.0,46.0,0.9,10.0,145.0,38.52,28.99
2016,1,18,17,15,454.5,36.0,1.0,9.5,98.5,30.04,20.84
2016,1,18,17,30,342.0,26.0,1.1,9.0,52.0,21.66,10.78
2016,1,18,17,45,171.0,13.0,1.25,8.5,26.0,10.23,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,129.5,17.0,3.3,6.5,29.0,147.68,0.0
2016,1,19,8,0,259.0,34.0,3.4,7.0,58.0,296.8,233.29
2016,1,19,8,15,364.0,46.5,3.5,7.0,103.0,392.42,331.13
2016,1,19,8,30,469.0,59.0,3.6,7.0,148.0,492.47,419.52
2016,1,19,8,45,533.5,68.0,3.75,7.5,196.0,555.45,473.33
2016,1,19,9,0,598.0,77.0,3.9,8.0,244.0,615.81,522.52
2016,1,19,9,15,642.0,83.0,4.1,8.5,291.0,653.18,551.72
2016,1,19,9,30,686.0,89.0,4.3,9.0,338.0,686.99,577.35
2016,1,19,9,45,719.5,93.0,4.55,10.0,382.0,706.33,590.15
2016,1,19,10,0,753.0,97.0,4.8,11.0,426.0,721.68,599.58
2016,1,19,10,15,483.0,161.0,5.15,12.0,379.0,559.77,465.99
2016,1,19,10,30,213.0,225.0,5.5,13.0,332.0,380.1,314.68
2016,1,19,10,45,242.5,236.5,5.9,14.0,365.5,400.22,329.89
2016,1,19,11,0,272.0,248.0,6.3,15.0,399.0,431.67,353.13
2016,1,19,11,15,147.5,238.5,6.35,15.0,321.0,313.13,254.99
2016,1,19,11,30,23.0,229.0,6.4,15.0,243.0,197.07,158.2
2016,1,19,11,45,40.0,252.0,6.5,15.5,277.0,231.71,186.1
2016,1,19,12,0,57.0,275.0,6.6,16.0,311.0,253.95,203.38
2016,1,19,12,15,89.0,289.5,6.5,16.0,346.0,273.65,218.64
2016,1,19,12,30,121.0,304.0,6.4,16.0,381.0,294.08,233.96
2016,1,19,12,45,186.0,301.0,6.35,16.5,419.5,303.71,239.18
2016,1,19,13,0,251.0,298.0,6.3,17.0,458.0,306.56,237.86
2016,1,19,13,15,192.5,297.0,6.2,17.0,418.5,268.79,207.53
2016,1,19,13,30,134.0,296.0,6.1,17.0,379.0,236.88,182.96
2016,1,19,13,45,349.0,243.0,6.0,17.0,451.5,223.95,162.84
2016,1,19,14,0,564.0,190.0,5.9,17.0,524.0,185.34,124.48
2016,1,19,14,15,360.5,223.0,5.8,17.0,433.0,158.23,117.74
2016,1,19,14,30,157.0,256.0,5.7,17.0,342.0,161.97,134.45
2016,1,19,14,45,446.5,179.0,5.6,17.5,404.0,117.54,96.43
2016,1,19,15,0,736.0,102.0,5.5,18.0,466.0,77.57,62.0
2016,1,19,15,15,726.5,102.0,5.15,17.5,438.5,78.05,62.71
2016,1,19,15,30,717.0,102.0,4.8,17.0,411.0,78.63,63.5
2016,1,19,15,45,685.0,97.0,4.45,17.0,367.5,75.39,60.83
2016,1,19,16,0,653.0,92.0,4.1,17.0,324.0,72.15,58.12
2016,1,19,16,15,607.0,85.0,3.6,16.0,277.0,67.23,54.09
2016,1,19,16,30,561.0,78.0,3.1,15.0,230.0,62.29,49.9
2016,1,19,16,45,500.0,67.5,2.7,14.5,183.0,54.4,42.83
2016,1,19,17,0,439.0,57.0,2.3,14.0,136.0,46.42,35.45
2016,1,19,17,15,332.0,44.0,2.15,13.5,92.5,35.98,25.63
2016,1,19,17,30,225.0,31.0,2.0,13.0,49.0,23.58,12.46
2016,1,19,17,45,112.5,15.5,1.95,13.0,24.5,12.2,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,116.5,18.0,2.65,3.5,28.5,140.33,0.0
2016,1,20,8,0,233.0,36.0,2.7,4.0,57.0,280.49,223.23
2016,1,20,8,15,335.5,50.0,2.6,4.5,101.5,375.29,319.01
2016,1,20,8,30,438.0,64.0,2.5,5.0,146.0,472.79,404.24
2016,1,20,8,45,510.0,72.0,2.45,5.5,195.0,541.78,462.14
2016,1,20,9,0,582.0,80.0,2.4,6.0,244.0,607.61,514.6
2016,1,20,9,15,626.5,87.0,2.25,6.5,291.0,646.84,543.25
2016,1,20,9,30,671.0,94.0,2.1,7.0,338.0,682.5,567.86
2016,1,20,9,45,706.5,97.5,1.95,8.0,382.5,703.2,579.02
2016,1,20,10,0,742.0,101.0,1.8,9.0,427.0,719.83,586.69
2016,1,20,10,15,399.0,158.0,1.55,9.5,335.0,494.55,406.23
2016,1,20,10,30,56.0,215.0,1.3,10.0,243.0,239.28,195.28
2016,1,20,10,45,55.0,229.5,1.05,10.5,258.5,246.31,200.79
2016,1,20,11,0,54.0,244.0,0.8,11.0,274.0,252.88,204.59
2016,1,20,11,15,34.0,229.5,0.8,11.5,248.5,219.33,176.49
2016,1,20,11,30,14.0,215.0,0.8,12.0,223.0,179.8,143.83
2016,1,20,11,45,70.5,256.5,0.8,12.5,300.5,253.18,202.75
2016,1,20,12,0,127.0,298.0,0.8,13.0,378.0,318.62,252.65
2016,1,20,12,15,73.0,267.5,1.2,13.5,314.0,248.6,197.15
2016,1,20,12,30,19.0,237.0,1.6,14.0,250.0,190.13,150.73
2016,1,20,12,45,26.0,248.5,2.0,14.5,265.5,198.61,157.36
2016,1,20,13,0,33.0,260.0,2.4,15.0,281.0,205.93,162.7
2016,1,20,13,15,61.5,275.0,2.6,15.0,313.5,218.01,171.3
2016,1,20,13,30,90.0,290.0,2.8,15.0,346.0,225.48,175.83
2016,1,20,13,45,211.5,275.0,3.05,15.0,402.0,223.56,168.84
2016,1,20,14,0,333.0,260.0,3.3,15.0,458.0,205.47,150.32
2016,1,20,14,15,352.0,244.0,3.35,15.0,446.0,170.27,127.78
2016,1,20,14,30,371.0,228.0,3.4,15.0,434.0,147.19,122.43
2016,1,20,14,45,335.0,220.5,3.45,15.0,398.0,142.65,118.82
2016,1,20,15,0,299.0,213.0,3.5,15.0,362.0,138.08,115.15
2016,1,20,15,15,496.5,161.5,3.35,14.5,386.5,109.91,91.2
2016,1,20,15,30,694.0,110.0,3.2,14.0,411.0,83.69,68.65
2016,1,20,15,45,652.5,106.5,3.1,14.0,366.0,81.56,66.97
2016,1,20,16,0,611.0,103.0,3.0,14.0,321.0,79.54,65.34
2016,1,20,16,15,563.5,95.0,2.7,13.5,274.5,74.14,60.77
2016,1,20,16,30,516.0,87.0,2.4,13.0,228.0,68.72,56.04
2016,1,20,16,45,444.0,76.5,2.15,13.0,180.5,57.36,45.74
2016,1,20,17,0,372.0,66.0,1.9,13.0,133.0,49.45,38.32
2016,1,20,17,15,272.0,50.0,1.75,12.5,90.5,37.52,27.16
2016,1,20,17,30,172.0,34.0,1.6,12.0,48.0,25.56,14.5
2016,1,20,17,45,86.0,17.0,1.45,11.5,24.0,13.38,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,166.5,15.5,3.75,10.5,31.0,178.06,0.0
2016,1,21,8,0,333.0,31.0,4.1,11.0,62.0,351.46,275.0
2016,1,21,8,15,438.0,41.0,4.45,11.0,108.5,448.41,373.22
2016,1,21,8,30,543.0,51.0,4.8,11.0,155.0,546.26,459.61
2016,1,21,8,45,616.5,56.5,5.15,11.5,206.0,612.03,515.84
2016,1,21,9,0,690.0,62.0,5.5,12.0,257.0,675.4,567.68
2016,1,21,9,15,731.0,67.0,5.9,12.0,306.0,703.31,590.86
2016,1,21,9,30,772.0,72.0,6.3,12.0,355.0,734.05,615.53
2016,1,21,9,45,801.0,75.5,6.7,12.5,400.0,749.45,626.36
2016,1,21,10,0,830.0,79.0,7.1,13.0,445.0,760.72,633.73
2016,1,21,10,15,849.0,81.5,7.4,13.0,484.0,758.93,631.61
2016,1,21,10,30,868.0,84.0,7.7,13.0,523.0,753.02,626.33
2016,1,21,10,45,875.0,88.5,8.0,13.0,554.0,736.56,612.5
2016,1,21,11,0,882.0,93.0,8.3,13.0,585.0,716.36,594.36
2016,1,21,11,15,589.5,181.5,8.4,13.0,516.5,574.12,474.73
2016,1,21,11,30,297.0,270.0,8.5,13.0,448.0,434.86,357.17
2016,1,21,11,45,216.5,285.5,8.65,13.0,417.0,372.32,304.56
2016,1,21,12,0,136.0,301.0,8.8,13.0,386.0,326.38,265.55
2016,1,21,12,15,523.0,200.0,8.75,13.0,533.0,435.12,352.42
2016,1,21,12,30,910.0,99.0,8.7,13.0,680.0,495.19,393.72
2016,1,21,12,45,909.5,98.5,8.65,13.5,679.0,446.31,346.95
2016,1,21,13,0,909.0,98.0,8.6,14.0,678.0,395.64,298.27
2016,1,21,13,15,906.5,97.5,8.35,14.0,670.0,342.78,248.07
2016,1,21,13,30,904.0,97.0,8.1,14.0,662.0,288.73,197.53
2016,1,21,13,45,905.0,93.5,7.9,14.0,646.0,232.25,147.43
2016,1,21,14,0,906.0,90.0,7.7,14.0,630.0,174.75,102.8
2016,1,21,14,15,898.0,88.5,7.55,14.0,605.5,117.16,71.68
2016,1,21,14,30,890.0,87.0,7.4,14.0,581.0,76.13,61.44
2016,1,21,14,45,877.5,85.0,7.25,14.0,549.5,74.69,60.32
2016,1,21,15,0,865.0,83.0,7.1,14.0,518.0,73.25,59.18
2016,1,21,15,15,847.5,80.5,7.05,13.5,479.0,71.33,57.75
2016,1,21,15,30,830.0,78.0,7.0,13.0,440.0,69.39,56.3
2016,1,21,15,45,814.0,72.0,6.95,13.0,397.5,64.82,52.38
2016,1,21,16,0,798.0,66.0,6.9,13.0,355.0,60.1,48.3
2016,1,21,16,15,759.5,61.5,6.5,12.0,306.0,56.1,44.97
2016,1,21,16,30,721.0,57.0,6.1,11.0,257.0,52.09,41.53
2016,1,21,16,45,673.0,50.0,5.75,10.5,207.5,45.89,35.89
2016,1,21,17,0,625.0,43.0,5.4,10.0,158.0,39.62,30.0
2016,1,21,17,15,517.0,34.5,5.05,9.5,110.0,31.62,22.34
2016,1,21,17,30,409.0,26.0,4.7,9.0,62.0,23.75,13.61
2016,1,21,17,45,204.5,13.0,4.35,8.5,31.0,10.23,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
