Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,204.0,167.0,3.25,16.0,262.0,346.59,286.54
2016,2,1,10,0,381.0,182.0,3.6,17.0,361.0,515.59,420.4
2016,2,1,10,15,328.5,209.5,3.9,17.5,373.0,490.77,397.16
2016,2,1,10,30,276.0,237.0,4.2,18.0,385.0,465.14,374.3
2016,2,1,10,45,248.5,256.5,4.5,18.5,396.0,433.7,348.09
2016,2,1,11,0,221.0,276.0,4.8,19.0,407.0,418.89,334.59
2016,2,1,11,15,570.0,184.0,5.05,19.5,540.0,583.41,465.11
2016,2,1,11,30,919.0,92.0,5.3,20.0,673.0,693.98,549.05
2016,2,1,11,45,920.0,95.0,5.55,20.5,689.5,658.12,517.98
2016,2,1,12,0,921.0,98.0,5.8,21.0,706.0,619.3,484.63
2016,2,1,12,15,923.5,98.5,5.95,21.0,715.0,576.3,447.98
2016,2,1,12,30,926.0,99.0,6.1,21.0,724.0,530.69,408.31
2016,2,1,12,45,925.5,99.5,6.35,21.0,724.0,481.39,364.82
2016,2,1,13,0,925.0,100.0,6.6,21.0,724.0,430.14,318.67
2016,2,1,13,15,922.0,99.5,6.75,21.0,715.5,375.61,269.07
2016,2,1,13,30,919.0,99.0,6.9,21.0,707.0,319.88,218.39
2016,2,1,13,45,911.0,98.5,7.05,21.0,689.5,262.16,167.69
2016,2,1,14,0,903.0,98.0,7.2,21.0,672.0,204.25,121.12
2016,2,1,14,15,893.5,96.5,7.2,21.0,646.5,145.62,83.67
2016,2,1,14,30,884.0,95.0,7.2,21.0,621.0,80.83,63.54
2016,2,1,14,45,866.5,94.5,7.2,21.0,587.5,80.43,63.36
2016,2,1,15,0,849.0,94.0,7.2,21.0,554.0,80.09,63.21
2016,2,1,15,15,829.5,91.0,6.9,21.0,514.0,78.01,61.59
2016,2,1,15,30,810.0,88.0,6.6,21.0,474.0,75.91,59.95
2016,2,1,15,45,775.0,86.5,6.3,21.0,427.5,74.61,59.01
2016,2,1,16,0,740.0,85.0,6.0,21.0,381.0,67.78,53.27
2016,2,1,16,15,700.5,80.0,5.45,20.5,332.0,64.12,50.34
2016,2,1,16,30,661.0,75.0,4.9,20.0,283.0,60.47,47.34
2016,2,1,16,45,597.0,68.5,4.4,19.5,231.5,55.41,43.0
2016,2,1,17,0,533.0,62.0,3.9,19.0,180.0,50.42,38.54
2016,2,1,17,15,440.0,51.5,3.75,18.5,131.5,42.04,30.91
2016,2,1,17,30,347.0,41.0,3.6,18.0,83.0,33.7,22.98
2016,2,1,17,45,203.0,25.5,3.45,17.5,47.0,19.49,7.37
2016,2,1,18,0,59.0,10.0,3.3,17.0,11.0,7.87,0.0
2016,2,1,18,15,29.5,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,240.5,16.5,3.15,8.0,44.5,253.46,134.97
2016,2,2,8,0,481.0,33.0,3.5,9.0,89.0,485.1,395.76
2016,2,2,8,15,577.5,41.0,3.75,10.0,141.5,568.32,472.51
2016,2,2,8,30,674.0,49.0,4.0,11.0,194.0,662.88,551.21
2016,2,2,8,45,729.5,54.0,4.3,12.0,247.5,717.56,595.07
2016,2,2,9,0,785.0,59.0,4.6,13.0,301.0,769.06,634.25
2016,2,2,9,15,820.5,63.0,4.95,13.5,353.0,798.9,656.71
2016,2,2,9,30,856.0,67.0,5.3,14.0,405.0,824.87,675.5
2016,2,2,9,45,879.0,70.0,5.7,14.5,452.0,835.07,682.12
2016,2,2,10,0,902.0,73.0,6.1,15.0,499.0,832.74,679.06
2016,2,2,10,15,919.5,75.0,6.05,15.0,540.5,829.19,674.41
2016,2,2,10,30,937.0,77.0,6.0,15.0,582.0,821.48,666.76
2016,2,2,10,45,948.0,79.5,5.95,15.5,616.0,805.18,651.57
2016,2,2,11,0,959.0,82.0,5.9,16.0,650.0,784.83,633.59
2016,2,2,11,15,967.0,83.0,5.85,16.0,677.0,756.81,609.93
2016,2,2,11,30,975.0,84.0,5.8,16.0,704.0,725.05,582.55
2016,2,2,11,45,978.5,85.5,5.8,16.5,721.5,687.37,549.27
2016,2,2,12,0,982.0,87.0,5.8,17.0,739.0,646.45,513.01
2016,2,2,12,15,984.0,87.5,5.7,17.0,748.5,600.77,473.09
2016,2,2,12,30,986.0,88.0,5.6,17.0,758.0,552.36,430.14
2016,2,2,12,45,986.5,88.0,5.55,17.5,758.0,500.37,382.73
2016,2,2,13,0,987.0,88.0,5.5,18.0,758.0,446.21,332.71
2016,2,2,13,15,984.0,87.5,5.4,18.0,749.5,388.62,279.89
2016,2,2,13,30,981.0,87.0,5.3,18.0,741.0,329.71,225.89
2016,2,2,13,45,975.5,86.0,5.25,18.0,723.0,268.85,171.84
2016,2,2,14,0,970.0,85.0,5.2,18.0,705.0,207.48,121.78
2016,2,2,14,15,961.5,84.0,5.05,18.0,679.0,145.55,81.54
2016,2,2,14,30,953.0,83.0,4.9,18.0,653.0,83.93,66.91
2016,2,2,14,45,941.0,81.5,4.8,18.0,619.5,81.7,65.16
2016,2,2,15,0,929.0,80.0,4.7,18.0,586.0,80.07,63.91
2016,2,2,15,15,912.0,77.5,4.35,17.5,545.0,77.59,62.05
2016,2,2,15,30,895.0,75.0,4.0,17.0,504.0,74.98,60.08
2016,2,2,15,45,870.5,72.0,3.7,17.0,457.5,65.75,52.19
2016,2,2,16,0,846.0,69.0,3.4,17.0,411.0,63.12,50.04
2016,2,2,16,15,810.5,65.5,2.95,16.0,359.5,59.91,47.55
2016,2,2,16,30,775.0,62.0,2.5,15.0,308.0,56.71,44.99
2016,2,2,16,45,718.5,57.0,2.1,14.0,254.5,52.07,41.03
2016,2,2,17,0,662.0,52.0,1.7,13.0,201.0,47.49,36.95
2016,2,2,17,15,569.0,44.0,1.7,12.0,148.5,36.93,27.32
2016,2,2,17,30,476.0,36.0,1.7,11.0,96.0,30.17,20.76
2016,2,2,17,45,294.0,24.0,1.75,10.5,55.0,19.84,8.68
2016,2,2,18,0,112.0,12.0,1.8,10.0,14.0,9.44,0.0
2016,2,2,18,15,56.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,247.0,16.5,4.85,2.5,45.5,260.35,154.23
2016,2,3,8,0,494.0,33.0,5.2,3.0,91.0,484.93,408.58
2016,2,3,8,15,586.0,41.0,5.35,3.5,143.5,577.25,496.14
2016,2,3,8,30,678.0,49.0,5.5,4.0,196.0,668.32,576.06
2016,2,3,8,45,739.5,53.0,5.65,4.5,251.5,726.99,625.55
2016,2,3,9,0,801.0,57.0,5.8,5.0,307.0,782.43,669.88
2016,2,3,9,15,835.0,60.5,5.7,5.5,358.5,810.39,689.37
2016,2,3,9,30,869.0,64.0,5.6,6.0,410.0,834.51,704.97
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.0,837.26,703.61
2016,2,3,10,0,921.0,68.0,5.5,7.0,506.0,844.72,705.96
2016,2,3,10,15,937.0,70.0,5.45,7.5,547.0,839.88,698.8
2016,2,3,10,30,953.0,72.0,5.4,8.0,588.0,830.88,688.68
2016,2,3,10,45,964.5,73.5,5.4,8.5,622.5,813.65,672.73
2016,2,3,11,0,976.0,75.0,5.4,9.0,657.0,792.35,653.91
2016,2,3,11,15,983.0,76.0,5.35,9.5,683.5,763.33,628.27
2016,2,3,11,30,990.0,77.0,5.3,10.0,710.0,730.59,598.47
2016,2,3,11,45,991.5,79.5,5.3,10.5,727.5,692.3,564.16
2016,2,3,12,0,993.0,82.0,5.3,11.0,745.0,650.82,526.83
2016,2,3,12,15,995.0,82.5,5.2,11.0,754.0,604.76,485.89
2016,2,3,12,30,997.0,83.0,5.1,11.0,763.0,555.95,441.82
2016,2,3,12,45,994.5,84.0,5.1,11.5,763.0,503.06,392.96
2016,2,3,13,0,992.0,85.0,5.1,12.0,763.0,448.24,341.57
2016,2,3,13,15,989.5,84.5,5.05,12.0,754.0,390.55,287.63
2016,2,3,13,30,987.0,84.0,5.0,12.0,745.0,331.48,232.33
2016,2,3,13,45,980.5,84.0,4.95,12.0,727.5,270.79,177.17
2016,2,3,14,0,974.0,84.0,4.9,12.0,710.0,209.63,126.0
2016,2,3,14,15,966.5,82.5,4.85,12.0,684.0,147.17,83.96
2016,2,3,14,30,959.0,81.0,4.8,12.0,658.0,84.91,69.35
2016,2,3,14,45,945.0,80.5,4.8,12.0,624.0,81.21,66.28
2016,2,3,15,0,931.0,80.0,4.8,12.0,590.0,80.17,65.51
2016,2,3,15,15,914.5,77.5,4.7,11.5,549.5,77.7,63.62
2016,2,3,15,30,898.0,75.0,4.6,11.0,509.0,75.12,61.62
2016,2,3,15,45,875.0,72.0,4.5,11.0,462.5,65.83,53.52
2016,2,3,16,0,852.0,69.0,4.4,11.0,416.0,63.22,51.34
2016,2,3,16,15,818.0,65.5,3.95,10.0,365.0,60.03,48.81
2016,2,3,16,30,784.0,62.0,3.5,9.0,314.0,56.83,46.19
2016,2,3,16,45,732.5,56.5,3.05,8.5,260.5,51.82,41.73
2016,2,3,17,0,681.0,51.0,2.6,8.0,207.0,46.81,37.11
2016,2,3,17,15,594.5,43.5,2.45,7.0,154.0,39.84,30.55
2016,2,3,17,30,508.0,36.0,2.3,6.0,101.0,30.32,21.42
2016,2,3,17,45,340.5,24.0,2.2,5.5,58.5,19.96,9.61
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,9.44,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,266.0,16.0,1.2,2.0,48.0,270.75,170.03
2016,2,4,8,0,532.0,32.0,1.3,3.0,96.0,517.38,425.61
2016,2,4,8,15,620.0,39.5,1.3,3.5,149.5,605.99,503.62
2016,2,4,8,30,708.0,47.0,1.3,4.0,203.0,693.45,574.57
2016,2,4,8,45,759.5,52.0,1.35,5.0,257.5,744.93,613.27
2016,2,4,9,0,811.0,57.0,1.4,6.0,312.0,793.32,647.28
2016,2,4,9,15,844.5,60.5,1.45,6.5,364.0,820.94,665.46
2016,2,4,9,30,878.0,64.0,1.5,7.0,416.0,835.9,673.89
2016,2,4,9,45,900.5,67.0,1.6,8.0,463.5,845.75,677.85
2016,2,4,10,0,923.0,70.0,1.7,9.0,511.0,851.56,678.82
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.0,846.66,673.39
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,837.57,665.18
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,820.25,651.19
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,798.82,634.41
2016,2,4,11,15,986.0,78.0,2.1,11.0,691.0,770.36,612.2
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,738.08,585.75
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.5,698.25,552.42
2016,2,4,12,0,985.0,89.0,2.2,12.0,751.0,655.51,516.32
2016,2,4,12,15,987.5,89.5,2.15,12.0,760.5,609.8,477.63
2016,2,4,12,30,990.0,90.0,2.1,12.0,770.0,561.31,435.78
2016,2,4,12,45,993.0,89.0,2.1,12.5,771.0,509.19,389.43
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,454.69,340.06
2016,2,4,13,15,993.5,87.5,2.0,13.0,763.5,396.62,287.36
2016,2,4,13,30,991.0,87.0,1.9,13.0,755.0,337.16,233.16
2016,2,4,13,45,988.0,85.5,1.85,13.0,737.5,275.74,178.48
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,213.51,127.11
2016,2,4,14,15,977.0,82.5,1.75,13.0,694.0,150.25,84.77
2016,2,4,14,30,969.0,81.0,1.7,13.0,668.0,87.26,70.96
2016,2,4,14,45,949.5,82.5,1.65,13.0,632.5,82.63,67.17
2016,2,4,15,0,930.0,84.0,1.6,13.0,597.0,82.73,67.42
2016,2,4,15,15,913.0,81.5,1.45,12.5,556.0,80.3,65.58
2016,2,4,15,30,896.0,79.0,1.3,12.0,515.0,71.17,57.84
2016,2,4,15,45,872.5,76.0,1.2,12.0,468.0,68.67,55.81
2016,2,4,16,0,849.0,73.0,1.1,12.0,421.0,66.14,53.73
2016,2,4,16,15,814.5,68.5,1.0,11.5,369.5,62.27,50.52
2016,2,4,16,30,780.0,64.0,0.9,11.0,318.0,58.35,47.21
2016,2,4,16,45,728.5,58.5,0.85,10.5,264.0,53.39,42.85
2016,2,4,17,0,677.0,53.0,0.8,10.0,210.0,48.45,38.34
2016,2,4,17,15,590.0,45.5,0.9,9.0,157.0,38.26,28.95
2016,2,4,17,30,503.0,38.0,1.0,8.0,104.0,31.91,22.74
2016,2,4,17,45,339.0,25.5,1.15,7.0,61.0,21.2,10.97
2016,2,4,18,0,175.0,13.0,1.3,6.0,18.0,10.23,0.0
2016,2,4,18,15,87.5,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,227.0,18.5,2.25,3.0,46.0,251.79,166.73
2016,2,5,8,0,454.0,37.0,2.6,4.0,92.0,471.52,393.5
2016,2,5,8,15,544.5,45.5,2.6,4.5,144.0,561.02,474.11
2016,2,5,8,30,635.0,54.0,2.6,5.0,196.0,650.35,548.78
2016,2,5,8,45,685.0,61.0,2.65,6.0,248.5,701.84,588.82
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,744.14,619.41
2016,2,5,9,15,771.5,72.5,3.15,8.0,352.0,776.16,642.9
2016,2,5,9,30,808.0,77.0,3.6,9.0,403.0,804.27,662.5
2016,2,5,9,45,830.0,81.0,4.05,10.0,449.5,815.5,668.75
2016,2,5,10,0,852.0,85.0,4.5,11.0,496.0,822.6,672.63
2016,2,5,10,15,870.0,87.5,4.45,11.0,537.0,820.49,668.93
2016,2,5,10,30,888.0,90.0,4.4,11.0,578.0,814.14,662.24
2016,2,5,10,45,899.5,92.5,4.4,11.5,612.0,798.55,647.93
2016,2,5,11,0,911.0,95.0,4.4,12.0,646.0,772.04,625.69
2016,2,5,11,15,920.0,96.5,4.35,12.0,672.0,746.33,603.77
2016,2,5,11,30,929.0,98.0,4.3,12.0,698.0,716.93,578.4
2016,2,5,11,45,933.0,100.0,4.25,12.5,716.0,681.25,546.78
2016,2,5,12,0,937.0,102.0,4.2,13.0,734.0,642.38,512.29
2016,2,5,12,15,939.5,102.0,4.15,13.0,743.0,597.94,473.87
2016,2,5,12,30,942.0,102.0,4.1,13.0,752.0,550.88,432.46
2016,2,5,12,45,941.0,102.5,4.05,13.5,752.5,500.23,386.54
2016,2,5,13,0,940.0,103.0,4.0,14.0,753.0,447.65,338.15
2016,2,5,13,15,701.5,185.5,3.95,14.0,667.5,371.94,277.35
2016,2,5,13,30,463.0,268.0,3.9,14.0,582.0,314.27,234.26
2016,2,5,13,45,569.5,222.5,3.9,14.0,600.0,272.31,193.65
2016,2,5,14,0,676.0,177.0,3.9,14.0,618.0,219.46,145.51
2016,2,5,14,15,790.5,137.5,3.85,14.0,634.0,157.52,96.76
2016,2,5,14,30,905.0,98.0,3.8,14.0,650.0,89.64,72.82
2016,2,5,14,45,882.0,100.0,3.75,14.0,615.0,84.24,68.33
2016,2,5,15,0,859.0,102.0,3.7,14.0,580.0,85.55,69.63
2016,2,5,15,15,840.5,99.0,3.55,13.5,539.5,83.63,68.26
2016,2,5,15,30,822.0,96.0,3.4,13.0,499.0,81.7,66.89
2016,2,5,15,45,793.5,92.5,3.3,13.0,452.5,79.19,64.87
2016,2,5,16,0,765.0,89.0,3.2,13.0,406.0,70.79,57.62
2016,2,5,16,15,727.5,84.0,2.75,12.0,356.0,67.22,54.82
2016,2,5,16,30,690.0,79.0,2.3,11.0,306.0,63.63,51.93
2016,2,5,16,45,630.0,72.5,1.9,10.5,253.0,58.64,47.56
2016,2,5,17,0,570.0,66.0,1.5,10.0,200.0,53.71,43.07
2016,2,5,17,15,482.0,55.5,1.5,9.0,149.0,45.38,35.36
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,37.06,27.34
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,23.5,13.17
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,13.38,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,75.0,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,150.0,11.0,5.5,4.0,14.0,127.07,0.0
2016,2,6,7,45,325.0,23.0,5.65,4.5,56.0,340.24,235.41
2016,2,6,8,0,500.0,35.0,5.8,5.0,98.0,508.62,428.68
2016,2,6,8,15,589.0,43.0,6.2,5.5,151.0,587.34,503.96
2016,2,6,8,30,678.0,51.0,6.6,6.0,204.0,676.82,582.66
2016,2,6,8,45,732.5,56.0,7.0,7.0,258.5,731.37,628.01
2016,2,6,9,0,787.0,61.0,7.4,8.0,313.0,782.73,668.38
2016,2,6,9,15,821.5,65.0,7.5,8.5,365.0,812.18,689.86
2016,2,6,9,30,856.0,69.0,7.6,9.0,417.0,837.74,707.52
2016,2,6,9,45,883.5,70.5,7.75,9.5,465.5,841.29,707.51
2016,2,6,10,0,911.0,72.0,7.9,10.0,514.0,849.62,711.31
2016,2,6,10,15,927.5,74.0,7.85,10.5,556.0,845.35,704.61
2016,2,6,10,30,944.0,76.0,7.8,11.0,598.0,836.91,694.88
2016,2,6,10,45,958.0,76.5,7.75,11.5,633.0,820.61,679.26
2016,2,6,11,0,972.0,77.0,7.7,12.0,668.0,800.17,660.69
2016,2,6,11,15,980.0,78.5,7.6,12.0,695.0,772.41,637.23
2016,2,6,11,30,988.0,80.0,7.5,12.0,722.0,740.8,609.07
2016,2,6,11,45,992.0,81.0,7.45,12.5,740.0,702.46,574.25
2016,2,6,12,0,996.0,82.0,7.4,13.0,758.0,660.81,536.36
2016,2,6,12,15,998.5,82.5,7.25,13.0,768.0,614.75,495.1
2016,2,6,12,30,1001.0,83.0,7.1,13.0,778.0,565.85,450.69
2016,2,6,12,45,1001.5,83.0,7.0,13.0,778.5,513.03,402.19
2016,2,6,13,0,1002.0,83.0,6.9,13.0,779.0,458.0,350.82
2016,2,6,13,15,1000.0,82.5,6.75,13.0,770.5,399.76,295.99
2016,2,6,13,30,998.0,82.0,6.6,13.0,762.0,340.07,239.72
2016,2,6,13,45,994.0,81.0,6.45,13.0,744.5,278.36,183.07
2016,2,6,14,0,990.0,80.0,6.3,13.0,727.0,215.93,129.93
2016,2,6,14,15,982.5,79.0,6.15,13.0,701.5,152.68,85.95
2016,2,6,14,30,975.0,78.0,6.0,13.0,676.0,89.61,73.14
2016,2,6,14,45,958.0,79.0,5.85,13.0,641.0,80.74,65.55
2016,2,6,15,0,941.0,80.0,5.7,13.0,606.0,80.57,65.56
2016,2,6,15,15,925.0,77.5,5.45,12.5,565.5,78.12,63.69
2016,2,6,15,30,909.0,75.0,5.2,12.0,525.0,75.55,61.72
2016,2,6,15,45,888.0,72.0,5.0,12.0,478.0,72.42,59.12
2016,2,6,16,0,867.0,69.0,4.8,12.0,431.0,63.49,51.34
2016,2,6,16,15,835.0,65.0,4.2,11.0,379.5,59.92,48.49
2016,2,6,16,30,803.0,61.0,3.6,10.0,328.0,56.31,45.52
2016,2,6,16,45,756.5,56.0,3.05,9.5,274.0,51.7,41.46
2016,2,6,17,0,710.0,51.0,2.5,9.0,220.0,47.09,37.26
2016,2,6,17,15,629.5,44.0,2.25,8.0,166.0,40.51,31.13
2016,2,6,17,30,549.0,37.0,2.0,7.0,112.0,34.03,24.81
2016,2,6,17,45,397.0,25.5,1.8,6.0,67.0,23.25,13.42
2016,2,6,18,0,245.0,14.0,1.6,5.0,22.0,11.02,0.0
2016,2,6,18,15,122.5,7.0,1.55,5.0,11.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.5,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,109.0,12.0,3.0,2.0,15.0,95.77,0.0
2016,2,7,7,45,277.5,26.0,3.05,2.5,56.0,307.42,220.9
2016,2,7,8,0,446.0,40.0,3.1,3.0,97.0,470.75,396.76
2016,2,7,8,15,536.5,49.5,3.15,3.5,150.0,562.46,479.48
2016,2,7,8,30,627.0,59.0,3.2,4.0,203.0,653.77,556.4
2016,2,7,8,45,690.5,63.5,3.3,5.0,258.0,714.0,603.73
2016,2,7,9,0,754.0,68.0,3.4,6.0,313.0,765.11,641.43
2016,2,7,9,15,789.5,72.5,3.55,7.0,364.5,796.39,662.46
2016,2,7,9,30,825.0,77.0,3.7,8.0,416.0,823.74,679.77
2016,2,7,9,45,853.5,79.0,3.9,9.0,464.0,838.0,687.02
2016,2,7,10,0,882.0,81.0,4.1,10.0,512.0,847.92,690.95
2016,2,7,10,15,898.5,83.5,4.25,10.5,553.5,844.19,686.06
2016,2,7,10,30,915.0,86.0,4.4,11.0,595.0,828.21,672.29
2016,2,7,10,45,928.5,87.5,4.6,12.0,629.5,813.05,658.4
2016,2,7,11,0,942.0,89.0,4.8,13.0,664.0,793.8,641.53
2016,2,7,11,15,950.0,90.5,4.9,13.5,691.0,766.58,618.63
2016,2,7,11,30,958.0,92.0,5.0,14.0,718.0,735.61,591.65
2016,2,7,11,45,959.0,94.5,5.1,14.5,735.0,697.54,558.79
2016,2,7,12,0,960.0,97.0,5.2,15.0,752.0,656.4,522.99
2016,2,7,12,15,962.5,97.5,5.2,15.5,761.5,611.42,483.25
2016,2,7,12,30,965.0,98.0,5.2,16.0,771.0,563.71,440.55
2016,2,7,12,45,967.5,96.5,5.2,16.5,772.0,511.83,393.69
2016,2,7,13,0,970.0,95.0,5.2,17.0,773.0,457.7,344.04
2016,2,7,13,15,967.5,94.5,5.1,17.0,764.5,400.61,291.78
2016,2,7,13,30,965.0,94.0,5.0,17.0,756.0,342.18,238.1
2016,2,7,13,45,962.0,92.5,4.95,17.5,739.0,281.83,183.56
2016,2,7,14,0,959.0,91.0,4.9,18.0,722.0,220.7,132.25
2016,2,7,14,15,951.0,89.5,4.75,18.0,696.0,158.53,89.52
2016,2,7,14,30,943.0,88.0,4.6,18.0,670.0,96.65,65.78
2016,2,7,14,45,930.5,86.5,4.45,18.0,636.0,84.77,67.68
2016,2,7,15,0,918.0,85.0,4.3,18.0,602.0,83.22,66.51
2016,2,7,15,15,901.5,82.5,3.95,17.5,561.5,80.85,64.76
2016,2,7,15,30,885.0,80.0,3.6,17.0,521.0,71.6,57.04
2016,2,7,15,45,863.5,76.5,3.25,17.0,474.5,68.82,54.8
2016,2,7,16,0,842.0,73.0,2.9,17.0,428.0,65.99,52.49
2016,2,7,16,15,808.5,69.0,2.65,16.0,376.5,62.53,49.8
2016,2,7,16,30,775.0,65.0,2.4,15.0,325.0,59.04,47.03
2016,2,7,16,45,724.5,60.0,2.2,14.0,271.0,54.53,43.24
2016,2,7,17,0,674.0,55.0,2.0,13.0,217.0,50.05,39.31
2016,2,7,17,15,591.5,47.0,2.0,12.0,164.0,39.41,29.66
2016,2,7,17,30,509.0,39.0,2.0,11.0,111.0,32.7,23.26
2016,2,7,17,45,354.5,27.0,2.0,10.5,67.0,22.42,12.73
2016,2,7,18,0,200.0,15.0,2.0,10.0,23.0,11.8,0.0
2016,2,7,18,15,100.0,7.5,2.0,9.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,14.16,0.0
2016,2,8,7,45,274.5,26.0,4.45,4.5,61.5,307.88,227.28
2016,2,8,8,0,549.0,34.0,4.6,5.0,105.0,540.36,454.01
2016,2,8,8,15,632.0,40.5,4.9,6.0,159.0,624.95,530.97
2016,2,8,8,30,715.0,47.0,5.2,7.0,213.0,708.03,601.53
2016,2,8,8,45,764.0,51.5,5.55,8.0,267.5,757.26,641.47
2016,2,8,9,0,813.0,56.0,5.9,9.0,322.0,803.46,676.8
2016,2,8,9,15,845.0,59.5,5.9,9.5,374.0,830.19,695.07
2016,2,8,9,30,877.0,63.0,5.9,10.0,426.0,844.03,702.66
2016,2,8,9,45,687.0,114.5,5.95,10.5,418.5,746.65,623.69
2016,2,8,10,0,497.0,166.0,6.0,11.0,411.0,621.53,520.1
2016,2,8,10,15,525.5,172.0,5.95,11.0,449.5,635.93,530.34
2016,2,8,10,30,554.0,178.0,5.9,11.0,488.0,646.83,537.18
2016,2,8,10,45,585.0,179.5,5.9,11.5,524.0,651.32,538.12
2016,2,8,11,0,616.0,181.0,5.9,12.0,560.0,659.06,541.28
2016,2,8,11,15,802.5,128.5,5.95,12.0,643.0,709.81,581.53
2016,2,8,11,30,989.0,76.0,6.0,12.0,726.0,743.0,606.63
2016,2,8,11,45,987.0,80.5,6.1,12.5,743.5,704.35,572.19
2016,2,8,12,0,985.0,85.0,6.2,13.0,761.0,662.61,535.07
2016,2,8,12,15,988.0,85.0,6.2,13.0,770.5,616.66,494.72
2016,2,8,12,30,991.0,85.0,6.2,13.0,780.0,567.89,451.14
2016,2,8,12,45,993.5,84.0,6.25,13.5,781.0,515.42,402.82
2016,2,8,13,0,996.0,83.0,6.3,14.0,782.0,460.61,351.57
2016,2,8,13,15,994.0,82.5,6.25,14.0,774.0,402.55,297.41
2016,2,8,13,30,992.0,82.0,6.2,14.0,766.0,343.04,241.68
2016,2,8,13,45,990.5,80.0,6.2,14.5,749.0,281.34,184.8
2016,2,8,14,0,989.0,78.0,6.2,15.0,732.0,218.68,131.06
2016,2,8,14,15,982.0,77.0,6.15,15.0,706.5,155.41,86.5
2016,2,8,14,30,975.0,76.0,6.1,15.0,681.0,92.27,61.33
2016,2,8,14,45,967.5,73.0,6.1,15.0,648.0,77.25,61.97
2016,2,8,15,0,960.0,70.0,6.1,15.0,615.0,74.68,59.88
2016,2,8,15,15,945.5,68.5,5.95,14.5,574.0,72.81,58.51
2016,2,8,15,30,931.0,67.0,5.8,14.0,533.0,70.84,57.06
2016,2,8,15,45,913.0,63.5,5.7,14.0,486.5,67.31,54.12
2016,2,8,16,0,895.0,60.0,5.6,14.0,440.0,63.64,51.04
2016,2,8,16,15,865.0,57.0,5.1,13.0,388.5,59.97,48.12
2016,2,8,16,30,835.0,54.0,4.6,12.0,337.0,56.18,45.03
2016,2,8,16,45,792.0,49.5,4.1,11.5,283.0,46.98,36.88
2016,2,8,17,0,749.0,45.0,3.6,11.0,229.0,42.57,32.89
2016,2,8,17,15,673.5,39.5,3.3,10.0,174.5,37.05,27.8
2016,2,8,17,30,598.0,34.0,3.0,9.0,120.0,31.66,22.57
2016,2,8,17,45,451.5,24.5,2.7,8.0,73.5,22.52,13.2
2016,2,8,18,0,305.0,15.0,2.4,7.0,27.0,13.61,0.0
2016,2,8,18,15,152.5,7.5,2.3,6.5,13.5,5.9,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,193.6,0.0
2016,2,9,7,45,393.0,22.5,3.55,5.0,63.0,392.7,294.17
2016,2,9,8,0,555.0,33.0,3.8,6.0,107.0,546.44,455.57
2016,2,9,8,15,636.0,39.0,3.7,7.0,160.5,628.52,527.97
2016,2,9,8,30,717.0,45.0,3.6,8.0,214.0,709.32,593.44
2016,2,9,8,45,765.0,49.5,3.5,9.0,268.0,757.7,629.42
2016,2,9,9,0,813.0,54.0,3.4,10.0,322.0,803.17,660.72
2016,2,9,9,15,844.0,57.0,3.6,11.0,374.0,819.24,669.87
2016,2,9,9,30,875.0,60.0,3.8,12.0,426.0,840.87,682.76
2016,2,9,9,45,895.5,62.5,4.05,13.0,472.5,849.02,685.47
2016,2,9,10,0,916.0,65.0,4.3,14.0,519.0,853.19,685.43
2016,2,9,10,15,931.0,67.0,4.4,14.5,560.5,848.03,679.23
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,838.71,670.19
2016,2,9,10,45,955.5,71.0,4.6,15.5,635.5,820.91,655.08
2016,2,9,11,0,965.0,73.0,4.7,16.0,669.0,799.09,637.21
2016,2,9,11,15,972.0,74.0,4.75,16.5,695.5,770.44,614.17
2016,2,9,11,30,979.0,75.0,4.8,17.0,722.0,738.06,586.39
2016,2,9,11,45,973.0,81.0,4.85,17.5,738.0,698.73,552.77
2016,2,9,12,0,967.0,87.0,4.9,18.0,754.0,656.55,516.5
2016,2,9,12,15,969.5,87.5,4.9,18.0,763.5,611.47,478.23
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,563.64,436.85
2016,2,9,12,45,972.5,87.5,4.9,18.5,773.5,511.51,390.32
2016,2,9,13,0,973.0,87.0,4.9,19.0,774.0,457.26,341.12
2016,2,9,13,15,970.5,86.5,4.85,19.0,765.5,400.09,289.35
2016,2,9,13,30,968.0,86.0,4.8,19.0,757.0,341.57,236.04
2016,2,9,13,45,964.0,84.5,4.75,19.0,740.0,280.88,181.87
2016,2,9,14,0,960.0,83.0,4.7,19.0,723.0,219.53,130.59
2016,2,9,14,15,952.0,82.0,4.6,19.0,697.0,157.68,87.48
2016,2,9,14,30,944.0,81.0,4.5,19.0,671.0,96.09,62.46
2016,2,9,14,45,930.0,80.5,4.45,19.0,637.0,81.11,64.24
2016,2,9,15,0,916.0,80.0,4.4,19.0,603.0,80.12,63.55
2016,2,9,15,15,900.0,78.0,4.05,18.5,563.0,78.05,62.06
2016,2,9,15,30,884.0,76.0,3.7,18.0,523.0,75.87,60.47
2016,2,9,15,45,864.0,72.5,3.4,18.0,477.0,65.96,52.06
2016,2,9,16,0,844.0,69.0,3.1,18.0,431.0,63.08,49.71
2016,2,9,16,15,812.5,65.5,2.7,17.0,380.0,59.94,47.31
2016,2,9,16,30,781.0,62.0,2.3,16.0,329.0,56.78,44.83
2016,2,9,16,45,736.0,56.5,1.9,15.0,276.0,51.84,40.68
2016,2,9,17,0,691.0,51.0,1.5,14.0,223.0,46.88,36.36
2016,2,9,17,15,613.5,44.0,1.5,13.0,170.0,40.35,30.43
2016,2,9,17,30,536.0,37.0,1.5,12.0,117.0,33.89,24.31
2016,2,9,17,45,394.0,26.5,1.5,11.5,72.0,22.12,12.84
2016,2,9,18,0,252.0,16.0,1.5,11.0,27.0,13.22,0.0
2016,2,9,18,15,126.0,8.0,1.45,11.0,13.5,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,5.0,19.0,169.4,0.0
2016,2,10,7,45,356.0,24.5,1.75,6.0,62.5,378.71,286.65
2016,2,10,8,0,513.0,36.0,2.0,7.0,106.0,515.55,425.67
2016,2,10,8,15,596.0,43.0,2.1,7.5,159.0,601.05,500.05
2016,2,10,8,30,679.0,50.0,2.2,8.0,212.0,685.1,568.32
2016,2,10,8,45,729.0,55.0,2.3,9.0,266.0,736.1,606.51
2016,2,10,9,0,779.0,60.0,2.4,10.0,320.0,784.13,640.33
2016,2,10,9,15,812.0,64.0,2.65,11.0,372.0,812.66,659.27
2016,2,10,9,30,845.0,68.0,2.9,12.0,424.0,837.42,674.82
2016,2,10,9,45,867.5,71.0,3.2,13.0,471.0,847.83,679.79
2016,2,10,10,0,890.0,74.0,3.5,14.0,518.0,845.31,675.24
2016,2,10,10,15,906.5,76.0,3.45,14.5,559.5,841.51,669.2
2016,2,10,10,30,923.0,78.0,3.4,15.0,601.0,833.59,660.36
2016,2,10,10,45,933.5,80.0,3.4,15.5,635.0,816.8,645.62
2016,2,10,11,0,944.0,82.0,3.4,16.0,669.0,796.01,628.26
2016,2,10,11,15,952.0,83.0,3.35,16.5,695.5,768.41,605.8
2016,2,10,11,30,960.0,84.0,3.3,17.0,722.0,737.08,578.87
2016,2,10,11,45,964.5,85.0,3.25,18.0,740.5,699.87,546.27
2016,2,10,12,0,969.0,86.0,3.2,19.0,759.0,659.36,510.89
2016,2,10,12,15,971.5,86.5,3.2,19.0,768.5,614.18,473.5
2016,2,10,12,30,974.0,87.0,3.2,19.0,778.0,566.22,433.02
2016,2,10,12,45,973.0,87.5,3.2,19.5,778.0,514.12,387.53
2016,2,10,13,0,972.0,88.0,3.2,20.0,778.0,459.98,339.42
2016,2,10,13,15,970.0,87.5,3.15,20.0,770.0,402.93,288.66
2016,2,10,13,30,968.0,87.0,3.1,20.0,762.0,344.47,236.21
2016,2,10,13,45,962.0,86.5,3.1,20.5,744.5,283.94,182.58
2016,2,10,14,0,956.0,86.0,3.1,21.0,727.0,222.92,131.92
2016,2,10,14,15,949.0,85.0,3.1,21.0,701.5,161.24,89.12
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,99.7,63.59
2016,2,10,14,45,929.0,83.0,3.1,21.5,642.5,82.68,64.88
2016,2,10,15,0,916.0,82.0,3.1,22.0,609.0,81.43,63.85
2016,2,10,15,15,900.5,80.0,2.85,21.5,568.5,79.39,62.41
2016,2,10,15,30,885.0,78.0,2.6,21.0,528.0,77.25,60.88
2016,2,10,15,45,860.5,75.5,2.4,21.0,481.5,68.01,53.15
2016,2,10,16,0,836.0,73.0,2.2,21.0,435.0,65.85,51.46
2016,2,10,16,15,804.0,69.0,2.1,19.5,384.0,62.43,48.97
2016,2,10,16,30,772.0,65.0,2.0,18.0,333.0,58.97,46.37
2016,2,10,16,45,721.5,60.5,1.95,17.0,279.0,54.85,43.0
2016,2,10,17,0,671.0,56.0,1.9,16.0,225.0,50.79,39.52
2016,2,10,17,15,593.0,48.5,2.05,15.0,171.5,40.55,30.36
2016,2,10,17,30,515.0,41.0,2.2,14.0,118.0,34.29,24.47
2016,2,10,17,45,374.0,29.0,2.4,13.5,73.0,24.09,14.49
2016,2,10,18,0,233.0,17.0,2.6,13.0,28.0,14.01,0.0
2016,2,10,18,15,116.5,8.5,2.75,13.0,14.0,6.69,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,115.5,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,231.0,14.0,4.0,10.0,22.0,196.4,0.0
2016,2,11,7,45,387.0,25.0,4.15,11.0,67.0,393.75,300.23
2016,2,11,8,0,543.0,36.0,4.3,12.0,112.0,542.68,445.64
2016,2,11,8,15,624.0,43.0,4.15,12.5,166.5,626.92,518.37
2016,2,11,8,30,705.0,50.0,4.0,13.0,221.0,709.71,584.83
2016,2,11,8,45,754.0,55.0,3.85,14.0,276.0,760.1,621.38
2016,2,11,9,0,803.0,60.0,3.7,15.0,331.0,807.44,653.18
2016,2,11,9,15,835.0,63.5,3.85,16.0,383.0,834.48,669.79
2016,2,11,9,30,867.0,67.0,4.0,17.0,435.0,857.68,683.01
2016,2,11,9,45,889.0,69.5,4.2,18.0,482.5,857.78,679.37
2016,2,11,10,0,911.0,72.0,4.4,19.0,530.0,863.1,679.8
2016,2,11,10,15,926.5,74.0,4.55,19.5,572.0,858.21,674.18
2016,2,11,10,30,942.0,76.0,4.7,20.0,614.0,849.16,665.74
2016,2,11,10,45,953.0,77.5,4.85,21.0,648.5,831.78,650.18
2016,2,11,11,0,964.0,79.0,5.0,22.0,683.0,810.34,631.89
2016,2,11,11,15,971.0,80.5,4.9,22.5,709.5,781.98,608.73
2016,2,11,11,30,978.0,82.0,4.8,23.0,736.0,749.85,581.12
2016,2,11,11,45,974.5,86.5,4.7,23.5,752.5,710.24,547.58
2016,2,11,12,0,971.0,91.0,4.6,24.0,769.0,667.69,511.54
2016,2,11,12,15,973.0,91.5,4.5,24.0,778.0,621.92,473.61
2016,2,11,12,30,975.0,92.0,4.4,24.0,787.0,573.42,432.76
2016,2,11,12,45,973.0,92.5,4.35,24.5,787.0,520.58,387.08
2016,2,11,13,0,971.0,93.0,4.3,25.0,787.0,465.82,338.99
2016,2,11,13,15,968.0,92.5,4.2,25.0,778.0,408.26,288.48
2016,2,11,13,30,965.0,92.0,4.1,25.0,769.0,349.41,236.44
2016,2,11,13,45,958.0,92.0,4.05,25.0,751.0,288.94,183.96
2016,2,11,14,0,951.0,92.0,4.0,25.0,733.0,228.09,134.25
2016,2,11,14,15,942.5,91.0,3.85,25.0,707.0,166.29,91.59
2016,2,11,14,30,934.0,90.0,3.7,25.0,681.0,104.82,65.57
2016,2,11,14,45,920.5,88.5,3.6,25.0,646.5,85.87,66.6
2016,2,11,15,0,907.0,87.0,3.5,25.0,612.0,84.36,65.5
2016,2,11,15,15,891.0,84.5,3.25,24.5,571.5,82.07,63.87
2016,2,11,15,30,875.0,82.0,3.0,24.0,531.0,72.69,56.27
2016,2,11,15,45,850.0,79.5,2.75,23.5,484.0,70.63,54.81
2016,2,11,16,0,825.0,77.0,2.5,23.0,437.0,68.56,53.34
2016,2,11,16,15,792.0,73.0,2.35,22.0,386.0,65.23,50.86
2016,2,11,16,30,759.0,69.0,2.2,21.0,335.0,61.88,48.3
2016,2,11,16,45,708.5,64.0,2.1,20.0,281.0,57.48,44.74
2016,2,11,17,0,658.0,59.0,2.0,19.0,227.0,49.0,37.46
2016,2,11,17,15,580.0,51.0,2.1,18.0,173.5,42.38,31.58
2016,2,11,17,30,502.0,43.0,2.2,17.0,120.0,35.8,25.49
2016,2,11,17,45,362.0,30.5,2.3,16.0,74.5,25.26,15.42
2016,2,11,18,0,222.0,18.0,2.4,15.0,29.0,14.81,0.0
2016,2,11,18,15,111.0,9.0,2.45,15.0,14.5,7.08,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
