Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,2.5,3.1,13.0,2.5,1.97,0.0
2016,2,22,7,30,0.0,5.0,3.2,13.0,5.0,3.78,0.0
2016,2,22,7,45,0.0,11.5,3.35,13.5,11.5,8.72,1.6
2016,2,22,8,0,0.0,18.0,3.5,14.0,18.0,13.68,5.98
2016,2,22,8,15,0.0,26.0,3.45,14.5,26.0,19.79,11.32
2016,2,22,8,30,0.0,34.0,3.4,15.0,34.0,25.93,16.6
2016,2,22,8,45,0.0,32.5,3.35,15.5,32.5,24.78,15.58
2016,2,22,9,0,0.0,31.0,3.3,16.0,31.0,23.65,14.53
2016,2,22,9,15,0.0,39.0,3.1,16.5,39.0,29.8,19.65
2016,2,22,9,30,0.0,47.0,2.9,17.0,47.0,35.97,24.72
2016,2,22,9,45,0.0,55.0,2.75,17.5,55.0,42.16,29.75
2016,2,22,10,0,0.0,63.0,2.6,18.0,63.0,48.36,34.74
2016,2,22,10,15,0.0,71.5,2.4,18.0,71.5,54.97,40.1
2016,2,22,10,30,0.0,80.0,2.2,18.0,80.0,61.59,45.44
2016,2,22,10,45,1.5,128.0,2.05,18.5,129.0,101.43,77.81
2016,2,22,11,0,3.0,176.0,1.9,19.0,178.0,142.04,110.11
2016,2,22,11,15,8.0,208.0,1.75,19.0,214.0,171.43,133.29
2016,2,22,11,30,13.0,240.0,1.6,19.0,250.0,199.89,155.43
2016,2,22,11,45,35.0,289.0,1.45,19.5,315.5,262.62,203.69
2016,2,22,12,0,57.0,338.0,1.3,20.0,381.0,310.97,239.43
2016,2,22,12,15,57.0,342.5,1.1,20.0,385.5,306.03,234.59
2016,2,22,12,30,57.0,347.0,0.9,20.0,390.0,300.77,229.75
2016,2,22,12,45,177.0,356.5,0.75,20.5,490.5,358.69,271.03
2016,2,22,13,0,297.0,366.0,0.6,21.0,591.0,398.71,295.83
2016,2,22,13,15,304.0,360.0,0.55,21.0,588.5,369.99,271.94
2016,2,22,13,30,311.0,354.0,0.5,21.0,586.0,340.32,247.58
2016,2,22,13,45,566.5,247.5,0.45,21.5,658.5,306.62,211.03
2016,2,22,14,0,822.0,141.0,0.4,22.0,731.0,249.79,155.07
2016,2,22,14,15,812.5,139.0,0.45,22.0,705.5,191.92,113.36
2016,2,22,14,30,803.0,137.0,0.5,22.0,680.0,134.87,83.56
2016,2,22,14,45,785.0,136.5,0.6,22.0,646.0,95.36,74.83
2016,2,22,15,0,767.0,136.0,0.7,22.0,612.0,95.8,75.5
2016,2,22,15,15,748.5,132.5,0.8,21.5,572.0,94.49,74.76
2016,2,22,15,30,730.0,129.0,0.9,21.0,532.0,93.19,74.04
2016,2,22,15,45,704.5,124.0,1.05,21.0,486.5,90.75,72.23
2016,2,22,16,0,679.0,119.0,1.2,21.0,441.0,88.28,70.39
2016,2,22,16,15,644.5,112.5,1.2,20.5,391.5,84.57,67.59
2016,2,22,16,30,610.0,106.0,1.2,20.0,342.0,80.79,64.7
2016,2,22,16,45,564.0,97.0,1.3,20.0,290.5,74.93,59.81
2016,2,22,17,0,518.0,88.0,1.4,20.0,239.0,68.97,54.7
2016,2,22,17,15,447.5,76.5,1.45,19.0,187.5,57.41,44.74
2016,2,22,17,30,377.0,65.0,1.5,18.0,136.0,48.83,37.07
2016,2,22,17,45,273.5,48.0,1.6,17.5,90.5,36.14,25.44
2016,2,22,18,0,170.0,31.0,1.7,17.0,45.0,23.39,12.24
2016,2,22,18,15,85.0,15.5,2.0,16.5,22.5,12.2,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,114.5,13.5,5.45,12.0,22.0,103.98,0.0
2016,2,23,7,30,229.0,27.0,5.6,12.0,44.0,276.58,191.92
2016,2,23,7,45,372.0,37.5,5.75,12.5,93.0,421.09,348.34
2016,2,23,8,0,515.0,48.0,5.9,13.0,142.0,563.64,471.8
2016,2,23,8,15,257.5,64.0,6.2,13.0,111.0,349.48,298.35
2016,2,23,8,30,0.0,80.0,6.5,13.0,80.0,67.26,52.15
2016,2,23,8,45,0.0,85.5,6.8,13.5,85.5,69.62,54.13
2016,2,23,9,0,0.0,91.0,7.1,14.0,91.0,72.85,56.63
2016,2,23,9,15,0.0,81.5,7.3,14.0,81.5,62.95,48.05
2016,2,23,9,30,0.0,72.0,7.5,14.0,72.0,55.27,41.39
2016,2,23,9,45,0.0,79.5,7.7,14.5,79.5,61.11,46.08
2016,2,23,10,0,0.0,87.0,7.9,15.0,87.0,66.96,50.74
2016,2,23,10,15,0.0,111.0,8.1,15.0,111.0,86.66,67.05
2016,2,23,10,30,0.0,135.0,8.3,15.0,135.0,106.49,83.33
2016,2,23,10,45,0.0,137.5,8.55,15.0,137.5,108.09,84.48
2016,2,23,11,0,0.0,140.0,8.8,15.0,140.0,109.75,85.68
2016,2,23,11,15,38.0,239.0,8.9,15.0,266.5,231.53,186.32
2016,2,23,11,30,76.0,338.0,9.0,15.0,393.0,341.69,275.3
2016,2,23,11,45,166.0,352.5,9.15,15.0,476.0,415.74,335.29
2016,2,23,12,0,256.0,367.0,9.3,15.0,559.0,468.0,376.74
2016,2,23,12,15,146.5,345.5,9.3,14.5,456.0,367.32,295.09
2016,2,23,12,30,37.0,324.0,9.3,14.0,353.0,272.65,218.27
2016,2,23,12,45,183.5,342.0,9.35,14.0,482.5,351.66,281.15
2016,2,23,13,0,330.0,360.0,9.4,14.0,612.0,408.99,323.6
2016,2,23,13,15,169.0,283.5,9.4,14.0,412.5,271.4,213.85
2016,2,23,13,30,8.0,207.0,9.4,14.0,213.0,158.16,125.06
2016,2,23,13,45,8.0,208.0,9.4,14.0,214.0,157.28,124.42
2016,2,23,14,0,8.0,209.0,9.4,14.0,215.0,156.25,123.65
2016,2,23,14,15,12.0,225.0,9.35,13.5,233.5,165.38,131.4
2016,2,23,14,30,16.0,241.0,9.3,13.0,252.0,172.87,138.12
2016,2,23,14,45,8.5,203.5,9.3,13.0,209.5,147.14,122.93
2016,2,23,15,0,1.0,166.0,9.3,13.0,167.0,122.28,101.62
2016,2,23,15,15,0.5,134.5,9.2,12.5,135.0,100.77,83.26
2016,2,23,15,30,0.0,103.0,9.1,12.0,103.0,78.58,64.09
2016,2,23,15,45,19.5,148.0,9.05,11.5,157.5,109.2,91.51
2016,2,23,16,0,39.0,193.0,9.0,11.0,212.0,130.51,110.85
2016,2,23,16,15,34.0,173.5,8.8,10.5,188.5,118.38,100.61
2016,2,23,16,30,29.0,154.0,8.6,10.0,165.0,105.97,90.0
2016,2,23,16,45,24.5,132.5,8.45,10.0,140.5,94.7,80.1
2016,2,23,17,0,20.0,111.0,8.3,10.0,116.0,79.8,66.74
2016,2,23,17,15,11.5,89.0,8.05,9.5,91.5,64.41,52.83
2016,2,23,17,30,3.0,67.0,7.8,9.0,67.0,48.92,38.55
2016,2,23,17,45,1.5,45.5,7.6,8.5,45.5,33.68,24.28
2016,2,23,18,0,0.0,24.0,7.4,8.0,24.0,18.24,9.01
2016,2,23,18,15,0.0,12.0,7.4,7.5,12.0,9.44,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,207.5,12.5,5.1,4.5,28.5,179.63,0.0
2016,2,24,7,30,415.0,25.0,5.3,5.0,57.0,421.58,311.6
2016,2,24,7,45,530.5,34.0,5.5,6.0,110.5,543.98,457.66
2016,2,24,8,0,646.0,43.0,5.7,7.0,164.0,664.96,564.43
2016,2,24,8,15,710.5,49.0,5.9,7.5,222.0,737.33,626.8
2016,2,24,8,30,775.0,55.0,6.1,8.0,280.0,807.68,683.8
2016,2,24,8,45,821.0,57.5,6.35,8.5,338.0,853.97,719.34
2016,2,24,9,0,867.0,60.0,6.6,9.0,396.0,886.87,743.05
2016,2,24,9,15,894.0,63.0,6.55,9.5,450.0,909.42,756.61
2016,2,24,9,30,921.0,66.0,6.5,10.0,504.0,928.15,766.9
2016,2,24,9,45,945.0,65.5,6.5,10.5,553.5,935.53,768.68
2016,2,24,10,0,969.0,65.0,6.5,11.0,603.0,938.73,767.44
2016,2,24,10,15,982.5,66.5,6.4,11.5,646.0,930.88,757.55
2016,2,24,10,30,996.0,68.0,6.3,12.0,689.0,918.66,744.69
2016,2,24,10,45,1008.5,67.0,6.25,12.5,724.5,898.34,726.33
2016,2,24,11,0,1021.0,66.0,6.2,13.0,760.0,873.76,705.09
2016,2,24,11,15,1027.5,67.0,6.15,13.5,787.5,842.56,679.16
2016,2,24,11,30,1034.0,68.0,6.1,14.0,815.0,807.39,650.48
2016,2,24,11,45,1031.0,73.5,6.05,14.5,834.0,766.44,615.15
2016,2,24,12,0,1028.0,79.0,6.0,15.0,853.0,722.19,576.57
2016,2,24,12,15,1030.0,79.5,5.9,15.0,862.5,673.32,534.83
2016,2,24,12,30,1032.0,80.0,5.8,15.0,872.0,621.53,489.89
2016,2,24,12,45,1034.0,79.0,5.75,15.5,872.5,565.77,440.02
2016,2,24,13,0,1036.0,78.0,5.7,16.0,873.0,507.62,387.12
2016,2,24,13,15,1034.0,77.5,5.6,16.0,864.0,446.2,331.2
2016,2,24,13,30,1032.0,77.0,5.5,16.0,855.0,383.26,273.18
2016,2,24,13,45,1029.0,76.0,5.4,16.0,837.0,318.44,213.81
2016,2,24,14,0,1026.0,75.0,5.3,16.0,819.0,252.76,156.02
2016,2,24,14,15,1020.0,74.0,5.2,16.0,792.5,186.07,104.23
2016,2,24,14,30,1014.0,73.0,5.1,16.0,766.0,119.4,67.4
2016,2,24,14,45,1006.5,71.0,5.05,16.0,731.0,77.83,61.91
2016,2,24,15,0,999.0,69.0,5.0,16.0,696.0,75.96,60.45
2016,2,24,15,15,986.5,67.5,4.85,16.0,654.0,74.16,59.04
2016,2,24,15,30,974.0,66.0,4.7,16.0,612.0,72.25,57.56
2016,2,24,15,45,957.5,63.5,4.6,16.0,563.5,69.46,55.3
2016,2,24,16,0,941.0,61.0,4.5,16.0,515.0,66.53,52.93
2016,2,24,16,15,916.5,58.5,3.95,15.0,461.0,63.31,50.49
2016,2,24,16,30,892.0,56.0,3.4,14.0,407.0,59.98,47.9
2016,2,24,16,45,856.0,52.5,2.85,13.5,350.0,55.62,44.25
2016,2,24,17,0,820.0,49.0,2.3,13.0,293.0,51.14,40.39
2016,2,24,17,15,761.5,44.5,2.05,12.0,234.5,42.3,32.54
2016,2,24,17,30,703.0,40.0,1.8,11.0,176.0,37.71,28.3
2016,2,24,17,45,596.5,32.0,1.6,10.0,121.5,29.9,20.89
2016,2,24,18,0,490.0,24.0,1.4,9.0,67.0,22.23,12.5
2016,2,24,18,15,245.0,12.0,1.4,8.5,33.5,9.44,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.5,13.0,2.7,6.0,30.0,178.14,0.0
2016,2,25,7,30,409.0,26.0,3.0,7.0,60.0,420.98,315.87
2016,2,25,7,45,522.0,35.0,3.3,8.0,113.0,539.39,446.51
2016,2,25,8,0,635.0,44.0,3.6,9.0,166.0,658.44,548.11
2016,2,25,8,15,699.0,50.0,3.6,10.0,223.5,730.42,605.71
2016,2,25,8,30,763.0,56.0,3.6,11.0,281.0,800.4,657.72
2016,2,25,8,45,802.0,61.0,3.6,12.0,337.5,843.72,686.67
2016,2,25,9,0,841.0,66.0,3.6,13.0,394.0,883.72,711.71
2016,2,25,9,15,867.5,69.0,3.6,13.5,447.5,905.92,724.16
2016,2,25,9,30,894.0,72.0,3.6,14.0,501.0,914.02,726.24
2016,2,25,9,45,912.0,75.0,3.6,15.0,549.5,920.55,725.95
2016,2,25,10,0,930.0,78.0,3.6,16.0,598.0,922.9,722.8
2016,2,25,10,15,943.0,80.0,3.55,16.0,640.0,915.41,715.27
2016,2,25,10,30,956.0,82.0,3.5,16.0,682.0,903.69,705.05
2016,2,25,10,45,964.5,84.0,3.45,16.5,716.5,883.99,688.13
2016,2,25,11,0,973.0,86.0,3.4,17.0,751.0,860.2,668.63
2016,2,25,11,15,979.5,87.0,3.35,17.0,777.5,829.83,645.92
2016,2,25,11,30,986.0,88.0,3.3,17.0,804.0,795.66,620.29
2016,2,25,11,45,988.5,89.5,3.25,17.5,822.0,755.57,587.25
2016,2,25,12,0,991.0,91.0,3.2,18.0,840.0,712.2,551.36
2016,2,25,12,15,992.5,91.0,3.2,18.0,849.0,663.84,512.36
2016,2,25,12,30,994.0,91.0,3.2,18.0,858.0,612.75,470.27
2016,2,25,12,45,992.0,92.0,3.25,18.5,857.0,558.26,423.74
2016,2,25,13,0,990.0,93.0,3.3,19.0,856.0,501.78,374.44
2016,2,25,13,15,987.0,92.5,3.3,19.0,846.5,442.04,322.04
2016,2,25,13,30,984.0,92.0,3.3,19.0,837.0,381.0,267.6
2016,2,25,13,45,977.5,92.0,3.35,19.0,818.5,318.35,211.93
2016,2,25,14,0,971.0,92.0,3.4,19.0,800.0,255.28,157.83
2016,2,25,14,15,963.0,91.0,3.45,18.5,773.0,191.19,109.15
2016,2,25,14,30,955.0,90.0,3.5,18.0,746.0,127.41,74.13
2016,2,25,14,45,937.5,91.0,3.55,18.0,709.5,88.13,70.14
2016,2,25,15,0,920.0,92.0,3.6,18.0,673.0,88.12,70.33
2016,2,25,15,15,904.5,89.5,3.65,17.5,631.0,86.01,68.83
2016,2,25,15,30,889.0,87.0,3.7,17.0,589.0,83.77,67.24
2016,2,25,15,45,867.5,84.5,3.8,17.0,540.5,74.16,59.13
2016,2,25,16,0,846.0,82.0,3.9,17.0,492.0,72.26,57.68
2016,2,25,16,15,817.0,78.0,3.75,16.5,439.5,69.11,55.24
2016,2,25,16,30,788.0,74.0,3.6,16.0,387.0,65.9,52.71
2016,2,25,16,45,745.0,69.0,3.45,15.5,331.0,61.67,49.22
2016,2,25,17,0,702.0,64.0,3.3,15.0,275.0,57.42,45.62
2016,2,25,17,15,636.5,57.0,3.15,14.0,219.0,47.28,36.7
2016,2,25,17,30,571.0,50.0,3.0,13.0,163.0,41.57,31.48
2016,2,25,17,45,460.5,39.5,2.9,12.0,111.5,32.78,23.26
2016,2,25,18,0,350.0,29.0,2.8,11.0,60.0,24.08,14.09
2016,2,25,18,15,175.0,14.5,2.9,10.5,30.0,11.41,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,170.5,14.0,1.45,3.5,29.0,151.5,0.0
2016,2,26,7,30,341.0,28.0,1.5,4.0,58.0,382.18,295.56
2016,2,26,7,45,455.5,39.0,1.55,5.0,109.5,498.96,414.94
2016,2,26,8,0,570.0,50.0,1.6,6.0,161.0,619.69,515.34
2016,2,26,8,15,636.5,57.0,1.85,7.0,217.5,693.1,574.44
2016,2,26,8,30,703.0,64.0,2.1,8.0,274.0,757.81,623.66
2016,2,26,8,45,746.0,69.0,2.35,9.0,330.0,804.87,657.25
2016,2,26,9,0,789.0,74.0,2.6,10.0,386.0,848.6,687.03
2016,2,26,9,15,818.0,78.0,2.5,10.5,439.0,874.57,701.41
2016,2,26,9,30,847.0,82.0,2.4,11.0,492.0,896.57,712.61
2016,2,26,9,45,867.0,85.5,2.35,11.5,540.0,905.63,714.89
2016,2,26,10,0,887.0,89.0,2.3,12.0,588.0,910.41,714.34
2016,2,26,10,15,901.5,91.0,2.15,12.5,630.0,894.56,698.51
2016,2,26,10,30,916.0,93.0,2.0,13.0,672.0,884.61,687.29
2016,2,26,10,45,926.0,95.5,1.85,13.5,707.0,867.27,671.07
2016,2,26,11,0,936.0,98.0,1.7,14.0,742.0,845.86,652.34
2016,2,26,11,15,943.0,99.0,1.6,14.0,768.5,816.65,630.18
2016,2,26,11,30,950.0,100.0,1.5,14.0,795.0,783.72,604.94
2016,2,26,11,45,955.0,101.0,1.4,14.5,813.5,745.82,573.66
2016,2,26,12,0,960.0,102.0,1.3,15.0,832.0,704.56,539.62
2016,2,26,12,15,962.0,102.0,1.25,15.0,841.0,657.51,502.3
2016,2,26,12,30,964.0,102.0,1.2,15.0,850.0,607.77,462.06
2016,2,26,12,45,965.0,101.5,1.15,15.5,850.0,554.65,417.4
2016,2,26,13,0,966.0,101.0,1.1,16.0,850.0,499.38,369.96
2016,2,26,13,15,963.5,100.5,1.1,16.0,841.0,440.87,319.79
2016,2,26,13,30,961.0,100.0,1.1,16.0,832.0,381.05,267.4
2016,2,26,13,45,957.0,99.0,1.15,16.5,814.0,319.42,213.01
2016,2,26,14,0,953.0,98.0,1.2,17.0,796.0,257.15,159.78
2016,2,26,14,15,945.5,96.5,1.2,17.0,769.5,193.7,111.56
2016,2,26,14,30,938.0,95.0,1.2,17.0,743.0,130.53,76.5
2016,2,26,14,45,927.5,93.5,1.3,17.0,708.5,89.32,71.29
2016,2,26,15,0,917.0,92.0,1.4,17.0,674.0,88.06,70.45
2016,2,26,15,15,902.5,89.5,1.4,17.0,632.5,85.98,68.85
2016,2,26,15,30,888.0,87.0,1.4,17.0,591.0,83.78,67.16
2016,2,26,15,45,867.0,84.0,1.45,17.0,543.0,73.78,58.74
2016,2,26,16,0,846.0,81.0,1.5,17.0,495.0,71.53,57.01
2016,2,26,16,15,817.5,77.5,1.35,16.5,442.5,68.73,54.88
2016,2,26,16,30,789.0,74.0,1.2,16.0,390.0,65.9,52.69
2016,2,26,16,45,746.5,69.0,1.1,15.5,334.0,61.67,49.22
2016,2,26,17,0,704.0,64.0,1.0,15.0,278.0,57.42,45.64
2016,2,26,17,15,639.5,57.0,1.05,14.0,222.0,47.3,36.75
2016,2,26,17,30,575.0,50.0,1.1,13.0,166.0,41.58,31.55
2016,2,26,17,45,464.5,39.5,1.15,12.0,114.0,32.78,23.33
2016,2,26,18,0,354.0,29.0,1.2,11.0,62.0,24.06,14.32
2016,2,26,18,15,177.0,14.5,1.25,10.5,31.0,11.41,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,149.5,15.5,2.5,7.5,29.0,135.79,0.0
2016,2,27,7,30,299.0,31.0,2.7,8.0,58.0,349.98,274.12
2016,2,27,7,45,406.0,43.5,2.9,9.0,108.0,462.3,385.12
2016,2,27,8,0,513.0,56.0,3.1,10.0,158.0,577.99,482.92
2016,2,27,8,15,580.5,64.0,3.3,11.0,213.0,653.63,543.88
2016,2,27,8,30,648.0,72.0,3.5,12.0,268.0,727.86,600.31
2016,2,27,8,45,689.5,79.0,3.75,13.0,323.0,774.84,633.6
2016,2,27,9,0,731.0,86.0,4.0,14.0,378.0,818.9,663.46
2016,2,27,9,15,761.5,90.5,4.05,14.5,430.0,846.2,680.35
2016,2,27,9,30,792.0,95.0,4.1,15.0,482.0,864.14,690.15
2016,2,27,9,45,811.5,99.5,4.2,16.0,529.0,874.37,693.27
2016,2,27,10,0,831.0,104.0,4.3,17.0,576.0,880.42,693.45
2016,2,27,10,15,847.0,106.5,4.35,17.5,617.0,876.9,688.12
2016,2,27,10,30,863.0,109.0,4.4,18.0,658.0,869.13,680.01
2016,2,27,10,45,872.5,112.0,4.45,18.5,692.0,852.24,665.61
2016,2,27,11,0,882.0,115.0,4.5,19.0,726.0,831.33,648.58
2016,2,27,11,15,890.0,116.5,4.5,19.0,752.5,803.79,627.89
2016,2,27,11,30,898.0,118.0,4.5,19.0,779.0,765.25,598.02
2016,2,27,11,45,901.5,120.0,4.55,19.5,796.5,728.66,567.86
2016,2,27,12,0,905.0,122.0,4.6,20.0,814.0,688.94,534.88
2016,2,27,12,15,907.5,122.5,4.6,20.0,823.0,644.46,498.55
2016,2,27,12,30,910.0,123.0,4.6,20.0,832.0,597.36,459.34
2016,2,27,12,45,908.5,123.5,4.65,20.5,831.5,545.89,415.12
2016,2,27,13,0,907.0,124.0,4.7,21.0,831.0,492.62,368.46
2016,2,27,13,15,904.0,123.5,4.65,21.0,822.0,436.51,319.11
2016,2,27,13,30,901.0,123.0,4.6,21.0,813.0,379.26,268.05
2016,2,27,13,45,894.5,123.0,4.6,21.0,795.0,320.51,215.95
2016,2,27,14,0,888.0,123.0,4.6,21.0,777.0,256.28,161.35
2016,2,27,14,15,879.5,121.0,4.55,21.0,750.5,194.47,113.97
2016,2,27,14,30,871.0,119.0,4.5,21.0,724.0,133.27,79.08
2016,2,27,14,45,858.5,117.0,4.5,21.0,690.0,92.51,72.99
2016,2,27,15,0,846.0,115.0,4.5,21.0,656.0,91.81,72.59
2016,2,27,15,15,829.5,112.0,4.45,20.5,615.0,90.36,71.68
2016,2,27,15,30,813.0,109.0,4.4,20.0,574.0,88.88,70.77
2016,2,27,15,45,789.0,106.0,4.35,20.0,526.5,87.21,69.55
2016,2,27,16,0,765.0,103.0,4.3,20.0,479.0,78.9,62.66
2016,2,27,16,15,734.0,98.0,3.95,19.5,427.5,75.81,60.33
2016,2,27,16,30,703.0,93.0,3.6,19.0,376.0,72.67,57.93
2016,2,27,16,45,657.5,86.0,3.3,18.5,321.5,67.82,53.98
2016,2,27,17,0,612.0,79.0,3.0,18.0,267.0,62.92,49.88
2016,2,27,17,15,544.5,70.0,2.75,17.0,212.5,56.19,44.1
2016,2,27,17,30,477.0,61.0,2.5,16.0,158.0,49.44,38.05
2016,2,27,17,45,370.0,47.5,2.3,15.0,109.0,38.69,28.18
2016,2,27,18,0,263.0,34.0,2.1,14.0,60.0,25.97,15.84
2016,2,27,18,15,131.5,17.0,2.2,14.0,30.0,12.97,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,106.0,18.5,3.9,11.5,28.5,142.61,0.0
2016,2,28,7,30,212.0,37.0,4.2,12.0,57.0,286.14,224.89
2016,2,28,7,45,325.5,51.5,4.5,13.0,106.0,401.11,333.89
2016,2,28,8,0,439.0,66.0,4.8,14.0,155.0,523.39,437.6
2016,2,28,8,15,219.5,68.0,5.2,14.5,112.5,323.04,273.61
2016,2,28,8,30,0.0,70.0,5.6,15.0,70.0,55.32,41.58
2016,2,28,8,45,0.0,93.5,6.05,16.0,93.5,76.72,59.54
2016,2,28,9,0,0.0,117.0,6.5,17.0,117.0,97.8,76.8
2016,2,28,9,15,0.0,133.0,6.55,17.5,133.0,110.92,87.29
2016,2,28,9,30,0.0,149.0,6.6,18.0,149.0,123.91,97.54
2016,2,28,9,45,1.5,162.5,6.7,18.5,163.5,135.73,106.78
2016,2,28,10,0,3.0,176.0,6.8,19.0,178.0,147.46,115.86
2016,2,28,10,15,21.0,223.0,6.7,19.5,236.5,204.5,162.01
2016,2,28,10,30,39.0,270.0,6.6,20.0,295.0,279.2,221.16
2016,2,28,10,45,40.5,283.5,6.5,20.5,311.0,286.94,226.16
2016,2,28,11,0,42.0,297.0,6.4,21.0,327.0,294.17,230.84
2016,2,28,11,15,26.0,262.0,6.2,21.5,281.0,243.1,189.52
2016,2,28,11,30,10.0,227.0,6.0,22.0,235.0,186.83,144.24
2016,2,28,11,45,17.0,261.5,5.85,22.5,274.5,217.82,168.22
2016,2,28,12,0,24.0,296.0,5.7,23.0,314.0,247.26,190.58
2016,2,28,12,15,156.5,338.5,5.5,23.0,461.0,368.75,284.85
2016,2,28,12,30,289.0,381.0,5.3,23.0,608.0,461.37,353.4
2016,2,28,12,45,579.5,260.0,5.1,23.5,714.5,491.56,372.31
2016,2,28,13,0,870.0,139.0,4.9,24.0,821.0,489.84,363.12
2016,2,28,13,15,867.0,138.5,4.7,24.0,812.0,433.92,314.31
2016,2,28,13,30,864.0,138.0,4.5,24.0,803.0,376.97,264.18
2016,2,28,13,45,859.5,136.0,4.35,24.0,785.0,317.81,212.49
2016,2,28,14,0,855.0,134.0,4.2,24.0,767.0,258.34,162.25
2016,2,28,14,15,846.0,132.5,4.1,24.0,741.0,198.54,116.92
2016,2,28,14,30,837.0,131.0,4.0,24.0,715.0,139.44,83.39
2016,2,28,14,45,597.0,204.5,3.9,24.0,611.5,129.36,102.58
2016,2,28,15,0,357.0,278.0,3.8,24.0,508.0,170.57,136.72
2016,2,28,15,15,560.5,201.0,3.7,24.0,535.5,129.49,103.1
2016,2,28,15,30,764.0,124.0,3.6,24.0,563.0,90.1,70.57
2016,2,28,15,45,741.5,119.0,3.5,24.0,516.5,87.64,68.75
2016,2,28,16,0,719.0,114.0,3.4,24.0,470.0,85.11,66.84
2016,2,28,16,15,686.5,108.5,3.05,23.0,419.5,81.98,64.68
2016,2,28,16,30,654.0,103.0,2.7,22.0,369.0,78.8,62.45
2016,2,28,16,45,609.5,95.0,2.35,21.5,315.5,73.58,58.26
2016,2,28,17,0,565.0,87.0,2.0,21.0,262.0,68.27,53.88
2016,2,28,17,15,497.0,76.5,1.95,20.0,208.5,60.67,47.45
2016,2,28,17,30,429.0,66.0,1.9,19.0,155.0,50.01,38.09
2016,2,28,17,45,327.0,51.5,1.85,18.5,107.0,38.98,28.04
2016,2,28,18,0,225.0,37.0,1.8,18.0,59.0,27.97,17.32
2016,2,28,18,15,112.5,18.5,1.85,17.5,29.5,14.05,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.5,21.0,1.7,14.5,27.5,104.3,0.0
2016,2,29,7,30,133.0,42.0,1.9,15.0,55.0,208.41,163.79
2016,2,29,7,45,236.0,60.5,2.1,16.0,102.5,337.16,276.36
2016,2,29,8,0,339.0,79.0,2.3,17.0,150.0,452.27,372.04
2016,2,29,8,15,408.5,92.5,2.35,17.5,202.5,531.84,435.33
2016,2,29,8,30,478.0,106.0,2.4,18.0,255.0,611.47,495.5
2016,2,29,8,45,239.0,95.5,2.45,18.5,170.0,347.05,285.87
2016,2,29,9,0,0.0,85.0,2.5,19.0,85.0,66.39,49.76
2016,2,29,9,15,0.0,97.0,2.6,19.5,97.0,76.34,57.95
2016,2,29,9,30,0.0,109.0,2.7,20.0,109.0,86.23,65.73
2016,2,29,9,45,5.0,153.0,2.8,20.5,156.5,129.63,100.83
2016,2,29,10,0,10.0,197.0,2.9,21.0,204.0,173.12,135.24
2016,2,29,10,15,8.5,199.5,2.95,21.5,205.5,171.4,133.1
2016,2,29,10,30,7.0,202.0,3.0,22.0,207.0,170.17,131.48
2016,2,29,10,45,10.0,220.0,3.15,22.5,227.5,186.52,143.9
2016,2,29,11,0,13.0,238.0,3.3,23.0,248.0,202.36,155.77
2016,2,29,11,15,18.0,261.0,3.3,23.0,275.0,223.38,171.89
2016,2,29,11,30,23.0,284.0,3.3,23.0,302.0,243.45,187.14
2016,2,29,11,45,16.5,254.5,3.35,23.0,267.5,211.77,162.28
2016,2,29,12,0,10.0,225.0,3.4,23.0,233.0,181.9,138.87
2016,2,29,12,15,415.5,194.5,3.45,23.0,522.5,420.72,325.27
2016,2,29,12,30,821.0,164.0,3.5,23.0,812.0,590.08,446.82
2016,2,29,12,45,530.0,278.5,3.55,23.5,696.5,482.72,362.72
2016,2,29,13,0,239.0,393.0,3.6,24.0,581.0,394.82,296.35
2016,2,29,13,15,230.5,389.5,3.65,24.0,569.5,366.29,273.71
2016,2,29,13,30,222.0,386.0,3.7,24.0,558.0,338.41,251.27
2016,2,29,13,45,518.0,270.0,3.75,24.0,659.0,314.13,221.28
2016,2,29,14,0,814.0,154.0,3.8,24.0,760.0,265.63,169.42
2016,2,29,14,15,804.5,152.0,3.8,24.0,734.0,207.5,125.27
2016,2,29,14,30,795.0,150.0,3.8,24.0,708.0,150.26,92.18
2016,2,29,14,45,747.5,163.0,3.85,24.0,668.0,108.24,85.06
2016,2,29,15,0,700.0,176.0,3.9,24.0,628.0,116.65,92.27
2016,2,29,15,15,680.5,171.0,3.9,23.5,588.0,115.3,91.54
2016,2,29,15,30,661.0,166.0,3.9,23.0,548.0,113.96,90.86
2016,2,29,15,45,633.5,160.0,3.9,23.0,502.0,111.77,89.29
2016,2,29,16,0,606.0,154.0,3.9,23.0,456.0,106.91,85.49
2016,2,29,16,15,570.0,145.5,3.65,22.5,406.0,101.88,81.69
2016,2,29,16,30,534.0,137.0,3.4,22.0,356.0,96.72,77.72
2016,2,29,16,45,489.0,125.0,3.15,22.0,304.0,89.07,71.4
2016,2,29,17,0,444.0,113.0,2.9,22.0,252.0,81.22,64.8
2016,2,29,17,15,377.0,98.0,2.65,21.0,200.0,70.95,56.15
2016,2,29,17,30,310.0,83.0,2.4,20.0,148.0,60.5,47.04
2016,2,29,17,45,228.0,62.5,2.2,19.0,102.0,45.81,33.91
2016,2,29,18,0,146.0,42.0,2.0,18.0,56.0,30.99,20.1
2016,2,29,18,15,73.0,21.0,2.0,17.5,28.0,15.78,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,34.0,19.5,3.5,16.5,23.0,61.26,7.12
2016,3,1,7,30,68.0,39.0,3.7,17.0,46.0,125.41,97.13
2016,3,1,7,45,117.0,61.5,3.95,17.5,83.0,196.42,160.74
2016,3,1,8,0,166.0,84.0,4.2,18.0,120.0,284.82,236.02
2016,3,1,8,15,207.5,102.5,4.4,18.5,160.0,341.78,283.9
2016,3,1,8,30,249.0,121.0,4.6,19.0,200.0,398.83,330.23
2016,3,1,8,45,456.0,105.5,4.8,20.0,282.0,587.89,480.74
2016,3,1,9,0,663.0,90.0,5.0,21.0,364.0,768.66,614.56
2016,3,1,9,15,716.5,96.5,5.1,21.5,427.0,820.23,648.94
2016,3,1,9,30,770.0,103.0,5.2,22.0,490.0,867.91,680.5
2016,3,1,9,45,806.5,101.5,5.3,22.5,540.0,880.63,686.54
2016,3,1,10,0,843.0,100.0,5.4,23.0,590.0,895.13,694.11
2016,3,1,10,15,859.0,102.5,5.5,23.0,632.0,891.32,690.12
2016,3,1,10,30,875.0,105.0,5.6,23.0,674.0,883.24,683.34
2016,3,1,10,45,894.5,103.5,5.75,23.0,710.5,860.14,666.25
2016,3,1,11,0,914.0,102.0,5.9,23.0,747.0,842.74,653.41
2016,3,1,11,15,922.0,103.0,6.0,23.0,773.5,814.63,632.65
2016,3,1,11,30,930.0,104.0,6.1,23.0,800.0,782.79,608.85
2016,3,1,11,45,940.5,102.0,6.25,23.5,820.0,746.29,578.93
2016,3,1,12,0,951.0,100.0,6.4,24.0,840.0,706.19,545.8
2016,3,1,12,15,953.5,100.5,6.45,24.0,849.0,659.98,508.11
2016,3,1,12,30,956.0,101.0,6.5,24.0,858.0,611.03,467.42
2016,3,1,12,45,960.0,99.0,6.55,24.0,859.0,558.31,422.79
2016,3,1,13,0,964.0,97.0,6.6,24.0,860.0,503.22,375.06
2016,3,1,13,15,962.0,96.5,6.55,24.0,851.0,444.77,323.48
2016,3,1,13,30,960.0,96.0,6.5,24.0,842.0,384.97,269.97
2016,3,1,13,45,958.5,93.5,6.5,24.0,824.5,322.82,214.56
2016,3,1,14,0,957.0,91.0,6.5,24.0,807.0,259.82,160.16
2016,3,1,14,15,950.0,90.5,6.45,23.5,781.0,196.7,111.5
2016,3,1,14,30,943.0,90.0,6.4,23.0,755.0,133.78,75.21
2016,3,1,14,45,923.0,93.0,6.35,23.0,718.5,88.92,69.37
2016,3,1,15,0,903.0,96.0,6.3,23.0,682.0,90.08,70.52
2016,3,1,15,15,889.0,93.5,6.2,22.5,640.5,88.13,69.2
2016,3,1,15,30,875.0,91.0,6.1,22.0,599.0,78.11,61.04
2016,3,1,15,45,858.5,87.0,6.05,22.0,552.0,75.48,58.99
2016,3,1,16,0,842.0,83.0,6.0,22.0,505.0,72.73,56.85
2016,3,1,16,15,814.5,79.0,5.7,21.5,452.5,69.65,54.52
2016,3,1,16,30,787.0,75.0,5.4,21.0,400.0,66.51,52.12
2016,3,1,16,45,752.5,69.0,5.1,20.5,345.0,61.68,48.19
2016,3,1,17,0,718.0,63.0,4.8,20.0,290.0,56.73,44.07
2016,3,1,17,15,657.5,57.0,4.35,19.0,233.5,51.38,39.56
2016,3,1,17,30,597.0,51.0,3.9,18.0,177.0,42.47,31.71
2016,3,1,17,45,499.0,41.0,3.45,17.0,125.0,34.11,24.1
2016,3,1,18,0,401.0,31.0,3.0,16.0,73.0,25.81,16.06
2016,3,1,18,15,200.5,15.5,2.9,15.5,36.5,12.63,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.0,16.5,2.15,8.5,37.5,227.59,81.9
2016,3,2,7,30,394.0,33.0,2.3,9.0,75.0,439.37,356.6
2016,3,2,7,45,490.0,43.5,2.5,10.0,127.5,543.18,449.73
2016,3,2,8,0,586.0,54.0,2.7,11.0,180.0,649.29,536.61
2016,3,2,8,15,646.5,60.5,3.1,12.0,237.0,717.75,590.57
2016,3,2,8,30,707.0,67.0,3.5,13.0,294.0,777.75,635.3
2016,3,2,8,45,740.5,73.5,3.9,14.0,348.5,818.13,663.39
2016,3,2,9,0,774.0,80.0,4.3,15.0,403.0,855.2,688.15
2016,3,2,9,15,801.0,84.0,4.3,15.5,455.0,879.49,702.17
2016,3,2,9,30,828.0,88.0,4.3,16.0,507.0,899.83,713.14
2016,3,2,9,45,839.5,94.0,4.3,16.5,552.5,904.16,712.56
2016,3,2,10,0,851.0,100.0,4.3,17.0,598.0,904.36,709.29
2016,3,2,10,15,865.0,102.5,4.3,17.5,639.0,898.62,702.1
2016,3,2,10,30,879.0,105.0,4.3,18.0,680.0,888.65,692.12
2016,3,2,10,45,882.0,110.5,4.35,18.5,712.0,868.48,675.41
2016,3,2,11,0,885.0,116.0,4.4,19.0,744.0,844.45,656.3
2016,3,2,11,15,891.5,117.5,4.45,19.5,769.5,806.95,627.7
2016,3,2,11,30,898.0,119.0,4.5,20.0,795.0,775.09,602.43
2016,3,2,11,45,893.5,124.5,4.55,20.5,810.0,735.66,570.34
2016,3,2,12,0,889.0,130.0,4.6,21.0,825.0,693.55,535.85
2016,3,2,12,15,890.5,131.0,4.6,21.5,833.5,649.03,498.88
2016,3,2,12,30,892.0,132.0,4.6,22.0,842.0,602.01,459.32
2016,3,2,12,45,879.0,138.5,4.7,22.5,838.5,552.09,416.95
2016,3,2,13,0,866.0,145.0,4.8,23.0,835.0,497.79,370.42
2016,3,2,13,15,862.0,144.5,4.8,23.0,825.0,441.28,321.68
2016,3,2,13,30,858.0,144.0,4.8,23.0,815.0,383.88,271.35
2016,3,2,13,45,841.5,148.5,4.85,23.5,794.0,325.98,220.48
2016,3,2,14,0,825.0,153.0,4.9,24.0,773.0,269.02,172.08
2016,3,2,14,15,815.5,151.0,4.95,24.0,746.5,210.11,126.89
2016,3,2,14,30,806.0,149.0,5.0,24.0,720.0,152.09,92.69
2016,3,2,14,45,798.5,143.0,5.05,24.0,686.5,106.35,83.52
2016,3,2,15,0,791.0,137.0,5.1,24.0,653.0,95.53,74.72
2016,3,2,15,15,773.5,133.5,5.05,23.5,612.5,94.34,74.07
2016,3,2,15,30,756.0,130.0,5.0,23.0,572.0,93.15,73.42
2016,3,2,15,45,473.0,178.0,5.0,23.0,447.0,116.66,93.45
2016,3,2,16,0,190.0,226.0,5.0,23.0,322.0,147.1,119.29
2016,3,2,16,15,96.5,183.5,4.8,22.5,232.0,126.08,102.15
2016,3,2,16,30,3.0,141.0,4.6,22.0,142.0,102.07,82.29
2016,3,2,16,45,267.0,119.5,4.4,22.0,204.5,84.38,67.39
2016,3,2,17,0,531.0,98.0,4.2,22.0,267.0,75.84,60.18
2016,3,2,17,15,464.5,86.5,4.0,21.0,214.0,64.3,50.43
2016,3,2,17,30,398.0,75.0,3.8,20.0,161.0,55.89,43.09
2016,3,2,17,45,299.0,58.5,3.65,19.5,112.5,43.7,32.1
2016,3,2,18,0,200.0,42.0,3.5,19.0,64.0,31.44,20.6
2016,3,2,18,15,100.0,21.0,3.65,18.5,32.0,15.87,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.0,22.5,3.25,16.5,33.5,152.67,69.18
2016,3,3,7,30,196.0,45.0,3.5,17.0,67.0,284.15,227.4
2016,3,3,7,45,336.5,56.5,3.8,17.5,120.0,420.52,345.63
2016,3,3,8,0,477.0,68.0,4.1,18.0,173.0,568.33,465.99
2016,3,3,8,15,544.5,77.0,4.35,18.5,228.5,646.47,527.44
2016,3,3,8,30,612.0,86.0,4.6,19.0,284.0,722.91,585.3
