Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,45,692.0,83.5,4.9,20.0,345.0,794.43,636.41
2016,3,3,9,0,772.0,81.0,5.2,21.0,406.0,856.61,679.03
2016,3,3,9,15,801.5,84.5,5.55,21.5,459.0,882.65,696.1
2016,3,3,9,30,831.0,88.0,5.9,22.0,512.0,904.71,710.24
2016,3,3,9,45,864.0,87.0,6.3,22.5,563.0,920.28,719.89
2016,3,3,10,0,897.0,86.0,6.7,23.0,614.0,921.03,718.85
2016,3,3,10,15,911.5,88.0,6.8,23.0,656.5,915.01,713.13
2016,3,3,10,30,926.0,90.0,6.9,23.0,699.0,904.76,704.57
2016,3,3,10,45,940.0,90.0,7.0,23.5,735.0,887.65,689.87
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,866.32,672.34
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,836.37,649.52
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,802.62,624.08
2016,3,3,11,45,975.0,91.5,7.0,24.5,844.0,763.79,592.0
2016,3,3,12,0,982.0,91.0,7.0,25.0,863.0,721.46,556.63
2016,3,3,12,15,984.5,91.5,6.9,25.0,872.5,673.95,517.6
2016,3,3,12,30,987.0,92.0,6.8,25.0,882.0,623.62,475.58
2016,3,3,12,45,990.0,90.5,6.75,25.0,882.5,569.31,429.64
2016,3,3,13,0,993.0,89.0,6.7,25.0,883.0,512.64,380.65
2016,3,3,13,15,991.5,88.5,6.6,25.0,874.0,452.85,328.05
2016,3,3,13,30,990.0,88.0,6.5,25.0,865.0,391.59,273.39
2016,3,3,13,45,989.0,86.0,6.45,25.0,847.5,328.21,216.97
2016,3,3,14,0,988.0,84.0,6.4,25.0,830.0,263.86,161.43
2016,3,3,14,15,981.5,83.0,6.3,25.0,803.5,198.64,110.78
2016,3,3,14,30,975.0,82.0,6.2,25.0,777.0,133.57,72.66
2016,3,3,14,45,961.5,82.5,6.1,25.0,741.0,83.87,64.58
2016,3,3,15,0,948.0,83.0,6.0,25.0,705.0,83.63,64.54
2016,3,3,15,15,935.0,81.0,5.85,24.5,663.0,81.81,63.31
2016,3,3,15,30,922.0,79.0,5.7,24.0,621.0,79.87,61.98
2016,3,3,15,45,905.5,76.0,5.55,24.0,573.0,77.07,59.81
2016,3,3,16,0,889.0,73.0,5.4,24.0,525.0,74.11,57.51
2016,3,3,16,15,863.5,70.0,5.0,23.0,471.5,70.81,55.14
2016,3,3,16,30,838.0,67.0,4.6,22.0,418.0,61.51,47.57
2016,3,3,16,45,801.5,63.0,4.25,21.5,361.5,57.87,44.68
2016,3,3,17,0,765.0,59.0,3.9,21.0,305.0,54.21,41.7
2016,3,3,17,15,707.5,53.0,3.5,20.0,247.0,48.69,37.05
2016,3,3,17,30,650.0,47.0,3.1,19.0,189.0,43.17,32.22
2016,3,3,17,45,549.0,39.0,2.75,18.0,134.5,35.65,25.38
2016,3,3,18,0,448.0,31.0,2.4,17.0,80.0,25.99,16.31
2016,3,3,18,15,224.0,15.5,2.4,16.5,40.0,12.65,0.0
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.0,256.54,145.89
2016,3,4,7,30,448.0,34.0,1.2,10.0,86.0,489.89,394.16
2016,3,4,7,45,549.0,42.5,1.3,11.0,142.0,597.1,484.57
2016,3,4,8,0,650.0,51.0,1.4,12.0,198.0,698.15,563.47
2016,3,4,8,15,708.0,57.0,1.6,13.0,256.5,766.16,614.07
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,831.96,660.31
2016,3,4,8,45,801.5,67.5,2.0,15.0,372.0,871.96,686.15
2016,3,4,9,0,837.0,72.0,2.2,16.0,429.0,908.52,708.78
2016,3,4,9,15,862.0,75.5,2.3,16.5,482.5,930.13,720.79
2016,3,4,9,30,887.0,79.0,2.4,17.0,536.0,936.93,722.58
2016,3,4,9,45,902.5,82.5,2.55,17.5,583.5,941.59,723.58
2016,3,4,10,0,918.0,86.0,2.7,18.0,631.0,942.05,721.8
2016,3,4,10,15,931.0,88.0,2.6,18.5,673.0,934.27,712.41
2016,3,4,10,30,944.0,90.0,2.5,19.0,715.0,922.24,700.44
2016,3,4,10,45,950.0,93.0,2.4,19.5,748.5,901.11,682.57
2016,3,4,11,0,956.0,96.0,2.3,20.0,782.0,875.96,662.32
2016,3,4,11,15,962.0,97.0,2.25,20.5,808.5,844.91,638.72
2016,3,4,11,30,968.0,98.0,2.2,21.0,835.0,810.12,612.79
2016,3,4,11,45,967.5,101.0,2.2,21.5,851.5,769.05,580.92
2016,3,4,12,0,967.0,104.0,2.2,22.0,868.0,724.91,546.24
2016,3,4,12,15,968.5,104.5,2.2,22.0,876.5,677.01,509.27
2016,3,4,12,30,970.0,105.0,2.2,22.0,885.0,626.44,469.33
2016,3,4,12,45,968.5,105.5,2.2,22.5,884.0,571.91,424.5
2016,3,4,13,0,967.0,106.0,2.2,23.0,883.0,515.45,377.02
2016,3,4,13,15,964.0,105.5,2.2,23.0,873.0,456.0,326.78
2016,3,4,13,30,961.0,105.0,2.2,23.0,863.0,395.34,274.41
2016,3,4,13,45,955.5,104.5,2.25,23.0,844.0,333.02,220.48
2016,3,4,14,0,950.0,104.0,2.3,23.0,825.0,270.26,167.43
2016,3,4,14,15,942.5,102.5,2.35,23.0,798.0,206.4,118.37
2016,3,4,14,30,935.0,101.0,2.4,23.0,771.0,142.87,81.03
2016,3,4,14,45,923.5,99.5,2.45,23.0,735.5,92.64,72.27
2016,3,4,15,0,912.0,98.0,2.5,23.0,700.0,91.5,71.54
2016,3,4,15,15,897.5,95.5,2.5,23.0,658.0,89.58,70.12
2016,3,4,15,30,883.0,93.0,2.5,23.0,616.0,79.5,61.84
2016,3,4,15,45,862.0,90.5,2.5,23.0,567.0,77.82,60.63
2016,3,4,16,0,841.0,88.0,2.5,23.0,518.0,76.1,59.38
2016,3,4,16,15,813.5,84.0,2.2,22.0,465.0,73.15,57.32
2016,3,4,16,30,786.0,80.0,1.9,21.0,412.0,70.15,55.18
2016,3,4,16,45,745.0,75.0,1.65,20.5,355.5,66.1,51.98
2016,3,4,17,0,704.0,70.0,1.4,20.0,299.0,57.28,44.54
2016,3,4,17,15,643.0,63.0,1.45,18.5,241.5,51.71,39.96
2016,3,4,17,30,582.0,56.0,1.5,17.0,184.0,46.15,35.15
2016,3,4,17,45,480.5,45.5,1.55,16.0,131.0,37.52,27.3
2016,3,4,18,0,379.0,35.0,1.6,15.0,78.0,28.94,19.07
2016,3,4,18,15,189.5,17.5,1.65,14.5,39.0,14.21,1.06
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,167.5,20.0,1.15,11.5,40.0,216.7,135.78
2016,3,5,7,30,335.0,40.0,1.2,12.0,80.0,398.47,322.89
2016,3,5,7,45,436.5,51.5,1.3,13.0,133.0,509.21,415.71
2016,3,5,8,0,538.0,63.0,1.4,14.0,186.0,621.84,503.86
2016,3,5,8,15,426.5,92.5,1.45,15.0,206.5,552.77,450.51
2016,3,5,8,30,315.0,122.0,1.5,16.0,227.0,462.38,378.57
2016,3,5,8,45,450.5,118.5,1.6,17.0,297.0,603.81,486.7
2016,3,5,9,0,586.0,115.0,1.7,18.0,367.0,733.18,577.56
2016,3,5,9,15,694.5,106.5,1.7,18.5,441.0,819.31,634.18
2016,3,5,9,30,803.0,98.0,1.7,19.0,515.0,894.5,681.7
2016,3,5,9,45,823.0,101.5,1.7,19.5,562.0,903.76,683.74
2016,3,5,10,0,843.0,105.0,1.7,20.0,609.0,908.78,683.79
2016,3,5,10,15,858.0,107.5,1.8,20.5,650.5,903.87,678.6
2016,3,5,10,30,873.0,110.0,1.9,21.0,692.0,894.69,670.8
2016,3,5,10,45,882.5,112.5,2.0,21.5,726.0,876.57,657.16
2016,3,5,11,0,892.0,115.0,2.1,22.0,760.0,845.14,634.68
2016,3,5,11,15,899.5,116.5,2.25,22.5,786.0,817.22,615.09
2016,3,5,11,30,907.0,118.0,2.4,23.0,812.0,785.63,592.3
2016,3,5,11,45,910.0,119.5,2.55,23.5,829.0,747.36,563.24
2016,3,5,12,0,913.0,121.0,2.7,24.0,846.0,706.01,531.36
2016,3,5,12,15,915.0,121.5,2.8,24.0,854.5,660.34,496.36
2016,3,5,12,30,917.0,122.0,2.9,24.0,863.0,612.11,458.42
2016,3,5,12,45,914.0,123.5,3.05,24.5,862.0,559.74,415.59
2016,3,5,13,0,911.0,125.0,3.2,25.0,861.0,505.69,370.25
2016,3,5,13,15,908.0,124.5,3.25,25.0,851.5,448.83,322.11
2016,3,5,13,30,905.0,124.0,3.3,25.0,842.0,390.86,272.03
2016,3,5,13,45,896.0,125.0,3.4,25.0,822.5,331.34,220.64
2016,3,5,14,0,887.0,126.0,3.5,25.0,803.0,271.8,170.5
2016,3,5,14,15,878.5,124.5,3.5,24.5,776.0,204.62,119.12
2016,3,5,14,30,870.0,123.0,3.5,24.0,749.0,143.31,82.7
2016,3,5,14,45,841.5,128.0,3.55,24.0,711.0,97.78,76.28
2016,3,5,15,0,813.0,133.0,3.6,24.0,673.0,101.37,79.48
2016,3,5,15,15,796.0,129.5,3.55,23.5,631.5,100.05,78.73
2016,3,5,15,30,779.0,126.0,3.5,23.0,590.0,90.92,71.44
2016,3,5,15,45,754.0,122.5,3.5,23.0,542.0,89.43,70.41
2016,3,5,16,0,729.0,119.0,3.5,23.0,494.0,87.93,69.39
2016,3,5,16,15,697.5,113.0,3.15,22.5,442.0,84.62,66.95
2016,3,5,16,30,666.0,107.0,2.8,22.0,390.0,81.23,64.43
2016,3,5,16,45,619.0,100.0,2.5,21.5,335.0,76.8,60.96
2016,3,5,17,0,572.0,93.0,2.2,21.0,280.0,72.34,57.37
2016,3,5,17,15,507.5,82.5,2.05,20.0,225.5,64.93,51.2
2016,3,5,17,30,443.0,72.0,1.9,19.0,171.0,54.29,41.95
2016,3,5,17,45,344.5,57.0,1.8,18.0,121.0,43.0,31.83
2016,3,5,18,0,246.0,42.0,1.7,17.0,71.0,31.69,21.29
2016,3,5,18,15,123.0,21.0,1.7,16.5,35.5,15.95,2.83
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,102.0,25.0,3.2,13.5,37.5,146.59,97.2
2016,3,6,7,30,204.0,50.0,3.3,14.0,75.0,298.46,244.26
2016,3,6,7,45,278.5,69.5,3.45,14.5,123.0,389.54,324.57
2016,3,6,8,0,353.0,89.0,3.6,15.0,171.0,482.51,402.64
2016,3,6,8,15,413.5,102.5,3.9,15.5,223.5,555.08,461.16
2016,3,6,8,30,474.0,116.0,4.2,16.0,276.0,627.3,516.84
2016,3,6,8,45,507.0,129.5,4.5,16.5,327.0,672.16,550.1
2016,3,6,9,0,540.0,143.0,4.8,17.0,378.0,714.71,580.91
2016,3,6,9,15,270.0,108.5,4.95,17.5,226.0,409.41,337.6
2016,3,6,9,30,0.0,74.0,5.1,18.0,74.0,56.86,41.7
2016,3,6,9,45,0.0,86.5,5.25,18.5,86.5,66.58,49.64
2016,3,6,10,0,0.0,99.0,5.4,19.0,99.0,76.64,57.64
2016,3,6,10,15,0.0,106.0,5.5,19.0,106.0,82.32,62.12
2016,3,6,10,30,0.0,113.0,5.6,19.0,113.0,87.95,66.55
2016,3,6,10,45,2.5,150.0,5.75,19.5,151.5,120.27,92.54
2016,3,6,11,0,5.0,187.0,5.9,20.0,190.0,152.35,117.98
2016,3,6,11,15,2.5,141.0,6.0,20.5,142.5,112.07,85.24
2016,3,6,11,30,0.0,95.0,6.1,21.0,95.0,73.51,53.94
2016,3,6,11,45,0.0,91.5,6.25,21.5,91.5,70.79,51.61
2016,3,6,12,0,0.0,88.0,6.4,22.0,88.0,68.09,49.3
2016,3,6,12,15,6.5,170.5,6.45,22.0,176.0,135.98,103.5
2016,3,6,12,30,13.0,253.0,6.5,22.0,264.0,201.86,155.34
2016,3,6,12,45,13.0,253.0,6.55,22.5,264.5,199.75,153.22
2016,3,6,13,0,13.0,253.0,6.6,23.0,265.0,197.59,151.16
2016,3,6,13,15,23.0,292.0,6.55,23.0,311.5,227.05,173.87
2016,3,6,13,30,33.0,331.0,6.5,23.0,358.0,247.54,189.32
2016,3,6,13,45,18.5,254.0,6.45,23.5,269.0,192.71,146.68
2016,3,6,14,0,4.0,177.0,6.4,24.0,180.0,133.84,100.9
2016,3,6,14,15,97.5,266.5,6.3,24.0,337.0,189.36,140.69
2016,3,6,14,30,191.0,356.0,6.2,24.0,494.0,228.93,169.99
2016,3,6,14,45,96.0,259.5,6.1,24.0,329.0,163.47,130.61
2016,3,6,15,0,1.0,163.0,6.0,24.0,164.0,120.85,95.71
2016,3,6,15,15,50.0,219.0,5.8,23.5,249.0,149.07,119.59
2016,3,6,15,30,99.0,275.0,5.6,23.0,334.0,178.2,144.28
2016,3,6,15,45,380.0,200.0,5.45,23.0,400.5,126.54,101.59
2016,3,6,16,0,661.0,125.0,5.3,23.0,467.0,90.25,71.36
2016,3,6,16,15,640.5,120.0,5.1,22.5,424.0,88.11,69.95
2016,3,6,16,30,620.0,115.0,4.9,22.0,381.0,85.92,68.46
2016,3,6,16,45,576.5,107.0,4.75,22.0,328.0,81.11,64.56
2016,3,6,17,0,533.0,99.0,4.6,22.0,275.0,76.22,60.51
2016,3,6,17,15,469.0,87.5,4.45,21.5,221.5,65.01,50.96
2016,3,6,17,30,405.0,76.0,4.3,21.0,168.0,56.64,43.63
2016,3,6,17,45,307.5,60.5,4.2,20.5,119.0,45.16,33.34
2016,3,6,18,0,210.0,45.0,4.1,20.0,70.0,33.63,22.66
2016,3,6,18,15,105.0,22.5,4.25,19.5,35.0,17.0,4.14
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,4.3,16.0,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.4,16.0,1.0,0.79,0.0
2016,3,7,7,15,0.0,9.0,4.55,16.5,9.0,6.82,0.0
2016,3,7,7,30,0.0,17.0,4.7,17.0,17.0,12.92,5.01
2016,3,7,7,45,0.0,28.0,4.9,17.5,28.0,21.33,12.29
2016,3,7,8,0,0.0,39.0,5.1,18.0,39.0,29.78,19.55
2016,3,7,8,15,0.0,51.0,5.45,18.5,51.0,39.02,27.35
2016,3,7,8,30,0.0,63.0,5.8,19.0,63.0,48.29,35.04
2016,3,7,8,45,0.0,83.0,6.2,19.5,83.0,64.97,48.79
2016,3,7,9,0,0.0,103.0,6.6,20.0,103.0,82.34,62.91
2016,3,7,9,15,0.0,127.5,6.7,20.0,127.5,103.8,80.33
2016,3,7,9,30,0.0,152.0,6.8,20.0,152.0,125.03,97.4
2016,3,7,9,45,3.5,172.5,6.95,20.5,175.0,145.43,113.59
2016,3,7,10,0,7.0,193.0,7.1,21.0,198.0,165.44,129.27
2016,3,7,10,15,3.5,166.0,7.0,21.0,168.5,136.3,105.35
2016,3,7,10,30,0.0,139.0,6.9,21.0,139.0,109.43,83.35
2016,3,7,10,45,0.0,106.5,6.8,21.0,106.5,82.61,61.56
2016,3,7,11,0,0.0,74.0,6.7,21.0,74.0,57.09,40.82
2016,3,7,11,15,6.0,159.5,6.6,21.0,164.5,129.72,99.38
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,202.84,157.34
2016,3,7,11,45,42.0,313.5,6.4,21.5,347.5,287.65,223.63
2016,3,7,12,0,72.0,382.0,6.3,22.0,440.0,356.79,276.25
2016,3,7,12,15,77.5,389.5,6.25,22.0,452.5,355.79,274.87
2016,3,7,12,30,83.0,397.0,6.2,22.0,465.0,353.65,272.68
2016,3,7,12,45,43.0,277.5,6.2,22.0,313.0,234.45,180.37
2016,3,7,13,0,3.0,158.0,6.2,22.0,161.0,122.59,92.59
2016,3,7,13,15,11.0,224.0,6.2,22.0,233.0,173.66,132.9
2016,3,7,13,30,19.0,290.0,6.2,22.0,305.0,220.83,169.58
2016,3,7,13,45,9.5,197.0,6.2,22.0,204.5,150.57,114.62
2016,3,7,14,0,0.0,104.0,6.2,22.0,104.0,80.1,59.0
2016,3,7,14,15,0.0,68.0,6.3,22.0,68.0,52.47,36.86
2016,3,7,14,30,0.0,32.0,6.4,22.0,32.0,24.61,14.36
2016,3,7,14,45,0.0,30.5,6.5,22.0,30.5,23.43,14.28
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,22.26,13.32
2016,3,7,15,15,0.0,95.5,6.5,21.5,95.5,73.55,57.07
2016,3,7,15,30,0.0,162.0,6.4,21.0,162.0,119.33,96.13
2016,3,7,15,45,44.0,196.0,6.3,21.0,219.0,134.75,109.42
2016,3,7,16,0,88.0,230.0,6.2,21.0,276.0,152.48,124.73
2016,3,7,16,15,173.0,204.0,5.95,20.5,283.0,134.91,110.44
2016,3,7,16,30,258.0,178.0,5.7,20.0,290.0,118.34,96.87
2016,3,7,16,45,211.5,164.5,5.5,20.0,248.0,112.03,91.75
2016,3,7,17,0,165.0,151.0,5.3,20.0,206.0,102.19,83.48
2016,3,7,17,15,133.5,126.0,5.2,19.5,165.0,86.3,69.9
2016,3,7,17,30,102.0,101.0,5.1,19.0,124.0,70.05,55.69
2016,3,7,17,45,74.5,74.0,5.0,19.0,88.0,52.36,39.81
2016,3,7,18,0,47.0,47.0,4.9,19.0,52.0,34.22,23.32
2016,3,7,18,15,23.5,23.5,4.9,19.0,26.0,17.77,5.36
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.38,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.76,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.51,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.27,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,2.65,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.04,0.0
2016,3,8,8,45,97.0,97.5,5.05,20.5,140.5,198.25,162.65
2016,3,8,9,0,194.0,191.0,5.2,21.0,277.0,402.44,327.03
2016,3,8,9,15,333.0,190.0,5.3,21.5,359.0,545.49,439.33
2016,3,8,9,30,472.0,189.0,5.4,22.0,441.0,688.77,547.36
2016,3,8,9,45,346.0,237.0,5.5,22.5,430.5,590.82,467.59
2016,3,8,10,0,220.0,285.0,5.6,23.0,420.0,494.24,389.15
2016,3,8,10,15,145.5,298.0,5.45,23.5,390.0,428.71,335.3
2016,3,8,10,30,71.0,311.0,5.3,24.0,360.0,346.44,268.79
2016,3,8,10,45,163.5,333.5,5.2,24.5,452.5,455.89,352.89
2016,3,8,11,0,256.0,356.0,5.1,25.0,545.0,555.56,426.37
2016,3,8,11,15,264.5,363.0,4.9,25.0,564.0,549.2,419.88
2016,3,8,11,30,273.0,370.0,4.7,25.0,583.0,540.9,412.34
2016,3,8,11,45,571.5,251.5,4.55,25.0,709.0,637.26,485.87
2016,3,8,12,0,870.0,133.0,4.4,25.0,835.0,691.9,525.73
2016,3,8,12,15,872.5,133.5,4.15,25.0,843.5,648.0,489.91
2016,3,8,12,30,875.0,134.0,3.9,25.0,852.0,601.61,452.05
2016,3,8,12,45,871.5,136.0,3.7,25.0,851.0,550.98,410.31
2016,3,8,13,0,868.0,138.0,3.5,25.0,850.0,499.93,367.25
2016,3,8,13,15,865.5,137.5,3.3,25.0,840.5,443.7,319.38
2016,3,8,13,30,863.0,137.0,3.1,25.0,831.0,386.42,269.84
2016,3,8,13,45,857.0,136.0,2.95,25.0,812.5,327.07,218.61
2016,3,8,14,0,851.0,135.0,2.8,25.0,794.0,267.6,168.48
2016,3,8,14,15,843.0,133.5,2.7,25.0,767.5,207.66,122.22
2016,3,8,14,30,835.0,132.0,2.6,25.0,741.0,148.35,86.27
2016,3,8,14,45,805.0,138.0,2.55,25.5,703.5,102.36,79.46
2016,3,8,15,0,775.0,144.0,2.5,26.0,666.0,98.19,76.09
2016,3,8,15,15,758.0,140.5,2.45,25.5,625.0,97.25,75.66
2016,3,8,15,30,741.0,137.0,2.4,25.0,584.0,96.29,75.23
2016,3,8,15,45,716.5,132.5,2.4,25.0,537.0,94.5,73.97
2016,3,8,16,0,692.0,128.0,2.4,25.0,490.0,92.68,72.69
2016,3,8,16,15,660.0,122.0,2.2,24.5,439.0,89.65,70.55
2016,3,8,16,30,628.0,116.0,2.0,24.0,388.0,86.56,68.33
2016,3,8,16,45,584.5,107.5,1.85,24.0,334.5,81.41,64.19
2016,3,8,17,0,541.0,99.0,1.7,24.0,281.0,76.15,59.87
2016,3,8,17,15,477.0,88.5,1.6,23.0,227.5,65.76,51.26
2016,3,8,17,30,413.0,78.0,1.5,22.0,174.0,58.07,44.71
2016,3,8,17,45,321.5,62.5,1.45,21.0,124.5,46.65,34.63
2016,3,8,18,0,230.0,47.0,1.4,20.0,75.0,35.16,24.11
2016,3,8,18,15,115.0,23.5,1.55,19.5,37.5,17.76,5.98
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,4.2,18.0,3.0,2.27,0.0
2016,3,9,7,30,0.0,6.0,4.2,18.0,6.0,4.54,0.0
2016,3,9,7,45,0.0,10.0,4.25,18.5,10.0,7.58,0.71
2016,3,9,8,0,0.0,14.0,4.3,19.0,14.0,10.63,3.33
2016,3,9,8,15,0.0,18.0,4.3,19.0,18.0,13.69,5.93
2016,3,9,8,30,0.0,22.0,4.3,19.0,22.0,16.75,8.5
2016,3,9,8,45,0.0,22.5,4.35,19.0,22.5,17.15,8.8
2016,3,9,9,0,0.0,23.0,4.4,19.0,23.0,17.55,9.09
2016,3,9,9,15,0.0,27.0,4.35,19.5,27.0,20.63,11.58
2016,3,9,9,30,0.0,31.0,4.3,20.0,31.0,23.72,14.06
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,24.89,14.93
2016,3,9,10,0,0.0,34.0,4.2,21.0,34.0,26.07,15.8
2016,3,9,10,15,0.0,37.0,4.0,21.0,37.0,28.4,17.66
2016,3,9,10,30,0.0,40.0,3.8,21.0,40.0,30.74,19.52
2016,3,9,10,45,0.0,56.0,3.65,21.5,56.0,43.12,29.49
2016,3,9,11,0,0.0,72.0,3.5,22.0,72.0,55.55,39.4
2016,3,9,11,15,0.0,81.5,3.55,21.5,81.5,62.97,45.39
2016,3,9,11,30,0.0,91.0,3.6,21.0,91.0,70.4,51.4
2016,3,9,11,45,0.0,112.5,3.65,21.0,112.5,87.26,64.86
2016,3,9,12,0,0.0,134.0,3.7,21.0,134.0,103.97,78.14
2016,3,9,12,15,5.0,179.5,3.85,21.0,183.5,142.08,108.41
2016,3,9,12,30,10.0,225.0,4.0,21.0,233.0,178.88,137.29
2016,3,9,12,45,10.5,228.5,4.15,21.0,237.0,180.2,138.21
2016,3,9,13,0,11.0,232.0,4.3,21.0,241.0,181.33,139.06
2016,3,9,13,15,5.5,177.0,4.3,21.0,181.5,137.12,104.28
2016,3,9,13,30,0.0,122.0,4.3,21.0,122.0,93.76,69.98
2016,3,9,13,45,2.5,152.5,4.3,21.0,155.0,116.7,88.3
2016,3,9,14,0,5.0,183.0,4.3,21.0,188.0,138.37,105.47
2016,3,9,14,15,2.5,167.0,4.2,21.0,169.5,125.73,95.62
2016,3,9,14,30,0.0,151.0,4.1,21.0,151.0,113.57,86.18
2016,3,9,14,45,0.0,144.0,4.1,21.0,144.0,108.21,85.92
2016,3,9,15,0,0.0,137.0,4.1,21.0,137.0,103.18,81.89
2016,3,9,15,15,0.0,79.0,3.95,21.0,79.0,60.85,46.32
2016,3,9,15,30,0.0,21.0,3.8,21.0,21.0,16.08,8.18
2016,3,9,15,45,0.0,33.5,3.65,21.0,33.5,25.65,16.48
2016,3,9,16,0,0.0,46.0,3.5,21.0,46.0,35.24,24.81
2016,3,9,16,15,0.0,26.5,3.3,20.5,26.5,20.24,11.96
2016,3,9,16,30,0.0,7.0,3.1,20.0,7.0,5.33,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.5,6.0,4.56,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,3.8,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.03,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.13,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.27,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,3.79,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,5.31,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.5,9.0,6.83,0.22
2016,3,10,8,30,0.0,11.0,4.1,15.0,11.0,8.36,1.52
2016,3,10,8,45,0.0,45.0,4.2,15.5,45.0,34.41,23.68
2016,3,10,9,0,0.0,79.0,4.3,16.0,79.0,60.69,45.68
2016,3,10,9,15,0.0,53.5,4.45,16.0,53.5,41.0,28.96
2016,3,10,9,30,0.0,28.0,4.6,16.0,28.0,21.42,12.4
2016,3,10,9,45,0.0,61.0,4.75,16.5,61.0,46.85,33.57
2016,3,10,10,0,0.0,94.0,4.9,17.0,94.0,72.51,54.62
2016,3,10,10,15,2.0,137.0,5.1,17.0,138.0,109.9,85.24
2016,3,10,10,30,4.0,180.0,5.3,17.0,182.0,147.55,115.72
2016,3,10,10,45,2.0,99.5,5.5,17.0,100.5,78.7,59.34
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,14.6,6.44
2016,3,10,11,15,0.0,57.5,5.8,17.0,57.5,44.35,30.96
2016,3,10,11,30,0.0,96.0,5.9,17.0,96.0,74.33,55.47
2016,3,10,11,45,0.0,98.0,6.05,17.5,98.0,75.91,56.58
2016,3,10,12,0,0.0,100.0,6.2,18.0,100.0,77.47,57.68
2016,3,10,12,15,0.0,89.5,6.15,18.0,89.5,69.31,51.02
2016,3,10,12,30,0.0,79.0,6.1,18.0,79.0,61.15,44.38
2016,3,10,12,45,0.5,111.5,6.05,18.0,112.0,86.44,64.91
2016,3,10,13,0,1.0,144.0,6.0,18.0,145.0,111.18,84.9
2016,3,10,13,15,2.0,151.0,5.95,18.0,153.0,116.45,89.14
2016,3,10,13,30,3.0,158.0,5.9,18.0,161.0,121.47,93.19
2016,3,10,13,45,4.5,175.5,5.85,18.0,180.0,133.92,103.2
2016,3,10,14,0,6.0,193.0,5.8,18.0,199.0,145.63,112.61
2016,3,10,14,15,10.0,221.0,5.7,17.5,229.5,163.85,127.42
2016,3,10,14,30,14.0,249.0,5.6,17.0,260.0,179.86,140.68
2016,3,10,14,45,7.0,181.5,5.6,17.0,187.0,133.81,109.03
2016,3,10,15,0,0.0,114.0,5.6,17.0,114.0,87.0,69.4
2016,3,10,15,15,3.0,152.5,5.5,17.0,154.5,113.64,92.4
2016,3,10,15,30,6.0,191.0,5.4,17.0,195.0,138.35,113.72
2016,3,10,15,45,3.0,153.5,5.3,17.0,155.5,113.36,92.64
2016,3,10,16,0,0.0,116.0,5.2,17.0,116.0,87.49,70.64
2016,3,10,16,15,0.0,79.5,4.95,16.5,79.5,61.09,48.04
2016,3,10,16,30,0.0,43.0,4.7,16.0,43.0,32.88,23.48
2016,3,10,16,45,0.0,37.0,4.45,16.0,37.0,28.25,19.47
2016,3,10,17,0,0.0,31.0,4.2,16.0,31.0,23.64,15.43
2016,3,10,17,15,0.0,25.0,4.05,15.5,25.0,19.03,11.38
2016,3,10,17,30,0.0,19.0,3.9,15.0,19.0,14.44,7.26
2016,3,10,17,45,0.0,13.5,3.75,15.0,13.5,10.24,3.43
2016,3,10,18,0,0.0,8.0,3.6,15.0,8.0,6.06,0.0
2016,3,10,18,15,0.0,4.0,3.6,15.0,4.0,3.02,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,13.5,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,3.78,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,12.55,4.31
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,21.35,12.35
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,32.89,22.44
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,45.21,33.06
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,59.18,44.98
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,72.91,56.51
2016,3,11,8,45,0.0,79.5,1.95,15.5,79.5,61.4,46.5
2016,3,11,9,0,0.0,69.0,2.0,16.0,69.0,52.95,39.15
2016,3,11,9,15,0.0,39.5,2.15,16.5,39.5,30.23,19.86
2016,3,11,9,30,0.0,10.0,2.3,17.0,10.0,7.64,0.77
2016,3,11,9,45,10.0,121.5,2.5,17.5,128.0,105.2,82.03
2016,3,11,10,0,20.0,233.0,2.7,18.0,246.0,214.3,169.63
2016,3,11,10,15,10.0,131.5,2.85,18.0,138.0,112.44,87.01
2016,3,11,10,30,0.0,30.0,3.0,18.0,30.0,23.04,13.41
2016,3,11,10,45,0.0,66.0,3.2,18.5,66.0,50.88,36.23
2016,3,11,11,0,0.0,102.0,3.4,19.0,102.0,79.03,58.96
2016,3,11,11,15,0.0,74.5,3.4,19.0,74.5,57.54,41.42
2016,3,11,11,30,0.0,47.0,3.4,19.0,47.0,36.25,24.04
2016,3,11,11,45,1.0,100.5,3.4,19.5,101.5,78.58,58.28
2016,3,11,12,0,2.0,154.0,3.4,20.0,156.0,120.93,91.99
2016,3,11,12,15,55.5,285.5,3.3,20.0,331.5,260.23,201.82
2016,3,11,12,30,109.0,417.0,3.2,20.0,507.0,383.28,294.78
2016,3,11,12,45,137.5,421.0,3.1,20.0,535.0,388.52,297.38
2016,3,11,13,0,166.0,425.0,3.0,20.0,563.0,386.17,294.26
2016,3,11,13,15,83.0,266.5,2.9,20.0,335.5,229.69,175.31
2016,3,11,13,30,0.0,108.0,2.8,20.0,108.0,83.26,61.68
2016,3,11,13,45,13.0,208.0,2.7,20.5,218.5,159.46,121.83
2016,3,11,14,0,26.0,308.0,2.6,21.0,329.0,227.12,173.61
2016,3,11,14,15,13.0,196.5,2.6,20.5,207.0,147.79,112.5
2016,3,11,14,30,0.0,85.0,2.6,20.0,85.0,65.65,47.84
2016,3,11,14,45,0.0,119.5,2.6,20.0,120.0,91.03,71.78
2016,3,11,15,0,0.0,154.0,2.6,20.0,155.0,114.9,91.97
2016,3,11,15,15,3.5,173.5,2.55,20.0,176.5,127.68,102.86
2016,3,11,15,30,7.0,193.0,2.5,20.0,198.0,139.7,113.18
2016,3,11,15,45,3.5,139.0,2.45,20.0,141.5,103.74,83.21
2016,3,11,16,0,0.0,85.0,2.4,20.0,85.0,65.39,50.82
2016,3,11,16,15,0.0,73.5,2.15,19.5,73.5,56.45,43.43
2016,3,11,16,30,0.0,62.0,1.9,19.0,62.0,47.53,35.95
2016,3,11,16,45,0.0,53.5,1.65,18.5,53.5,40.95,30.41
2016,3,11,17,0,0.0,45.0,1.4,18.0,45.0,34.39,24.8
2016,3,11,17,15,0.0,36.5,1.2,17.5,36.5,27.85,19.11
2016,3,11,17,30,0.0,28.0,1.0,17.0,28.0,21.32,13.32
2016,3,11,17,45,0.0,20.0,0.85,16.5,20.0,15.2,7.8
2016,3,11,18,0,0.0,12.0,0.7,16.0,12.0,9.1,2.25
2016,3,11,18,15,0.0,6.5,0.7,16.0,6.5,4.92,0.0
2016,3,11,18,30,0.0,1.0,0.7,16.0,1.0,0.79,0.0
2016,3,11,18,45,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,34.5,8.5,1.15,11.5,10.0,6.69,0.0
2016,3,12,7,0,69.0,17.0,1.3,12.0,20.0,96.87,0.0
2016,3,12,7,15,195.0,35.5,1.35,12.5,61.5,271.37,214.44
2016,3,12,7,30,321.0,54.0,1.4,13.0,103.0,408.26,335.45
2016,3,12,7,45,422.5,64.0,1.45,14.0,157.0,519.39,425.62
2016,3,12,8,0,524.0,74.0,1.5,15.0,211.0,632.37,511.74
2016,3,12,8,15,276.0,106.5,1.65,15.5,180.0,410.92,338.98
2016,3,12,8,30,28.0,139.0,1.8,16.0,149.0,171.37,138.56
2016,3,12,8,45,388.5,115.5,2.0,16.5,293.5,546.68,447.31
2016,3,12,9,0,749.0,92.0,2.2,17.0,438.0,871.43,681.8
2016,3,12,9,15,535.5,162.0,2.25,17.5,423.5,732.26,576.35
2016,3,12,9,30,322.0,232.0,2.3,18.0,409.0,576.26,455.36
2016,3,12,9,45,167.5,224.5,2.4,18.5,317.0,388.87,309.59
2016,3,12,10,0,13.0,217.0,2.5,19.0,225.0,192.49,150.61
2016,3,12,10,15,446.5,161.5,2.4,19.0,472.5,597.71,473.33
2016,3,12,10,30,880.0,106.0,2.3,19.0,720.0,897.72,683.68
2016,3,12,10,45,893.5,106.0,2.25,19.5,754.0,880.6,666.0
2016,3,12,11,0,907.0,106.0,2.2,20.0,788.0,859.41,648.96
2016,3,12,11,15,913.5,107.5,2.15,20.0,814.0,830.09,627.8
2016,3,12,11,30,920.0,109.0,2.1,20.0,840.0,797.12,604.29
2016,3,12,11,45,923.5,110.0,2.05,20.5,857.0,758.06,573.72
2016,3,12,12,0,927.0,111.0,2.0,21.0,874.0,715.89,540.33
2016,3,12,12,15,929.0,111.5,2.0,21.0,881.5,669.43,504.61
2016,3,12,12,30,931.0,112.0,2.0,21.0,889.0,620.39,466.04
2016,3,12,12,45,928.0,113.0,2.05,21.5,887.5,566.8,422.42
2016,3,12,13,0,925.0,114.0,2.1,22.0,886.0,511.55,376.32
2016,3,12,13,15,666.5,237.0,2.1,22.0,790.0,435.75,317.97
2016,3,12,13,30,408.0,360.0,2.1,22.0,694.0,383.09,279.8
2016,3,12,13,45,659.5,235.5,2.15,22.0,761.5,335.73,233.47
2016,3,12,14,0,911.0,111.0,2.2,22.0,829.0,274.06,172.73
2016,3,12,14,15,904.0,109.5,2.15,22.0,802.0,212.28,124.23
2016,3,12,14,30,897.0,108.0,2.1,22.0,775.0,150.84,86.13
2016,3,12,14,45,573.5,216.5,2.1,22.0,636.0,130.95,104.14
2016,3,12,15,0,250.0,325.0,2.1,22.0,497.0,198.82,160.01
2016,3,12,15,15,271.5,300.0,2.1,21.5,476.5,178.47,143.89
2016,3,12,15,30,293.0,275.0,2.1,21.0,456.0,167.99,135.96
2016,3,12,15,45,163.5,244.5,2.1,21.0,344.0,157.3,127.53
2016,3,12,16,0,34.0,214.0,2.1,21.0,232.0,143.6,116.54
2016,3,12,16,15,398.5,149.0,1.95,20.5,328.0,99.7,80.11
2016,3,12,16,30,763.0,84.0,1.8,20.0,424.0,72.42,57.24
2016,3,12,16,45,732.0,78.0,1.7,20.0,369.5,67.95,53.61
2016,3,12,17,0,701.0,72.0,1.6,20.0,315.0,58.51,45.57
2016,3,12,17,15,645.0,65.0,1.5,19.0,258.0,53.05,41.07
2016,3,12,17,30,589.0,58.0,1.4,18.0,201.0,47.58,36.35
2016,3,12,17,45,503.0,48.5,1.3,17.5,147.5,39.88,29.37
2016,3,12,18,0,417.0,39.0,1.2,17.0,94.0,32.2,22.13
2016,3,12,18,15,257.5,24.5,1.3,16.5,53.0,20.07,9.5
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,7.87,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,63.22,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,172.68,1.3
2016,3,13,7,15,285.5,32.5,3.75,13.5,69.5,348.05,278.46
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,503.84,414.91
2016,3,13,7,45,539.0,54.5,3.7,15.0,173.5,616.92,507.21
2016,3,13,8,0,644.0,62.0,3.7,16.0,232.0,731.07,594.6
2016,3,13,8,15,698.0,68.0,3.8,17.0,291.5,794.84,639.9
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,850.09,676.81
2016,3,13,8,45,798.0,76.0,4.0,19.0,411.0,897.35,706.43
2016,3,13,9,0,844.0,78.0,4.1,20.0,471.0,941.02,732.56
2016,3,13,9,15,867.5,81.0,4.25,20.5,525.0,960.4,742.81
2016,3,13,9,30,891.0,84.0,4.4,21.0,579.0,964.36,742.44
2016,3,13,9,45,910.0,86.0,4.6,22.0,627.5,970.06,742.83
2016,3,13,10,0,929.0,88.0,4.8,23.0,676.0,971.51,740.47
2016,3,13,10,15,940.5,90.0,4.95,23.0,717.5,961.73,733.05
2016,3,13,10,30,952.0,92.0,5.1,23.0,759.0,947.68,722.87
2016,3,13,10,45,959.5,93.5,5.25,23.5,792.5,925.4,705.66
2016,3,13,11,0,967.0,95.0,5.4,24.0,826.0,899.08,685.75
2016,3,13,11,15,972.0,96.0,5.5,24.0,851.5,866.31,662.44
2016,3,13,11,30,977.0,97.0,5.6,24.0,877.0,829.85,636.49
2016,3,13,11,45,979.5,98.0,5.75,24.5,894.0,788.06,604.34
2016,3,13,12,0,982.0,99.0,5.9,25.0,911.0,743.06,568.36
2016,3,13,12,15,982.5,99.5,5.95,25.0,918.0,693.4,528.97
2016,3,13,12,30,983.0,100.0,6.0,25.0,925.0,641.15,486.66
2016,3,13,12,45,981.0,100.5,6.05,25.5,923.0,585.26,439.6
2016,3,13,13,0,979.0,101.0,6.1,26.0,921.0,527.52,390.02
2016,3,13,13,15,975.5,100.5,6.05,26.0,910.0,466.86,337.68
2016,3,13,13,30,972.0,100.0,6.0,26.0,899.0,405.06,283.42
2016,3,13,13,45,964.5,100.5,6.0,26.0,878.5,341.92,227.92
2016,3,13,14,0,957.0,101.0,6.0,26.0,858.0,278.57,173.51
2016,3,13,14,15,949.5,99.5,5.85,26.0,830.0,214.05,122.65
2016,3,13,14,30,942.0,98.0,5.7,26.0,802.0,149.91,82.76
2016,3,13,14,45,929.5,97.5,5.55,26.0,765.5,91.57,70.49
2016,3,13,15,0,917.0,97.0,5.4,26.0,729.0,91.03,70.23
2016,3,13,15,15,903.5,94.5,5.05,25.5,686.0,89.22,69.03
2016,3,13,15,30,890.0,92.0,4.7,25.0,643.0,87.28,67.73
2016,3,13,15,45,869.5,90.0,4.4,25.0,594.0,77.34,59.62
2016,3,13,16,0,849.0,88.0,4.1,25.0,545.0,75.99,58.69
2016,3,13,16,15,823.0,84.0,3.6,24.5,491.0,73.09,56.58
2016,3,13,16,30,797.0,80.0,3.1,24.0,437.0,70.12,54.38
2016,3,13,16,45,758.5,75.5,2.7,23.5,380.0,66.49,51.59
2016,3,13,17,0,720.0,71.0,2.3,23.0,323.0,62.83,48.71
