Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,5.8,8.0,31.0,202.35,0.0
2016,3,24,7,0,354.0,29.0,6.0,8.0,62.0,405.28,328.15
2016,3,24,7,15,467.5,39.0,6.15,8.5,115.5,526.76,445.84
2016,3,24,7,30,581.0,49.0,6.3,9.0,169.0,653.4,555.49
2016,3,24,7,45,649.0,55.5,6.5,9.5,228.0,727.01,617.15
2016,3,24,8,0,717.0,62.0,6.7,10.0,287.0,809.11,682.18
2016,3,24,8,15,759.5,67.0,6.7,10.5,347.0,862.88,721.47
2016,3,24,8,30,802.0,72.0,6.7,11.0,407.0,913.98,757.22
2016,3,24,8,45,836.0,74.5,6.75,11.5,465.5,950.23,780.87
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,971.06,792.51
2016,3,24,9,15,890.5,79.5,6.75,12.5,577.5,986.53,799.6
2016,3,24,9,30,911.0,82.0,6.7,13.0,631.0,998.02,803.79
2016,3,24,9,45,928.0,83.5,6.65,13.5,679.5,1000.71,801.65
2016,3,24,10,0,945.0,85.0,6.6,14.0,728.0,999.12,796.62
2016,3,24,10,15,956.0,87.0,6.55,14.5,769.5,988.09,784.96
2016,3,24,10,30,967.0,89.0,6.5,15.0,811.0,972.75,770.49
2016,3,24,10,45,974.5,90.5,6.5,15.5,844.5,949.5,750.79
2016,3,24,11,0,982.0,92.0,6.5,16.0,878.0,922.15,728.38
2016,3,24,11,15,987.5,93.0,6.4,16.0,903.0,888.67,702.57
2016,3,24,11,30,993.0,94.0,6.3,16.0,928.0,851.43,674.13
2016,3,24,11,45,994.5,95.5,6.25,16.5,944.5,808.12,639.64
2016,3,24,12,0,996.0,97.0,6.2,17.0,961.0,761.65,600.72
2016,3,24,12,15,997.5,97.5,6.1,17.0,968.5,711.41,559.3
2016,3,24,12,30,999.0,98.0,6.0,17.0,976.0,658.5,514.93
2016,3,24,12,45,999.0,97.5,5.95,17.5,974.0,601.63,465.68
2016,3,24,13,0,999.0,97.0,5.9,18.0,972.0,542.78,413.75
2016,3,24,13,15,997.0,97.0,5.8,18.0,961.0,481.72,359.58
2016,3,24,13,30,995.0,97.0,5.7,18.0,950.0,419.37,303.23
2016,3,24,13,45,991.5,95.5,5.65,18.5,930.0,354.56,244.04
2016,3,24,14,0,988.0,94.0,5.6,19.0,910.0,289.18,185.57
2016,3,24,14,15,982.0,93.0,5.5,19.0,881.5,223.38,131.43
2016,3,24,14,30,976.0,92.0,5.4,19.0,853.0,157.79,87.63
2016,3,24,14,45,963.5,92.5,5.3,19.0,815.5,93.24,73.76
2016,3,24,15,0,951.0,93.0,5.2,19.0,778.0,89.69,70.95
2016,3,24,15,15,939.0,90.5,5.05,19.0,734.5,87.93,69.62
2016,3,24,15,30,927.0,88.0,4.9,19.0,691.0,86.02,68.18
2016,3,24,15,45,911.5,85.0,4.75,19.0,641.0,83.54,66.27
2016,3,24,16,0,896.0,82.0,4.6,19.0,591.0,80.88,64.22
2016,3,24,16,15,873.0,79.0,4.3,18.5,536.0,77.87,61.98
2016,3,24,16,30,850.0,76.0,4.0,18.0,481.0,68.13,53.9
2016,3,24,16,45,817.0,72.0,3.7,17.5,422.0,64.78,51.29
2016,3,24,17,0,784.0,68.0,3.4,17.0,363.0,61.37,48.59
2016,3,24,17,15,735.0,62.5,2.9,16.0,303.0,56.53,44.64
2016,3,24,17,30,686.0,57.0,2.4,15.0,243.0,51.68,40.52
2016,3,24,17,45,604.5,49.5,1.95,14.0,185.0,41.36,31.32
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,35.07,25.43
2016,3,24,18,15,376.0,30.0,1.45,12.5,78.5,24.85,15.59
2016,3,24,18,30,229.0,18.0,1.4,12.0,30.0,14.79,0.0
2016,3,24,18,45,114.5,9.0,1.4,11.5,15.0,7.08,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,175.5,16.0,0.5,7.5,33.0,205.98,0.0
2016,3,25,7,0,351.0,32.0,0.5,8.0,66.0,406.72,322.55
2016,3,25,7,15,461.0,42.5,0.65,8.5,119.5,526.57,428.69
2016,3,25,7,30,571.0,53.0,0.8,9.0,173.0,650.88,528.05
2016,3,25,7,45,632.5,60.5,0.95,10.0,231.5,727.42,585.44
2016,3,25,8,0,694.0,68.0,1.1,11.0,290.0,803.44,639.33
2016,3,25,8,15,735.5,73.5,1.5,12.0,348.5,849.1,672.4
2016,3,25,8,30,777.0,79.0,1.9,13.0,407.0,899.75,707.74
2016,3,25,8,45,802.5,84.0,2.3,14.0,462.5,930.76,728.07
2016,3,25,9,0,828.0,89.0,2.7,15.0,518.0,958.12,745.39
2016,3,25,9,15,848.5,92.5,2.7,15.5,570.5,974.79,752.76
2016,3,25,9,30,869.0,96.0,2.7,16.0,623.0,987.35,757.48
2016,3,25,9,45,881.0,100.0,2.7,16.5,669.0,975.85,745.96
2016,3,25,10,0,893.0,104.0,2.7,17.0,715.0,972.47,740.48
2016,3,25,10,15,904.0,106.5,2.65,17.5,755.0,962.33,730.12
2016,3,25,10,30,915.0,109.0,2.6,18.0,795.0,948.04,717.27
2016,3,25,10,45,920.0,112.5,2.55,18.5,827.0,925.3,698.98
2016,3,25,11,0,925.0,116.0,2.5,19.0,859.0,898.67,678.35
2016,3,25,11,15,930.0,117.0,2.45,19.0,883.5,865.94,655.03
2016,3,25,11,30,935.0,118.0,2.4,19.0,908.0,829.69,629.38
2016,3,25,11,45,934.0,121.0,2.4,19.5,922.5,787.38,597.38
2016,3,25,12,0,933.0,124.0,2.4,20.0,937.0,742.23,562.24
2016,3,25,12,15,934.0,124.5,2.45,20.5,943.5,693.79,524.42
2016,3,25,12,30,935.0,125.0,2.5,21.0,950.0,642.94,483.91
2016,3,25,12,45,930.0,127.5,2.6,21.5,946.0,588.18,439.64
2016,3,25,13,0,925.0,130.0,2.7,22.0,942.0,532.0,393.02
2016,3,25,13,15,921.5,129.0,2.8,22.0,930.5,473.03,343.67
2016,3,25,13,30,918.0,128.0,2.9,22.0,919.0,413.16,292.26
2016,3,25,13,45,909.5,128.5,3.0,22.0,897.5,352.07,239.26
2016,3,25,14,0,901.0,129.0,3.1,22.0,876.0,291.06,186.99
2016,3,25,14,15,893.0,127.5,3.15,22.0,847.5,229.35,137.59
2016,3,25,14,30,885.0,126.0,3.2,22.0,819.0,168.19,97.47
2016,3,25,14,45,875.0,123.0,3.3,22.0,782.5,97.43,76.25
2016,3,25,15,0,865.0,120.0,3.4,22.0,746.0,92.52,72.39
2016,3,25,15,15,850.5,117.0,3.45,21.5,703.0,91.51,71.87
2016,3,25,15,30,836.0,114.0,3.5,21.0,660.0,90.42,71.3
2016,3,25,15,45,816.5,110.5,3.55,21.0,611.0,88.8,70.14
2016,3,25,16,0,797.0,107.0,3.6,21.0,562.0,87.09,68.93
2016,3,25,16,15,770.5,102.5,3.45,20.5,508.5,84.45,67.07
2016,3,25,16,30,744.0,98.0,3.3,20.0,455.0,75.4,59.69
2016,3,25,16,45,708.0,92.0,3.2,20.0,398.0,71.55,56.6
2016,3,25,17,0,672.0,86.0,3.1,20.0,341.0,67.61,53.39
2016,3,25,17,15,618.5,78.5,2.8,18.5,283.5,62.25,49.17
2016,3,25,17,30,565.0,71.0,2.5,17.0,226.0,56.83,44.71
2016,3,25,17,45,484.0,60.5,2.25,16.0,171.0,48.77,37.59
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,40.66,30.12
2016,3,25,18,15,271.5,34.5,2.0,14.5,71.5,28.06,18.22
2016,3,25,18,30,140.0,19.0,2.0,14.0,27.0,14.51,0.0
2016,3,25,18,45,70.0,9.5,2.0,13.5,13.5,7.47,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.0,2.15,10.5,29.5,117.18,18.63
2016,3,26,7,0,160.0,42.0,2.4,11.0,59.0,233.46,188.89
2016,3,26,7,15,256.5,61.0,2.6,11.5,107.5,363.97,304.61
2016,3,26,7,30,353.0,80.0,2.8,12.0,156.0,479.77,402.83
2016,3,26,7,45,176.5,93.0,3.0,13.0,131.0,306.33,258.43
2016,3,26,8,0,0.0,106.0,3.2,14.0,106.0,93.62,74.15
2016,3,26,8,15,31.0,140.5,3.2,14.5,153.5,175.81,144.31
2016,3,26,8,30,62.0,175.0,3.2,15.0,201.0,243.04,199.85
2016,3,26,8,45,88.0,204.0,3.25,16.0,246.5,296.68,242.34
2016,3,26,9,0,114.0,233.0,3.3,17.0,292.0,371.86,300.4
2016,3,26,9,15,119.0,258.0,3.15,17.5,325.5,397.18,317.93
2016,3,26,9,30,124.0,283.0,3.0,18.0,359.0,421.07,334.23
2016,3,26,9,45,123.0,306.5,2.95,18.5,387.0,435.94,343.42
2016,3,26,10,0,122.0,330.0,2.9,19.0,415.0,449.45,351.56
2016,3,26,10,15,138.5,351.0,2.8,19.5,452.0,475.11,369.22
2016,3,26,10,30,155.0,372.0,2.7,20.0,489.0,498.57,384.91
2016,3,26,10,45,498.0,262.5,2.6,20.5,660.5,715.24,547.87
2016,3,26,11,0,841.0,153.0,2.5,21.0,832.0,875.31,659.18
2016,3,26,11,15,847.5,154.5,2.45,21.0,856.0,845.26,636.05
2016,3,26,11,30,854.0,156.0,2.4,21.0,880.0,811.63,611.28
2016,3,26,11,45,854.5,159.0,2.4,21.5,894.5,771.51,580.49
2016,3,26,12,0,855.0,162.0,2.4,22.0,909.0,728.56,547.3
2016,3,26,12,15,856.5,162.5,2.45,22.0,916.0,681.63,512.01
2016,3,26,12,30,858.0,163.0,2.5,22.0,923.0,632.37,474.05
2016,3,26,12,45,855.5,164.0,2.6,22.5,920.0,579.31,431.53
2016,3,26,13,0,853.0,165.0,2.7,23.0,917.0,524.83,386.73
2016,3,26,13,15,849.5,164.0,2.8,23.0,905.5,467.42,339.21
2016,3,26,13,30,846.0,163.0,2.9,23.0,894.0,409.32,289.89
2016,3,26,13,45,840.0,161.5,3.05,23.5,874.0,349.72,238.34
2016,3,26,14,0,834.0,160.0,3.2,24.0,854.0,290.23,187.55
2016,3,26,14,15,825.0,158.0,3.25,24.0,825.5,230.28,140.04
2016,3,26,14,30,816.0,156.0,3.3,24.0,797.0,171.27,101.29
2016,3,26,14,45,684.5,203.0,3.35,24.0,724.0,126.65,99.65
2016,3,26,15,0,553.0,250.0,3.4,24.0,651.0,148.49,117.83
2016,3,26,15,15,431.0,271.0,3.35,23.5,572.5,158.22,126.28
2016,3,26,15,30,309.0,292.0,3.3,23.0,494.0,175.63,141.12
2016,3,26,15,45,318.5,266.5,3.3,23.0,461.5,164.49,132.34
2016,3,26,16,0,328.0,241.0,3.3,23.0,429.0,152.62,122.97
2016,3,26,16,15,241.0,226.0,3.1,22.5,357.5,143.4,115.95
2016,3,26,16,30,154.0,211.0,2.9,22.0,286.0,138.15,112.18
2016,3,26,16,45,142.5,187.5,2.75,21.5,250.0,124.48,101.26
2016,3,26,17,0,131.0,164.0,2.6,21.0,214.0,110.37,89.79
2016,3,26,17,15,118.5,138.0,2.3,20.0,177.5,94.46,76.69
2016,3,26,17,30,106.0,112.0,2.0,19.0,141.0,78.07,62.81
2016,3,26,17,45,84.0,87.0,1.75,18.5,106.5,61.68,48.44
2016,3,26,18,0,62.0,62.0,1.5,18.0,72.0,44.88,33.41
2016,3,26,18,15,31.0,39.0,1.55,17.5,44.0,28.95,18.78
2016,3,26,18,30,0.0,16.0,1.6,17.0,16.0,12.21,0.0
2016,3,26,18,45,0.0,8.0,1.65,16.5,8.0,6.29,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,76.0,22.0,3.9,14.5,30.0,116.57,38.61
2016,3,27,7,0,152.0,44.0,4.5,15.0,60.0,229.37,184.54
2016,3,27,7,15,245.0,63.5,4.75,15.0,108.5,357.17,297.56
2016,3,27,7,30,338.0,83.0,5.0,15.0,157.0,470.24,394.93
2016,3,27,7,45,169.0,67.5,5.25,15.5,104.5,259.47,219.66
2016,3,27,8,0,0.0,52.0,5.5,16.0,52.0,39.78,28.23
2016,3,27,8,15,0.0,60.0,5.7,16.0,60.0,45.97,33.45
2016,3,27,8,30,0.0,68.0,5.9,16.0,68.0,52.16,38.56
2016,3,27,8,45,0.5,113.5,6.15,16.5,114.0,91.65,71.39
2016,3,27,9,0,1.0,159.0,6.4,17.0,160.0,133.7,105.75
2016,3,27,9,15,7.0,185.0,6.4,17.0,189.5,162.14,128.93
2016,3,27,9,30,13.0,211.0,6.4,17.0,219.0,190.09,151.47
2016,3,27,9,45,10.5,211.0,6.45,17.0,218.0,184.76,146.56
2016,3,27,10,0,8.0,211.0,6.5,17.0,217.0,180.11,142.3
2016,3,27,10,15,98.5,292.0,6.35,17.5,366.5,376.75,301.13
2016,3,27,10,30,189.0,373.0,6.2,18.0,516.0,530.0,419.67
2016,3,27,10,45,521.0,261.5,6.1,18.5,679.0,734.71,579.89
2016,3,27,11,0,853.0,150.0,6.0,19.0,842.0,883.28,690.0
2016,3,27,11,15,860.5,151.5,5.85,19.0,866.5,853.61,666.22
2016,3,27,11,30,868.0,153.0,5.7,19.0,891.0,820.27,639.93
2016,3,27,11,45,887.0,145.0,5.6,19.5,911.5,774.28,603.15
2016,3,27,12,0,906.0,137.0,5.5,20.0,932.0,735.41,570.83
2016,3,27,12,15,908.0,137.0,5.4,20.0,939.0,688.05,532.52
2016,3,27,12,30,910.0,137.0,5.3,20.0,946.0,638.3,491.61
2016,3,27,12,45,915.5,133.0,5.25,20.5,945.5,585.46,446.67
2016,3,27,13,0,921.0,129.0,5.2,21.0,945.0,530.47,399.02
2016,3,27,13,15,918.5,128.5,5.15,21.0,933.5,472.48,348.71
2016,3,27,13,30,916.0,128.0,5.1,21.0,922.0,413.47,296.5
2016,3,27,13,45,915.5,124.5,5.1,21.0,903.0,352.46,242.19
2016,3,27,14,0,915.0,121.0,5.1,21.0,884.0,290.73,188.04
2016,3,27,14,15,908.0,119.5,5.05,21.0,856.0,228.52,137.35
2016,3,27,14,30,901.0,118.0,5.0,21.0,828.0,166.74,96.05
2016,3,27,14,45,895.0,114.0,4.95,21.5,792.5,104.32,82.21
2016,3,27,15,0,889.0,110.0,4.9,22.0,757.0,97.08,76.22
2016,3,27,15,15,875.5,107.5,4.8,21.5,714.0,95.66,75.37
2016,3,27,15,30,862.0,105.0,4.7,21.0,671.0,85.38,67.05
2016,3,27,15,45,848.0,100.5,4.65,21.0,623.0,83.03,65.27
2016,3,27,16,0,834.0,96.0,4.6,21.0,575.0,80.51,63.35
2016,3,27,16,15,809.5,92.0,4.4,20.5,521.0,77.94,61.5
2016,3,27,16,30,785.0,88.0,4.2,20.0,467.0,75.27,59.57
2016,3,27,16,45,754.0,82.5,4.05,19.5,410.5,71.29,56.48
2016,3,27,17,0,723.0,77.0,3.9,19.0,354.0,62.08,48.78
2016,3,27,17,15,673.0,70.5,3.4,18.0,296.0,57.15,44.8
2016,3,27,17,30,623.0,64.0,2.9,17.0,238.0,52.18,40.63
2016,3,27,17,45,548.0,55.0,2.4,16.5,182.0,45.02,34.24
2016,3,27,18,0,473.0,46.0,1.9,16.0,126.0,37.86,27.59
2016,3,27,18,15,337.0,33.0,1.85,15.0,79.0,27.07,17.48
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,16.35,1.78
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,7.87,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,168.0,18.0,2.4,7.5,37.0,210.8,103.74
2016,3,28,7,0,336.0,36.0,2.7,8.0,74.0,399.9,329.72
2016,3,28,7,15,439.5,47.5,2.75,9.0,127.5,515.95,431.78
2016,3,28,7,30,543.0,59.0,2.8,10.0,181.0,635.81,529.31
2016,3,28,7,45,602.5,67.0,2.9,11.0,238.0,711.08,586.94
2016,3,28,8,0,662.0,75.0,3.0,12.0,295.0,785.64,640.81
2016,3,28,8,15,704.0,81.0,3.05,12.5,353.5,838.85,677.2
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,882.69,705.6
2016,3,28,8,45,772.5,92.0,3.2,14.0,467.0,914.53,723.69
2016,3,28,9,0,799.0,97.0,3.3,15.0,522.0,942.75,738.92
2016,3,28,9,15,820.5,101.0,3.15,15.5,573.5,960.94,746.47
2016,3,28,9,30,842.0,105.0,3.0,16.0,625.0,975.07,751.2
2016,3,28,9,45,855.5,108.5,2.9,16.5,671.0,976.59,747.77
2016,3,28,10,0,869.0,112.0,2.8,17.0,717.0,973.92,741.79
2016,3,28,10,15,880.5,114.5,2.65,17.5,756.5,951.78,722.41
2016,3,28,10,30,892.0,117.0,2.5,18.0,796.0,938.09,709.23
2016,3,28,10,45,898.0,120.0,2.45,18.5,827.5,915.93,691.38
2016,3,28,11,0,904.0,123.0,2.4,19.0,859.0,889.94,671.22
2016,3,28,11,15,909.5,124.0,2.3,19.5,883.0,857.98,646.81
2016,3,28,11,30,915.0,125.0,2.2,20.0,907.0,822.53,620.23
2016,3,28,11,45,915.5,127.5,2.15,20.5,921.5,781.33,588.77
2016,3,28,12,0,916.0,130.0,2.1,21.0,936.0,737.26,554.42
2016,3,28,12,15,917.0,130.0,2.0,21.0,942.5,688.97,517.25
2016,3,28,12,30,918.0,130.0,1.9,21.0,949.0,638.37,477.59
2016,3,28,12,45,914.0,131.5,1.85,21.5,945.5,584.1,433.66
2016,3,28,13,0,910.0,133.0,1.8,22.0,942.0,528.44,387.61
2016,3,28,13,15,906.5,132.5,1.75,22.0,930.0,470.57,339.46
2016,3,28,13,30,903.0,132.0,1.7,22.0,918.0,411.84,289.43
2016,3,28,13,45,895.5,132.0,1.7,22.5,896.5,351.59,237.29
2016,3,28,14,0,888.0,132.0,1.7,23.0,875.0,291.36,185.89
2016,3,28,14,15,880.0,130.5,1.75,23.0,846.5,230.47,137.7
2016,3,28,14,30,872.0,129.0,1.8,23.0,818.0,170.16,98.23
2016,3,28,14,45,860.5,127.0,1.85,23.0,781.5,100.88,78.63
2016,3,28,15,0,849.0,125.0,1.9,23.0,745.0,94.66,73.76
2016,3,28,15,15,834.5,122.0,1.95,23.0,702.5,93.81,73.24
2016,3,28,15,30,820.0,119.0,2.0,23.0,660.0,92.89,72.68
2016,3,28,15,45,800.0,115.5,2.15,23.0,611.0,91.42,71.68
2016,3,28,16,0,780.0,112.0,2.3,23.0,562.0,89.87,70.63
2016,3,28,16,15,753.5,107.5,2.3,22.5,509.0,80.61,63.21
2016,3,28,16,30,727.0,103.0,2.3,22.0,456.0,78.2,61.54
2016,3,28,16,45,689.5,97.0,2.3,21.5,399.5,74.49,58.73
2016,3,28,17,0,652.0,91.0,2.3,21.0,343.0,70.7,55.8
2016,3,28,17,15,600.0,83.5,2.1,20.0,286.0,65.53,51.7
2016,3,28,17,30,548.0,76.0,1.9,19.0,229.0,60.32,47.39
2016,3,28,17,45,467.5,65.0,1.75,18.0,174.5,52.03,40.16
2016,3,28,18,0,387.0,54.0,1.6,17.0,120.0,43.68,32.57
2016,3,28,18,15,265.0,38.0,1.65,16.5,75.0,28.95,19.0
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,16.73,2.87
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,8.65,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,100.0,23.0,2.15,14.0,34.5,158.91,88.63
2016,3,29,7,0,200.0,46.0,2.5,15.0,69.0,292.92,236.98
2016,3,29,7,15,292.5,63.0,2.75,15.5,119.0,399.46,330.49
2016,3,29,7,30,385.0,80.0,3.0,16.0,169.0,510.4,422.07
2016,3,29,7,45,454.5,91.5,3.3,16.5,224.0,594.07,488.26
2016,3,29,8,0,524.0,103.0,3.6,17.0,279.0,678.61,552.34
2016,3,29,8,15,262.0,97.5,3.7,17.5,185.5,412.84,340.95
2016,3,29,8,30,0.0,92.0,3.8,18.0,92.0,72.27,54.75
2016,3,29,8,45,0.5,126.5,3.9,18.5,127.0,103.69,80.64
2016,3,29,9,0,1.0,161.0,4.0,19.0,162.0,135.23,105.91
2016,3,29,9,15,2.0,169.5,4.0,19.5,171.0,141.93,110.75
2016,3,29,9,30,3.0,178.0,4.0,20.0,180.0,148.82,115.74
2016,3,29,9,45,12.0,218.5,4.0,20.5,227.0,192.86,150.59
2016,3,29,10,0,21.0,259.0,4.0,21.0,274.0,236.16,184.14
2016,3,29,10,15,10.5,193.5,4.0,21.0,201.0,165.25,127.58
2016,3,29,10,30,0.0,128.0,4.0,21.0,128.0,100.13,75.24
2016,3,29,10,45,0.0,133.0,4.0,21.5,133.0,104.05,78.13
2016,3,29,11,0,0.0,138.0,4.0,22.0,138.0,107.92,80.93
2016,3,29,11,15,3.0,159.0,4.0,22.5,162.0,126.95,95.78
2016,3,29,11,30,6.0,180.0,4.0,23.0,186.0,145.52,110.1
2016,3,29,11,45,3.5,161.5,4.05,23.5,165.0,128.4,96.3
2016,3,29,12,0,1.0,143.0,4.1,24.0,144.0,111.77,82.99
2016,3,29,12,15,0.5,133.5,4.1,24.0,134.0,103.81,76.72
2016,3,29,12,30,0.0,124.0,4.1,24.0,124.0,95.99,70.56
2016,3,29,12,45,2.5,143.0,4.2,24.5,145.5,111.63,82.68
2016,3,29,13,0,5.0,162.0,4.3,25.0,167.0,126.7,94.24
2016,3,29,13,15,5.0,165.5,4.35,25.0,170.5,128.6,95.71
2016,3,29,13,30,5.0,169.0,4.4,25.0,174.0,130.42,97.14
2016,3,29,13,45,2.5,144.0,4.45,25.5,146.5,110.64,81.64
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,91.27,66.51
2016,3,29,14,15,1.5,141.5,4.55,26.0,143.0,107.73,79.44
2016,3,29,14,30,3.0,164.0,4.6,26.0,167.0,123.3,91.68
2016,3,29,14,45,1.5,154.5,4.65,26.0,156.0,115.87,90.17
2016,3,29,15,0,0.0,145.0,4.7,26.0,145.0,109.04,84.77
2016,3,29,15,15,7.5,188.0,4.7,26.0,193.0,137.96,108.68
2016,3,29,15,30,15.0,231.0,4.7,26.0,241.0,164.6,130.7
2016,3,29,15,45,7.5,170.5,4.7,26.0,175.5,125.41,98.91
2016,3,29,16,0,0.0,110.0,4.7,26.0,110.0,83.68,64.65
2016,3,29,16,15,0.0,84.0,4.5,25.5,84.0,64.62,49.04
2016,3,29,16,30,0.0,58.0,4.3,25.0,58.0,44.46,32.27
2016,3,29,16,45,0.0,51.0,4.15,24.5,51.0,39.04,27.85
2016,3,29,17,0,0.0,44.0,4.0,24.0,44.0,33.63,23.38
2016,3,29,17,15,0.0,36.5,3.75,23.5,36.5,27.85,18.51
2016,3,29,17,30,0.0,29.0,3.5,23.0,29.0,22.09,13.57
2016,3,29,17,45,0.0,22.0,3.25,22.5,22.0,16.73,8.89
2016,3,29,18,0,0.0,15.0,3.0,22.0,15.0,11.39,4.16
2016,3,29,18,15,0.0,9.5,3.15,21.5,9.5,7.2,0.38
2016,3,29,18,30,0.0,4.0,3.3,21.0,4.0,3.02,0.0
2016,3,29,18,45,0.0,2.0,3.45,20.5,2.0,1.57,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.02,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,6.06,0.0
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,10.24,2.91
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,14.44,6.53
2016,3,30,7,45,0.0,25.5,4.25,19.5,25.5,19.41,10.74
2016,3,30,8,0,0.0,32.0,4.4,20.0,32.0,24.4,14.89
2016,3,30,8,15,0.0,35.5,4.45,20.0,35.5,27.1,17.1
2016,3,30,8,30,0.0,39.0,4.5,20.0,39.0,29.81,19.28
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,31.76,20.81
2016,3,30,9,0,0.0,44.0,4.6,20.0,44.0,33.71,22.33
2016,3,30,9,15,0.0,49.5,4.75,20.0,49.5,37.98,25.76
2016,3,30,9,30,0.0,55.0,4.9,20.0,55.0,42.26,29.17
2016,3,30,9,45,0.0,101.5,5.05,20.5,101.5,78.66,58.66
2016,3,30,10,0,0.0,148.0,5.2,21.0,148.0,117.27,89.46
2016,3,30,10,15,0.0,135.0,5.3,21.0,135.0,106.04,80.22
2016,3,30,10,30,0.0,122.0,5.4,21.0,122.0,95.25,71.42
2016,3,30,10,45,8.0,199.0,5.55,21.5,206.0,165.26,127.1
2016,3,30,11,0,16.0,276.0,5.7,22.0,290.0,235.12,181.49
2016,3,30,11,15,19.0,298.5,5.8,22.5,315.0,253.84,195.36
2016,3,30,11,30,22.0,321.0,5.9,23.0,340.0,271.74,208.56
2016,3,30,11,45,20.0,314.0,6.0,23.5,332.0,261.42,199.96
2016,3,30,12,0,18.0,307.0,6.1,24.0,324.0,251.53,191.8
2016,3,30,12,15,18.5,311.5,6.05,24.0,329.0,252.45,192.33
2016,3,30,12,30,19.0,316.0,6.0,24.0,334.0,253.13,192.69
2016,3,30,12,45,20.5,323.5,6.0,24.5,342.0,256.28,194.58
2016,3,30,13,0,22.0,331.0,6.0,25.0,350.0,258.91,196.07
2016,3,30,13,15,70.5,387.5,5.9,25.0,449.0,307.66,232.27
2016,3,30,13,30,119.0,444.0,5.8,25.0,548.0,341.22,255.77
2016,3,30,13,45,159.5,435.5,5.7,25.5,572.0,330.33,244.82
2016,3,30,14,0,200.0,427.0,5.6,26.0,596.0,314.67,229.98
2016,3,30,14,15,181.5,413.0,5.45,26.0,562.5,281.58,205.31
2016,3,30,14,30,163.0,399.0,5.3,26.0,529.0,251.24,184.42
2016,3,30,14,45,200.0,377.0,5.2,26.0,529.0,222.56,176.37
2016,3,30,15,0,237.0,355.0,5.1,26.0,529.0,211.74,168.06
2016,3,30,15,15,221.0,334.5,5.0,26.0,490.0,202.26,160.79
2016,3,30,15,30,205.0,314.0,4.9,26.0,451.0,192.35,153.17
2016,3,30,15,45,300.5,272.0,4.8,26.0,456.0,166.51,132.57
2016,3,30,16,0,396.0,230.0,4.7,26.0,461.0,148.43,118.17
2016,3,30,16,15,511.5,175.5,4.45,25.5,445.0,116.46,92.32
2016,3,30,16,30,627.0,121.0,4.2,25.0,429.0,87.94,68.97
2016,3,30,16,45,591.5,115.0,4.0,25.0,377.5,84.94,66.72
2016,3,30,17,0,556.0,109.0,3.8,25.0,326.0,81.88,64.36
2016,3,30,17,15,572.5,88.5,3.4,24.0,281.0,68.72,53.56
2016,3,30,17,30,589.0,68.0,3.0,23.0,236.0,54.69,41.76
2016,3,30,17,45,519.0,58.5,2.6,22.0,182.0,47.38,35.49
2016,3,30,18,0,449.0,49.0,2.2,21.0,128.0,40.0,28.89
2016,3,30,18,15,324.0,36.0,2.25,20.5,81.5,29.4,19.11
2016,3,30,18,30,199.0,23.0,2.3,20.0,35.0,18.8,5.47
2016,3,30,18,45,99.5,11.5,2.35,19.5,17.5,9.05,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,152.5,21.5,3.25,15.5,40.5,203.41,137.21
2016,3,31,7,0,305.0,43.0,3.6,16.0,81.0,379.76,309.02
2016,3,31,7,15,404.0,55.0,3.7,16.5,134.0,494.57,406.93
2016,3,31,7,30,503.0,67.0,3.8,17.0,187.0,610.88,500.71
2016,3,31,7,45,583.5,72.0,3.95,17.5,246.5,702.39,570.87
2016,3,31,8,0,664.0,77.0,4.1,18.0,306.0,793.35,637.31
2016,3,31,8,15,706.0,82.5,4.3,19.0,364.5,845.92,671.99
2016,3,31,8,30,748.0,88.0,4.5,20.0,423.0,889.33,699.38
2016,3,31,8,45,791.5,88.0,4.7,21.0,482.0,931.92,725.67
2016,3,31,9,0,835.0,88.0,4.9,22.0,541.0,970.79,748.84
2016,3,31,9,15,855.5,91.0,4.8,22.5,594.0,986.55,754.81
2016,3,31,9,30,876.0,94.0,4.7,23.0,647.0,985.88,749.64
2016,3,31,9,45,897.0,94.0,4.6,23.5,695.5,990.53,748.44
2016,3,31,10,0,918.0,94.0,4.5,24.0,744.0,990.97,744.51
2016,3,31,10,15,929.0,96.0,4.45,24.5,784.0,979.84,733.68
2016,3,31,10,30,940.0,98.0,4.4,25.0,824.0,964.49,720.3
2016,3,31,10,45,948.5,99.0,4.35,25.5,857.0,941.69,702.14
2016,3,31,11,0,957.0,100.0,4.3,26.0,890.0,914.88,681.52
2016,3,31,11,15,962.5,101.0,4.2,26.0,914.5,881.67,657.83
2016,3,31,11,30,968.0,102.0,4.1,26.0,939.0,844.79,631.73
2016,3,31,11,45,969.5,103.5,4.1,26.5,954.5,801.92,600.16
2016,3,31,12,0,971.0,105.0,4.1,27.0,970.0,756.01,564.54
2016,3,31,12,15,972.0,105.5,4.05,27.0,976.0,706.16,526.41
2016,3,31,12,30,973.0,106.0,4.0,27.0,982.0,653.83,485.55
2016,3,31,12,45,973.0,105.0,4.0,27.0,979.5,597.63,440.91
2016,3,31,13,0,973.0,104.0,4.0,27.0,977.0,539.61,393.57
2016,3,31,13,15,971.0,103.5,3.9,27.0,965.5,479.51,343.13
2016,3,31,13,30,969.0,103.0,3.8,27.0,954.0,418.24,290.61
2016,3,31,13,45,965.5,102.0,3.75,27.5,933.5,355.29,235.76
2016,3,31,14,0,962.0,101.0,3.7,28.0,913.0,291.84,181.36
2016,3,31,14,15,956.0,99.5,3.65,27.5,884.5,227.39,130.48
2016,3,31,14,30,950.0,98.0,3.6,27.0,856.0,163.23,88.46
2016,3,31,14,45,937.5,98.0,3.55,27.0,818.5,100.12,76.85
2016,3,31,15,0,925.0,98.0,3.5,27.0,781.0,91.58,70.08
2016,3,31,15,15,913.0,96.0,3.4,26.5,737.5,90.3,69.35
2016,3,31,15,30,901.0,94.0,3.3,26.0,694.0,88.87,68.49
2016,3,31,15,45,885.0,91.0,3.2,26.0,645.0,86.57,66.8
2016,3,31,16,0,869.0,88.0,3.1,26.0,596.0,84.09,64.96
2016,3,31,16,15,846.0,84.5,2.9,25.5,541.5,73.54,56.49
2016,3,31,16,30,823.0,81.0,2.7,25.0,487.0,71.01,54.7
2016,3,31,16,45,790.0,77.0,2.55,24.5,428.5,67.84,52.35
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,64.63,49.92
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,60.01,46.3
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,51.1,38.84
2016,3,31,17,45,580.5,54.5,1.95,21.0,194.0,44.89,33.5
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,38.77,27.98
2016,3,31,18,15,367.0,35.0,2.0,19.5,87.0,28.77,18.73
2016,3,31,18,30,234.0,23.0,2.2,19.0,38.0,18.88,6.23
2016,3,31,18,45,117.0,11.5,2.4,18.5,19.0,9.05,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,4.72,0.0
2016,4,1,6,45,36.5,27.5,3.95,12.5,32.0,81.22,54.72
2016,4,1,7,0,73.0,49.0,4.0,13.0,58.0,143.58,116.69
2016,4,1,7,15,106.0,73.0,4.2,13.0,94.5,203.88,170.84
2016,4,1,7,30,139.0,97.0,4.4,13.0,131.0,263.0,222.74
2016,4,1,7,45,171.5,118.0,4.6,13.5,170.5,316.38,268.0
2016,4,1,8,0,204.0,139.0,4.8,14.0,210.0,392.01,329.63
2016,4,1,8,15,201.5,169.5,5.05,14.0,250.0,401.91,336.55
2016,4,1,8,30,199.0,200.0,5.3,14.0,290.0,431.43,358.87
2016,4,1,8,45,99.5,105.0,5.55,14.5,150.0,209.27,174.09
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,7.64,0.79
2016,4,1,9,15,0.0,42.5,5.75,15.0,42.5,32.59,21.79
2016,4,1,9,30,0.0,75.0,5.7,15.0,75.0,57.74,42.72
2016,4,1,9,45,0.0,80.5,5.7,15.5,80.5,62.05,46.07
2016,4,1,10,0,0.0,86.0,5.7,16.0,86.0,66.38,49.41
2016,4,1,10,15,240.0,192.5,5.6,16.0,378.5,425.64,346.36
2016,4,1,10,30,480.0,299.0,5.5,16.0,671.0,758.7,601.02
2016,4,1,10,45,478.5,314.5,5.45,16.5,698.0,748.34,588.69
2016,4,1,11,0,477.0,330.0,5.4,17.0,725.0,735.1,575.95
2016,4,1,11,15,262.0,359.0,5.4,17.0,577.5,545.21,428.86
2016,4,1,11,30,47.0,388.0,5.4,17.0,430.0,359.69,281.56
2016,4,1,11,45,30.0,325.5,5.45,17.5,352.5,286.96,224.43
2016,4,1,12,0,13.0,263.0,5.5,18.0,275.0,213.63,166.15
2016,4,1,12,15,22.0,318.0,5.55,18.0,338.5,259.63,202.34
2016,4,1,12,30,31.0,373.0,5.6,18.0,402.0,304.77,237.3
2016,4,1,12,45,23.5,334.5,5.65,18.5,356.5,265.95,206.45
2016,4,1,13,0,16.0,296.0,5.7,19.0,311.0,230.85,178.65
2016,4,1,13,15,13.5,265.5,5.7,18.5,278.5,205.19,158.84
2016,4,1,13,30,11.0,235.0,5.7,18.0,246.0,180.34,139.53
2016,4,1,13,45,32.5,310.5,5.75,18.0,339.5,227.77,176.35
2016,4,1,14,0,54.0,386.0,5.8,18.0,433.0,269.96,208.44
2016,4,1,14,15,85.0,390.5,5.8,17.5,460.5,266.8,205.0
2016,4,1,14,30,116.0,395.0,5.8,17.0,488.0,244.83,187.74
2016,4,1,14,45,141.5,378.5,5.8,17.0,487.0,221.21,172.43
2016,4,1,15,0,167.0,362.0,5.8,17.0,486.0,212.48,174.8
2016,4,1,15,15,180.0,339.5,5.8,16.5,466.0,203.22,167.8
2016,4,1,15,30,193.0,317.0,5.8,16.0,446.0,193.4,160.28
2016,4,1,15,45,418.0,245.0,5.8,16.0,498.0,148.69,122.8
2016,4,1,16,0,643.0,173.0,5.8,16.0,550.0,117.57,96.54
2016,4,1,16,15,621.5,151.5,5.7,15.5,488.5,105.77,86.87
2016,4,1,16,30,600.0,130.0,5.6,15.0,427.0,93.26,76.46
2016,4,1,16,45,531.0,136.5,5.55,14.5,376.0,95.82,79.15
2016,4,1,17,0,462.0,143.0,5.5,14.0,325.0,99.46,82.8
2016,4,1,17,15,445.5,123.5,5.15,13.5,276.5,87.69,72.76
2016,4,1,17,30,429.0,104.0,4.8,13.0,228.0,75.35,61.98
2016,4,1,17,45,374.5,85.5,4.5,13.0,176.5,62.72,50.56
2016,4,1,18,0,320.0,67.0,4.2,13.0,125.0,49.74,38.55
2016,4,1,18,15,213.5,47.0,3.95,12.5,79.5,35.07,24.85
2016,4,1,18,30,107.0,27.0,3.7,12.0,34.0,20.27,8.07
2016,4,1,18,45,53.5,13.5,3.45,11.5,17.0,10.62,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,116.0,11.0,3.8,6.0,14.0,105.35,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,337.35,256.71
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,512.0,428.76
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,616.39,518.65
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,723.41,604.29
2016,4,2,7,45,692.5,61.0,3.9,10.0,272.0,786.78,651.19
2016,4,2,8,0,748.0,67.0,3.9,11.0,332.0,857.12,700.51
2016,4,2,8,15,784.5,71.5,3.8,12.0,391.0,904.63,729.96
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,949.23,756.08
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.0,978.17,768.7
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,991.09,769.82
2016,4,2,9,15,890.5,85.5,3.35,16.5,616.0,1004.1,773.62
2016,4,2,9,30,909.0,88.0,3.2,17.0,668.0,1013.11,774.69
2016,4,2,9,45,922.5,90.5,3.1,17.5,714.5,1013.02,770.15
2016,4,2,10,0,936.0,93.0,3.0,18.0,761.0,1008.68,763.04
2016,4,2,10,15,946.0,94.5,3.05,18.5,801.0,995.64,751.65
2016,4,2,10,30,956.0,96.0,3.1,19.0,841.0,978.4,737.73
2016,4,2,10,45,963.0,97.5,3.15,19.5,873.5,954.3,719.38
2016,4,2,11,0,970.0,99.0,3.2,20.0,906.0,926.2,698.51
2016,4,2,11,15,974.5,100.0,3.25,20.0,930.0,891.66,674.65
2016,4,2,11,30,979.0,101.0,3.3,20.0,954.0,853.5,648.27
2016,4,2,11,45,981.5,102.0,3.35,20.5,969.0,810.42,616.7
2016,4,2,12,0,984.0,103.0,3.4,21.0,984.0,764.22,580.74
2016,4,2,12,15,984.5,103.0,3.4,21.0,990.0,713.05,541.35
2016,4,2,12,30,985.0,103.0,3.4,21.0,996.0,659.46,499.15
2016,4,2,12,45,984.0,103.0,3.45,21.0,993.0,602.9,453.67
2016,4,2,13,0,983.0,103.0,3.5,21.0,990.0,544.56,405.38
2016,4,2,13,15,980.5,102.5,3.5,21.0,978.0,483.73,353.61
2016,4,2,13,30,978.0,102.0,3.5,21.0,966.0,421.79,299.64
2016,4,2,13,45,973.5,101.5,3.5,21.5,945.0,358.39,243.33
2016,4,2,14,0,969.0,101.0,3.5,22.0,924.0,294.6,187.5
2016,4,2,14,15,962.5,99.5,3.45,21.5,895.0,229.71,135.04
2016,4,2,14,30,956.0,98.0,3.4,21.0,866.0,165.17,91.57
2016,4,2,14,45,941.0,99.5,3.4,21.0,827.5,102.47,68.85
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,93.22,73.17
2016,4,2,15,15,913.5,98.5,3.35,21.0,745.0,91.71,72.08
2016,4,2,15,30,901.0,96.0,3.3,21.0,701.0,90.02,70.86
2016,4,2,15,45,885.5,93.0,3.25,21.0,651.5,87.79,69.19
2016,4,2,16,0,870.0,90.0,3.2,21.0,602.0,77.26,60.49
2016,4,2,16,15,847.0,86.5,3.0,20.5,547.0,74.87,58.81
2016,4,2,16,30,824.0,83.0,2.8,20.0,492.0,72.4,57.03
2016,4,2,16,45,792.0,78.5,2.6,20.0,434.0,68.94,54.27
2016,4,2,17,0,760.0,74.0,2.4,20.0,376.0,65.41,51.42
2016,4,2,17,15,713.5,68.5,2.05,19.0,316.5,60.82,47.79
2016,4,2,17,30,667.0,63.0,1.7,18.0,257.0,51.89,40.21
2016,4,2,17,45,593.5,55.0,1.4,17.0,199.5,45.37,34.54
2016,4,2,18,0,520.0,47.0,1.1,16.0,142.0,38.88,28.64
2016,4,2,18,15,392.0,35.5,1.1,15.5,92.0,29.27,19.63
2016,4,2,18,30,264.0,24.0,1.1,15.0,42.0,19.76,8.12
2016,4,2,18,45,132.0,12.0,1.15,14.5,21.0,9.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
