Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,108.85,0.0
2016,4,3,6,45,280.0,26.0,2.1,10.5,58.0,335.26,256.34
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,502.65,411.23
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.5,606.84,498.23
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,713.49,581.35
2016,4,3,7,45,677.0,64.0,2.45,14.0,273.5,784.11,631.86
2016,4,3,8,0,733.0,70.0,2.5,15.0,333.0,847.28,674.18
2016,4,3,8,15,770.0,75.0,2.5,16.0,392.5,895.82,703.65
2016,4,3,8,30,807.0,80.0,2.5,17.0,452.0,941.46,729.97
2016,4,3,8,45,833.5,83.5,2.5,18.5,508.5,971.32,743.24
2016,4,3,9,0,860.0,87.0,2.5,20.0,565.0,997.46,753.77
2016,4,3,9,15,879.0,90.0,2.4,20.5,617.5,999.01,749.61
2016,4,3,9,30,898.0,93.0,2.3,21.0,670.0,1009.01,751.45
2016,4,3,9,45,912.0,95.5,2.2,21.5,716.5,1009.34,746.97
2016,4,3,10,0,926.0,98.0,2.1,22.0,763.0,1005.44,740.02
2016,4,3,10,15,936.5,100.0,2.05,22.0,803.0,993.39,730.07
2016,4,3,10,30,947.0,102.0,2.0,22.0,843.0,977.11,717.67
2016,4,3,10,45,954.0,103.5,2.0,22.5,875.5,953.02,699.64
2016,4,3,11,0,961.0,105.0,2.0,23.0,908.0,924.95,679.25
2016,4,3,11,15,966.0,106.0,2.05,23.0,932.0,890.89,656.84
2016,4,3,11,30,971.0,107.0,2.1,23.0,956.0,853.2,631.96
2016,4,3,11,45,973.5,108.0,2.2,23.5,971.5,810.22,601.99
2016,4,3,12,0,976.0,109.0,2.3,24.0,987.0,764.14,567.8
2016,4,3,12,15,977.5,109.0,2.35,24.0,993.0,713.78,530.5
2016,4,3,12,30,979.0,109.0,2.4,24.0,999.0,660.93,490.32
2016,4,3,12,45,978.0,109.5,2.5,24.5,996.0,604.87,445.82
2016,4,3,13,0,977.0,110.0,2.6,25.0,993.0,547.04,398.61
2016,4,3,13,15,974.5,109.5,2.6,25.0,981.5,486.39,348.38
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,424.67,295.94
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,361.19,241.47
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,297.36,187.14
2016,4,3,14,15,956.5,105.5,2.7,25.0,898.5,232.77,135.48
2016,4,3,14,30,950.0,104.0,2.7,25.0,869.0,168.54,92.65
2016,4,3,14,45,941.0,102.5,2.7,25.0,832.0,104.78,69.01
2016,4,3,15,0,932.0,101.0,2.7,25.0,795.0,93.39,72.09
2016,4,3,15,15,920.0,98.5,2.65,24.5,751.0,91.89,71.18
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,90.22,70.13
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,87.96,68.46
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,85.51,66.64
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.5,75.32,58.43
2016,4,3,16,30,830.0,84.0,2.2,23.0,498.0,73.21,56.99
2016,4,3,16,45,799.5,79.0,2.05,23.0,439.5,69.43,54.0
2016,4,3,17,0,769.0,74.0,1.9,23.0,381.0,65.55,50.89
2016,4,3,17,15,722.5,68.5,1.7,21.5,321.5,60.94,47.39
2016,4,3,17,30,676.0,63.0,1.5,20.0,262.0,51.99,39.96
2016,4,3,17,45,603.5,55.5,1.3,19.0,204.0,45.84,34.67
2016,4,3,18,0,531.0,48.0,1.1,18.0,146.0,39.75,29.16
2016,4,3,18,15,404.0,36.5,1.15,17.0,95.5,30.13,20.27
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,20.62,9.12
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,9.83,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.3,10.0,17.0,103.99,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.0,60.0,325.23,254.24
2016,4,4,7,0,419.0,43.0,3.8,12.0,103.0,487.1,402.83
2016,4,4,7,15,508.0,52.5,3.8,13.0,158.5,591.02,490.05
2016,4,4,7,30,597.0,62.0,3.8,14.0,214.0,697.14,573.33
2016,4,4,7,45,654.0,68.5,3.85,15.0,273.5,769.19,626.0
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,840.28,675.13
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,881.83,701.11
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,927.96,729.62
2016,4,4,8,45,812.5,89.5,4.35,19.0,506.5,958.74,746.51
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,985.83,760.95
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,999.84,765.4
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,997.02,758.74
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,997.85,753.79
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,994.52,746.21
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.5,982.16,733.95
2016,4,4,10,30,927.0,108.0,3.7,24.0,838.0,965.67,719.24
2016,4,4,10,45,934.5,109.5,3.55,24.5,869.5,942.35,700.23
2016,4,4,11,0,942.0,111.0,3.4,25.0,901.0,915.09,678.86
2016,4,4,11,15,947.0,112.0,3.3,25.5,925.0,881.47,653.76
2016,4,4,11,30,952.0,113.0,3.2,26.0,949.0,844.3,626.45
2016,4,4,11,45,955.0,114.0,3.1,26.5,964.0,802.25,595.17
2016,4,4,12,0,958.0,115.0,3.0,27.0,979.0,757.13,560.24
2016,4,4,12,15,959.0,115.0,2.9,27.0,985.0,707.12,522.41
2016,4,4,12,30,960.0,115.0,2.8,27.0,991.0,654.74,482.01
2016,4,4,12,45,959.0,115.0,2.7,27.5,987.5,599.16,437.4
2016,4,4,13,0,958.0,115.0,2.6,28.0,984.0,541.89,390.49
2016,4,4,13,15,955.5,114.5,2.5,28.0,972.0,482.23,341.39
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,421.54,290.31
2016,4,4,13,45,948.0,113.0,2.35,28.0,939.0,359.0,237.28
2016,4,4,14,0,943.0,112.0,2.3,28.0,918.0,296.19,184.52
2016,4,4,14,15,936.5,110.5,2.2,28.0,889.0,232.8,134.45
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,169.78,92.88
2016,4,4,14,45,920.5,107.0,2.05,28.0,823.0,106.96,69.48
2016,4,4,15,0,911.0,105.0,2.0,28.0,786.0,94.86,72.33
2016,4,4,15,15,898.5,102.5,1.95,27.5,742.5,93.45,71.52
2016,4,4,15,30,886.0,100.0,1.9,27.0,699.0,91.88,70.57
2016,4,4,15,45,869.5,97.0,1.85,27.0,649.5,89.72,69.01
2016,4,4,16,0,853.0,94.0,1.8,27.0,600.0,79.38,60.69
2016,4,4,16,15,829.5,90.5,1.7,26.5,545.5,77.12,59.17
2016,4,4,16,30,806.0,87.0,1.6,26.0,491.0,74.78,57.56
2016,4,4,16,45,775.5,82.0,1.55,26.0,433.5,71.13,54.73
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,67.38,51.77
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,57.75,44.05
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,53.14,40.44
2016,4,4,17,45,580.0,57.0,1.25,22.0,201.0,46.73,34.99
2016,4,4,18,0,508.0,49.0,1.2,21.0,144.0,40.34,29.29
2016,4,4,18,15,384.0,37.0,1.3,20.0,94.5,30.4,20.24
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,20.54,9.27
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,12.0,20.0,174.43,0.0
2016,4,5,6,45,299.0,28.5,3.05,13.0,64.5,355.24,278.52
2016,4,5,7,0,452.0,42.0,3.4,14.0,109.0,516.41,422.82
2016,4,5,7,15,538.5,51.0,3.3,15.0,165.5,618.03,506.2
2016,4,5,7,30,625.0,60.0,3.2,16.0,222.0,721.78,585.35
2016,4,5,7,45,678.0,66.5,3.15,17.0,281.5,790.41,633.56
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,851.09,673.23
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,898.62,702.6
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,943.19,728.95
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,971.95,744.09
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,997.0,756.58
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,997.26,753.02
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,1006.16,755.7
2016,4,5,9,45,903.5,98.5,3.75,23.5,720.0,1005.92,752.34
2016,4,5,10,0,917.0,101.0,3.8,24.0,766.0,1001.5,746.48
2016,4,5,10,15,927.0,103.0,3.9,24.5,805.5,988.99,735.78
2016,4,5,10,30,937.0,105.0,4.0,25.0,845.0,972.31,722.54
2016,4,5,10,45,944.5,106.5,4.15,25.5,877.0,948.76,705.14
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,921.24,685.17
2016,4,5,11,15,956.5,109.0,4.4,26.0,932.5,886.93,661.72
2016,4,5,11,30,961.0,110.0,4.5,26.0,956.0,849.06,635.74
2016,4,5,11,45,964.0,110.5,4.6,26.5,971.0,806.29,604.68
2016,4,5,12,0,967.0,111.0,4.7,27.0,986.0,760.46,569.53
2016,4,5,12,15,968.0,111.0,4.75,27.0,992.0,710.12,531.28
2016,4,5,12,30,969.0,111.0,4.8,27.0,998.0,657.4,490.27
2016,4,5,12,45,968.0,111.0,4.9,27.0,994.5,601.46,445.85
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,543.82,398.73
2016,4,5,13,15,964.0,110.5,5.05,27.0,978.5,483.56,348.12
2016,4,5,13,30,961.0,110.0,5.1,27.0,966.0,422.32,295.49
2016,4,5,13,45,955.5,109.5,5.15,27.0,945.0,359.58,241.06
2016,4,5,14,0,950.0,109.0,5.2,27.0,924.0,296.6,187.05
2016,4,5,14,15,943.0,108.0,5.15,27.0,894.5,233.08,135.91
2016,4,5,14,30,936.0,107.0,5.1,27.0,865.0,169.98,93.54
2016,4,5,14,45,926.0,105.0,5.1,27.0,827.5,106.85,69.34
2016,4,5,15,0,916.0,103.0,5.1,27.0,790.0,93.92,71.99
2016,4,5,15,15,620.5,201.0,5.0,26.5,654.5,123.59,96.66
2016,4,5,15,30,325.0,299.0,4.9,26.0,519.0,178.65,142.03
2016,4,5,15,45,590.5,196.0,4.8,26.0,561.0,126.26,99.5
2016,4,5,16,0,856.0,93.0,4.7,26.0,603.0,78.78,60.49
2016,4,5,16,15,833.5,89.5,4.5,25.5,548.5,76.51,58.97
2016,4,5,16,30,811.0,86.0,4.3,25.0,494.0,74.16,57.33
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,71.14,55.12
2016,4,5,17,0,743.0,78.0,4.0,24.0,378.0,68.08,52.83
2016,4,5,17,15,696.5,72.5,3.55,23.0,319.0,58.77,45.22
2016,4,5,17,30,650.0,67.0,3.1,22.0,260.0,54.57,41.85
2016,4,5,17,45,576.0,59.0,2.7,21.0,202.5,48.2,36.41
2016,4,5,18,0,502.0,51.0,2.3,20.0,145.0,41.85,30.74
2016,4,5,18,15,379.5,38.5,2.3,19.5,95.5,31.58,21.31
2016,4,5,18,30,257.0,26.0,2.3,19.0,46.0,21.34,10.19
2016,4,5,18,45,128.5,13.0,2.35,18.5,23.0,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,14.5,8.0,5.9,0.0
2016,4,6,6,30,34.0,15.0,2.8,15.0,16.0,51.56,0.0
2016,4,6,6,45,123.5,38.0,3.0,15.5,55.0,194.05,151.83
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,306.16,252.56
2016,4,6,7,15,106.5,50.0,3.45,16.5,66.5,178.6,148.3
2016,4,6,7,30,0.0,39.0,3.7,17.0,39.0,29.77,19.64
2016,4,6,7,45,0.0,50.5,4.0,17.5,50.5,38.63,27.15
2016,4,6,8,0,0.0,62.0,4.3,18.0,62.0,47.51,34.5
2016,4,6,8,15,20.5,125.0,4.65,18.5,134.5,140.09,112.22
2016,4,6,8,30,41.0,188.0,5.0,19.0,207.0,231.82,186.93
2016,4,6,8,45,200.0,208.0,5.4,20.0,319.5,431.61,349.83
2016,4,6,9,0,359.0,228.0,5.8,21.0,432.0,632.0,504.74
2016,4,6,9,15,582.0,175.0,5.95,21.0,540.0,821.51,648.59
2016,4,6,9,30,805.0,122.0,6.1,21.0,648.0,965.47,750.78
2016,4,6,9,45,835.5,119.0,6.25,21.5,697.5,976.2,755.05
2016,4,6,10,0,866.0,116.0,6.4,22.0,747.0,982.33,756.92
2016,4,6,10,15,720.0,196.5,6.35,22.5,739.5,912.8,704.2
2016,4,6,10,30,574.0,277.0,6.3,23.0,732.0,824.45,634.76
2016,4,6,10,45,549.0,302.0,6.3,23.5,751.0,799.94,613.83
2016,4,6,11,0,524.0,327.0,6.3,24.0,770.0,773.05,591.1
2016,4,6,11,15,496.5,346.0,6.2,24.0,775.0,737.02,562.79
2016,4,6,11,30,469.0,365.0,6.1,24.0,780.0,699.87,533.71
2016,4,6,11,45,474.5,373.5,6.05,24.5,799.0,677.9,515.27
2016,4,6,12,0,480.0,382.0,6.0,25.0,818.0,653.22,494.68
2016,4,6,12,15,728.5,247.0,5.9,25.0,913.5,672.82,510.05
2016,4,6,12,30,977.0,112.0,5.8,25.0,1009.0,663.17,501.63
2016,4,6,12,45,986.0,107.5,5.75,25.5,1010.0,608.87,456.06
2016,4,6,13,0,995.0,103.0,5.7,26.0,1011.0,551.98,407.53
2016,4,6,13,15,993.5,102.5,5.6,26.0,999.5,490.96,355.45
2016,4,6,13,30,992.0,102.0,5.5,26.0,988.0,428.73,301.26
2016,4,6,13,45,993.5,98.5,5.45,26.0,969.0,364.54,244.88
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,299.32,188.29
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,233.49,134.9
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,167.94,90.5
2016,4,6,14,45,958.0,99.5,5.25,26.0,849.5,106.09,68.21
2016,4,6,15,0,933.0,106.0,5.2,26.0,808.0,96.05,74.04
2016,4,6,15,15,920.0,104.0,5.05,25.5,763.0,94.9,73.42
2016,4,6,15,30,907.0,102.0,4.9,25.0,718.0,93.61,72.69
2016,4,6,15,45,897.0,96.0,4.8,25.0,669.0,89.89,69.81
2016,4,6,16,0,887.0,90.0,4.7,25.0,620.0,85.86,66.68
2016,4,6,16,15,864.5,86.5,4.4,24.5,564.5,75.2,58.09
2016,4,6,16,30,842.0,83.0,4.1,24.0,509.0,72.71,56.33
2016,4,6,16,45,817.5,77.5,3.8,23.5,451.0,68.65,53.22
2016,4,6,17,0,793.0,72.0,3.5,23.0,393.0,64.43,49.92
2016,4,6,17,15,748.5,66.5,2.95,22.0,333.0,59.75,46.25
2016,4,6,17,30,704.0,61.0,2.4,21.0,273.0,55.02,42.42
2016,4,6,17,45,638.5,53.5,1.9,20.0,214.5,48.39,36.75
2016,4,6,18,0,573.0,46.0,1.4,19.0,156.0,38.47,27.96
2016,4,6,18,15,450.5,35.5,1.35,18.0,103.5,29.53,19.76
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,20.72,10.16
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,11.0,9.5,7.47,0.0
2016,4,7,6,30,0.0,19.0,2.5,12.0,19.0,18.04,0.0
2016,4,7,6,45,103.5,37.5,2.85,13.5,54.0,173.27,137.31
2016,4,7,7,0,207.0,56.0,3.2,15.0,89.0,289.39,240.52
2016,4,7,7,15,246.0,77.0,3.25,16.0,131.5,354.5,296.29
2016,4,7,7,30,285.0,98.0,3.3,17.0,174.0,419.54,349.3
2016,4,7,7,45,314.0,116.0,3.4,18.0,218.0,470.12,388.31
2016,4,7,8,0,343.0,134.0,3.5,19.0,262.0,520.24,425.27
2016,4,7,8,15,273.5,169.0,3.65,19.5,281.5,493.72,400.06
2016,4,7,8,30,204.0,204.0,3.8,20.0,301.0,438.92,353.61
2016,4,7,8,45,535.5,149.0,4.0,21.0,444.5,748.6,591.42
2016,4,7,9,0,867.0,94.0,4.2,22.0,588.0,1016.67,775.34
2016,4,7,9,15,758.0,136.0,4.2,22.5,596.0,955.36,727.27
2016,4,7,9,30,649.0,178.0,4.2,23.0,604.0,881.07,672.74
2016,4,7,9,45,792.5,139.0,4.2,24.0,694.5,956.3,720.68
2016,4,7,10,0,936.0,100.0,4.2,25.0,785.0,1019.87,758.45
2016,4,7,10,15,945.0,102.0,4.15,25.5,824.5,1005.96,745.33
2016,4,7,10,30,954.0,104.0,4.1,26.0,864.0,987.87,730.28
2016,4,7,10,45,957.5,107.0,4.1,26.5,894.5,961.72,710.41
2016,4,7,11,0,961.0,110.0,4.1,27.0,925.0,931.7,688.17
2016,4,7,11,15,965.5,111.0,4.1,27.0,948.0,896.91,664.2
2016,4,7,11,30,970.0,112.0,4.1,27.0,971.0,858.56,637.83
2016,4,7,11,45,953.5,124.0,4.1,27.5,980.0,810.51,602.58
2016,4,7,12,0,937.0,136.0,4.1,28.0,989.0,760.17,564.0
2016,4,7,12,15,802.5,219.5,4.0,28.0,953.0,698.92,516.25
2016,4,7,12,30,668.0,303.0,3.9,28.0,917.0,629.24,463.04
2016,4,7,12,45,678.5,295.0,3.85,28.5,917.5,582.01,425.78
2016,4,7,13,0,689.0,287.0,3.8,29.0,918.0,532.89,386.15
2016,4,7,13,15,707.5,271.0,3.65,29.0,911.5,480.35,343.57
2016,4,7,13,30,726.0,255.0,3.5,29.0,905.0,425.62,298.21
2016,4,7,13,45,574.5,311.5,3.4,29.0,818.5,365.37,252.87
2016,4,7,14,0,423.0,368.0,3.3,29.0,732.0,315.21,217.64
2016,4,7,14,15,455.5,342.5,3.15,29.0,723.0,270.59,182.05
2016,4,7,14,30,488.0,317.0,3.0,29.0,714.0,222.98,148.14
2016,4,7,14,45,498.0,296.0,2.9,29.0,686.5,173.51,123.18
2016,4,7,15,0,508.0,275.0,2.8,29.0,659.0,157.33,122.15
2016,4,7,15,15,620.0,216.0,2.65,28.5,657.5,131.92,102.28
2016,4,7,15,30,732.0,157.0,2.5,28.0,656.0,104.03,80.14
2016,4,7,15,45,774.5,134.5,2.4,28.0,628.5,94.15,72.33
2016,4,7,16,0,817.0,112.0,2.3,28.0,601.0,90.19,69.32
2016,4,7,16,15,791.5,107.5,2.1,27.5,546.5,87.72,67.67
2016,4,7,16,30,766.0,103.0,1.9,27.0,492.0,78.58,60.45
2016,4,7,16,45,729.5,98.0,1.75,26.5,434.0,75.5,58.25
2016,4,7,17,0,693.0,93.0,1.6,26.0,376.0,72.38,55.97
2016,4,7,17,15,644.0,85.5,1.45,24.5,317.0,67.23,52.12
2016,4,7,17,30,595.0,78.0,1.3,23.0,258.0,62.0,48.05
2016,4,7,17,45,519.0,68.5,1.2,22.0,201.0,54.87,42.02
2016,4,7,18,0,443.0,59.0,1.1,21.0,144.0,47.72,35.7
2016,4,7,18,15,328.0,44.0,1.15,20.5,95.5,35.75,24.84
2016,4,7,18,30,213.0,29.0,1.2,20.0,47.0,22.12,11.29
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.5,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,8.65,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,23.38,0.29
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,213.55,171.77
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,387.2,322.69
2016,4,8,7,15,365.5,74.0,4.05,14.5,157.5,483.4,404.25
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,582.55,484.62
2016,4,8,7,45,507.0,98.5,4.55,16.0,267.0,658.5,542.55
2016,4,8,8,0,569.0,108.0,4.8,17.0,324.0,744.49,605.79
2016,4,8,8,15,494.0,139.0,5.1,17.5,347.5,700.77,570.28
2016,4,8,8,30,419.0,170.0,5.4,18.0,371.0,660.96,536.36
2016,4,8,8,45,445.0,186.5,5.7,19.0,422.0,702.19,564.87
2016,4,8,9,0,471.0,203.0,6.0,20.0,473.0,740.82,590.6
2016,4,8,9,15,441.0,234.0,5.95,20.5,504.5,735.97,582.12
2016,4,8,9,30,411.0,265.0,5.9,21.0,536.0,727.75,571.57
2016,4,8,9,45,460.5,264.5,5.85,21.5,587.5,762.96,595.56
2016,4,8,10,0,510.0,264.0,5.8,22.0,639.0,794.27,616.16
2016,4,8,10,15,506.5,283.0,5.7,22.5,671.5,790.6,609.69
2016,4,8,10,30,503.0,302.0,5.6,23.0,704.0,783.78,601.26
2016,4,8,10,45,422.0,350.0,5.5,23.5,696.0,731.26,558.33
2016,4,8,11,0,341.0,398.0,5.4,24.0,688.0,667.18,507.73
2016,4,8,11,15,314.5,417.5,5.3,24.0,691.0,639.13,485.57
2016,4,8,11,30,288.0,437.0,5.2,24.0,694.0,610.61,463.0
2016,4,8,11,45,296.0,443.0,5.1,24.5,710.0,596.13,450.5
2016,4,8,12,0,304.0,449.0,5.0,25.0,726.0,579.52,436.33
2016,4,8,12,15,217.5,461.0,4.8,25.0,660.5,501.75,377.35
2016,4,8,12,30,131.0,473.0,4.6,25.0,595.0,437.42,328.45
2016,4,8,12,45,249.5,449.5,4.45,25.5,679.5,463.99,346.71
2016,4,8,13,0,368.0,426.0,4.3,26.0,764.0,478.03,353.71
2016,4,8,13,15,270.0,443.5,4.2,26.0,690.0,414.5,305.77
2016,4,8,13,30,172.0,461.0,4.1,26.0,616.0,369.61,272.75
2016,4,8,13,45,194.5,448.0,4.0,26.0,619.5,347.77,254.68
2016,4,8,14,0,217.0,435.0,3.9,26.0,623.0,323.67,234.68
2016,4,8,14,15,152.5,413.5,3.9,26.0,543.5,277.98,202.71
2016,4,8,14,30,88.0,392.0,3.9,26.0,464.0,255.51,189.37
2016,4,8,14,45,248.5,354.5,3.9,26.0,545.5,202.0,149.29
2016,4,8,15,0,409.0,317.0,3.9,26.0,627.0,186.1,146.96
2016,4,8,15,15,284.5,321.0,3.9,25.5,531.0,185.87,147.43
2016,4,8,15,30,160.0,325.0,3.9,25.0,435.0,196.14,156.42
2016,4,8,15,45,102.5,287.0,3.95,25.0,355.5,185.89,148.53
2016,4,8,16,0,45.0,249.0,4.0,25.0,276.0,164.07,131.19
2016,4,8,16,15,356.5,188.0,3.9,24.5,371.5,119.32,94.88
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,92.11,72.64
2016,4,8,16,45,629.0,120.0,3.75,24.0,411.0,88.44,69.84
2016,4,8,17,0,590.0,113.0,3.7,24.0,355.0,84.66,66.91
2016,4,8,17,15,539.5,103.5,3.3,23.0,299.0,78.77,62.35
2016,4,8,17,30,489.0,94.0,2.9,22.0,243.0,69.49,54.72
2016,4,8,17,45,408.5,82.0,2.5,21.0,188.5,60.7,47.25
2016,4,8,18,0,328.0,70.0,2.1,20.0,134.0,51.86,39.44
2016,4,8,18,15,230.5,50.5,2.05,19.0,88.0,37.64,26.64
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,23.27,12.53
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.05,13.5,10.0,18.86,0.0
2016,4,9,6,30,28.0,19.0,2.3,14.0,20.0,54.5,16.74
2016,4,9,6,45,101.5,43.0,2.55,14.5,58.0,181.28,144.69
2016,4,9,7,0,175.0,67.0,2.8,15.0,96.0,280.04,232.1
2016,4,9,7,15,280.0,76.0,2.85,15.5,144.0,406.31,338.89
2016,4,9,7,30,385.0,85.0,2.9,16.0,192.0,519.41,430.17
2016,4,9,7,45,192.5,77.5,2.95,16.5,131.0,295.14,246.98
2016,4,9,8,0,0.0,70.0,3.0,17.0,70.0,53.7,39.69
2016,4,9,8,15,57.0,139.5,3.2,17.5,167.5,193.03,157.6
2016,4,9,8,30,114.0,209.0,3.4,18.0,265.0,353.78,286.78
2016,4,9,8,45,93.5,230.5,3.6,19.0,279.5,327.49,262.83
2016,4,9,9,0,73.0,252.0,3.8,20.0,294.0,323.6,257.1
2016,4,9,9,15,36.5,152.0,3.9,20.5,173.0,172.21,135.62
2016,4,9,9,30,0.0,52.0,4.0,21.0,52.0,39.98,27.05
2016,4,9,9,45,0.0,74.0,4.15,21.5,74.0,57.05,40.8
2016,4,9,10,0,0.0,96.0,4.3,22.0,96.0,74.27,54.46
2016,4,9,10,15,3.5,147.0,4.35,22.0,150.0,119.15,90.3
2016,4,9,10,30,7.0,198.0,4.4,22.0,204.0,164.28,125.83
2016,4,9,10,45,7.0,191.5,4.5,22.5,197.5,157.95,120.36
2016,4,9,11,0,7.0,185.0,4.6,23.0,191.0,151.82,115.17
2016,4,9,11,15,8.5,200.5,4.6,23.5,208.5,164.76,124.93
2016,4,9,11,30,10.0,216.0,4.6,24.0,226.0,177.32,134.28
2016,4,9,11,45,22.5,302.0,4.7,24.5,323.5,261.43,198.59
2016,4,9,12,0,35.0,388.0,4.8,25.0,421.0,333.49,252.26
2016,4,9,12,15,71.0,428.0,4.85,25.0,494.5,379.17,286.36
2016,4,9,12,30,107.0,468.0,4.9,25.0,568.0,418.52,315.16
2016,4,9,12,45,63.5,398.5,4.95,25.0,458.0,332.06,250.34
2016,4,9,13,0,20.0,329.0,5.0,25.0,348.0,256.64,193.58
2016,4,9,13,15,86.5,395.5,5.0,25.0,474.0,319.41,240.13
2016,4,9,13,30,153.0,462.0,5.0,25.0,600.0,363.35,270.7
2016,4,9,13,45,480.5,319.5,5.05,25.0,738.5,342.16,244.04
2016,4,9,14,0,808.0,177.0,5.1,25.0,877.0,299.87,196.44
2016,4,9,14,15,799.0,175.0,5.1,25.0,848.5,241.83,149.64
2016,4,9,14,30,790.0,173.0,5.1,25.0,820.0,184.85,110.57
2016,4,9,14,45,534.5,265.0,5.15,25.0,694.5,160.82,114.8
2016,4,9,15,0,279.0,357.0,5.2,25.0,569.0,199.84,159.01
2016,4,9,15,15,158.0,319.0,5.2,25.0,438.0,193.55,154.21
2016,4,9,15,30,37.0,281.0,5.2,25.0,307.0,182.36,145.51
2016,4,9,15,45,368.5,213.5,5.2,25.0,437.5,129.28,102.37
2016,4,9,16,0,700.0,146.0,5.2,25.0,568.0,100.88,79.16
2016,4,9,16,15,350.0,116.0,5.05,24.5,327.0,77.44,59.95
2016,4,9,16,30,0.0,86.0,4.9,24.0,86.0,66.15,50.76
2016,4,9,16,45,0.0,75.5,4.8,24.0,75.5,57.98,44.02
2016,4,9,17,0,0.0,65.0,4.7,24.0,65.0,49.84,37.22
2016,4,9,17,15,240.5,80.5,4.4,23.5,154.5,56.74,43.37
2016,4,9,17,30,481.0,96.0,4.1,23.0,244.0,70.69,55.55
2016,4,9,17,45,412.5,82.5,3.8,22.5,190.5,61.07,47.29
2016,4,9,18,0,344.0,69.0,3.5,22.0,137.0,51.31,38.64
2016,4,9,18,15,240.0,51.0,3.55,21.5,91.0,38.05,26.71
2016,4,9,18,30,136.0,33.0,3.6,21.0,45.0,24.7,13.64
2016,4,9,18,45,68.0,16.5,3.65,20.5,22.5,12.98,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.0,36.35,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,26.0,110.92,51.52
2016,4,10,6,45,176.0,43.0,4.05,16.5,69.0,265.75,213.64
2016,4,10,7,0,285.0,63.0,4.2,17.0,112.0,392.03,323.9
2016,4,10,7,15,142.5,49.5,4.5,17.5,74.0,209.99,175.58
2016,4,10,7,30,0.0,36.0,4.8,18.0,36.0,27.46,17.61
2016,4,10,7,45,0.0,46.0,5.15,18.5,46.0,35.16,24.08
2016,4,10,8,0,0.0,56.0,5.5,19.0,56.0,42.88,30.43
2016,4,10,8,15,0.0,75.5,5.65,19.5,75.5,57.97,42.81
2016,4,10,8,30,0.0,95.0,5.8,20.0,95.0,74.18,55.93
2016,4,10,8,45,0.0,124.0,5.95,21.0,124.0,99.44,76.13
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,124.75,95.98
2016,4,10,9,15,0.0,154.0,6.1,22.5,154.0,124.28,95.07
2016,4,10,9,30,0.0,155.0,6.1,23.0,155.0,124.16,94.5
2016,4,10,9,45,2.5,170.0,6.15,23.5,172.0,138.84,105.82
2016,4,10,10,0,5.0,185.0,6.2,24.0,189.0,153.3,116.84
2016,4,10,10,15,5.0,179.0,6.2,24.5,183.0,147.29,111.63
2016,4,10,10,30,5.0,173.0,6.2,25.0,177.0,141.57,106.72
2016,4,10,10,45,6.0,178.0,6.2,25.5,183.0,145.94,109.78
2016,4,10,11,0,7.0,183.0,6.2,26.0,189.0,150.19,112.72
2016,4,10,11,15,8.0,186.5,6.2,26.0,194.0,153.07,114.84
2016,4,10,11,30,9.0,190.0,6.2,26.0,199.0,155.81,116.84
2016,4,10,11,45,10.0,198.0,6.2,26.0,208.0,161.91,121.46
2016,4,10,12,0,11.0,206.0,6.2,26.0,217.0,167.75,125.88
2016,4,10,12,15,11.5,207.0,6.1,25.5,218.0,167.59,125.9
2016,4,10,12,30,12.0,208.0,6.0,25.0,219.0,167.31,125.84
2016,4,10,12,45,11.0,207.0,5.95,25.0,217.0,164.62,123.67
2016,4,10,13,0,10.0,206.0,5.9,25.0,215.0,162.01,121.59
2016,4,10,13,15,13.0,250.5,5.7,25.0,262.5,194.29,146.4
2016,4,10,13,30,16.0,295.0,5.5,25.0,310.0,224.55,169.43
2016,4,10,13,45,18.5,306.5,5.3,25.0,323.0,230.08,173.47
2016,4,10,14,0,21.0,318.0,5.1,25.0,336.0,234.67,176.81
2016,4,10,14,15,11.0,231.5,5.25,25.0,241.0,172.34,129.48
2016,4,10,14,30,1.0,145.0,5.4,25.0,146.0,109.83,81.42
2016,4,10,14,45,1.5,149.0,5.6,25.5,150.5,112.21,83.34
2016,4,10,15,0,2.0,153.0,5.8,26.0,155.0,114.76,89.38
2016,4,10,15,15,91.5,240.5,5.85,26.0,303.5,153.32,121.14
2016,4,10,15,30,181.0,328.0,5.9,26.0,452.0,198.11,157.88
2016,4,10,15,45,91.5,247.5,5.95,26.0,310.0,165.82,131.97
2016,4,10,16,0,2.0,167.0,6.0,26.0,168.0,122.7,96.91
2016,4,10,16,15,59.5,196.5,5.9,25.5,227.0,135.33,107.96
2016,4,10,16,30,117.0,226.0,5.8,25.0,286.0,145.69,117.18
2016,4,10,16,45,58.5,165.5,5.7,24.5,195.5,115.43,92.46
2016,4,10,17,0,0.0,105.0,5.6,24.0,105.0,78.56,61.73
2016,4,10,17,15,0.0,88.0,5.3,23.5,88.0,66.29,51.55
2016,4,10,17,30,0.0,71.0,5.0,23.0,71.0,53.9,41.08
2016,4,10,17,45,0.0,55.0,4.7,23.0,55.0,42.09,30.85
2016,4,10,18,0,0.0,39.0,4.4,23.0,39.0,29.8,20.04
2016,4,10,18,15,0.0,25.5,4.35,22.5,25.5,19.43,10.86
2016,4,10,18,30,0.0,12.0,4.3,22.0,12.0,9.11,1.51
2016,4,10,18,45,0.0,6.0,4.25,21.5,6.0,4.72,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.18,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.27,0.0
2016,4,11,6,45,0.0,9.5,3.95,19.5,9.5,7.2,0.18
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,12.15,4.45
2016,4,11,7,15,0.0,23.5,4.25,20.5,23.5,17.88,9.34
2016,4,11,7,30,0.0,31.0,4.5,21.0,31.0,23.63,14.18
2016,4,11,7,45,44.5,95.5,4.8,21.5,113.0,135.89,109.27
2016,4,11,8,0,89.0,160.0,5.1,22.0,195.0,258.93,209.92
2016,4,11,8,15,207.5,177.0,5.1,22.5,274.5,413.47,334.65
2016,4,11,8,30,326.0,194.0,5.1,23.0,354.0,571.91,456.58
2016,4,11,8,45,307.0,223.0,5.1,24.0,387.5,581.54,458.6
2016,4,11,9,0,288.0,252.0,5.1,25.0,421.0,588.48,459.21
2016,4,11,9,15,492.0,209.5,4.95,25.5,527.5,761.08,586.97
2016,4,11,9,30,696.0,167.0,4.8,26.0,634.0,917.79,694.31
2016,4,11,9,45,455.0,263.5,4.7,26.5,577.0,756.97,573.28
2016,4,11,10,0,214.0,360.0,4.6,27.0,520.0,564.82,427.54
2016,4,11,10,15,504.0,261.5,4.35,27.5,662.5,767.48,576.92
2016,4,11,10,30,794.0,163.0,4.1,28.0,805.0,914.7,676.92
2016,4,11,10,45,817.0,157.0,3.9,28.5,839.5,899.61,662.38
2016,4,11,11,0,840.0,151.0,3.7,29.0,874.0,880.04,646.17
2016,4,11,11,15,847.0,152.5,3.45,29.0,897.5,849.85,624.07
2016,4,11,11,30,854.0,154.0,3.2,29.0,921.0,816.13,599.2
2016,4,11,11,45,868.0,149.0,3.0,29.5,938.5,768.64,563.61
2016,4,11,12,0,882.0,144.0,2.8,30.0,956.0,729.38,532.96
2016,4,11,12,15,884.0,144.0,2.65,30.0,962.0,682.74,497.85
2016,4,11,12,30,886.0,144.0,2.5,30.0,968.0,633.93,460.48
2016,4,11,12,45,892.5,140.0,2.45,30.5,967.5,582.96,420.21
2016,4,11,13,0,899.0,136.0,2.4,31.0,967.0,529.94,377.4
2016,4,11,13,15,897.0,135.0,2.35,31.0,955.5,473.29,331.62
2016,4,11,13,30,895.0,134.0,2.3,31.0,944.0,415.76,284.01
2016,4,11,13,45,617.0,272.5,2.3,31.5,825.0,351.41,238.04
2016,4,11,14,0,339.0,411.0,2.3,32.0,706.0,328.4,226.7
2016,4,11,14,15,313.5,403.0,2.25,32.0,669.0,287.99,197.51
2016,4,11,14,30,288.0,395.0,2.2,32.0,632.0,251.06,173.36
2016,4,11,14,45,265.5,381.0,2.2,32.0,592.0,215.14,154.21
2016,4,11,15,0,243.0,367.0,2.2,32.0,552.0,216.97,166.84
2016,4,11,15,15,542.0,240.0,2.15,31.5,622.5,143.03,109.59
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,88.8,66.79
2016,4,11,15,45,830.5,107.0,2.05,31.0,646.0,85.96,64.74
2016,4,11,16,0,820.0,101.0,2.0,31.0,599.0,82.85,62.43
2016,4,11,16,15,797.0,97.0,1.85,30.5,545.5,80.52,60.88
2016,4,11,16,30,774.0,93.0,1.7,30.0,492.0,78.09,59.24
2016,4,11,16,45,747.0,87.5,1.55,30.0,436.5,74.39,56.42
2016,4,11,17,0,720.0,82.0,1.4,30.0,381.0,65.16,48.98
2016,4,11,17,15,674.5,76.0,1.2,29.0,323.0,60.79,45.71
2016,4,11,17,30,629.0,70.0,1.0,28.0,265.0,56.39,42.29
2016,4,11,17,45,561.0,61.5,0.8,27.5,208.5,49.81,36.78
2016,4,11,18,0,493.0,53.0,0.6,27.0,152.0,43.21,31.04
2016,4,11,18,15,378.5,41.0,0.5,26.5,102.5,33.45,22.38
2016,4,11,18,30,264.0,29.0,0.4,26.0,53.0,23.71,12.92
2016,4,11,18,45,132.0,14.5,0.35,25.5,26.5,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,4.0,3.7,13.0,4.0,3.15,0.0
2016,4,12,6,30,0.0,8.0,3.7,13.0,8.0,6.06,0.0
2016,4,12,6,45,0.0,19.0,3.75,13.5,19.0,14.45,6.36
2016,4,12,7,0,0.0,30.0,3.8,14.0,30.0,22.87,13.81
2016,4,12,7,15,0.0,43.0,3.7,14.5,43.0,32.86,22.51
2016,4,12,7,30,0.0,56.0,3.6,15.0,56.0,42.89,31.09
2016,4,12,7,45,0.0,66.0,3.5,15.5,66.0,50.61,37.56
2016,4,12,8,0,0.0,76.0,3.4,16.0,76.0,58.52,44.04
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,72.66,55.64
2016,4,12,8,30,0.0,109.0,3.5,17.0,109.0,86.71,66.97
2016,4,12,8,45,0.0,109.5,3.6,17.5,109.5,86.27,66.2
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,86.17,65.75
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,94.37,72.08
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,102.52,78.32
2016,4,12,9,45,0.0,132.0,3.7,19.5,132.0,103.89,79.05
2016,4,12,10,0,0.0,134.0,3.7,20.0,134.0,105.32,79.85
2016,4,12,10,15,11.5,219.0,3.65,20.5,228.5,187.46,145.12
2016,4,12,10,30,23.0,304.0,3.6,21.0,323.0,270.03,208.83
2016,4,12,10,45,11.5,190.0,3.55,21.5,199.5,160.65,122.79
2016,4,12,11,0,0.0,76.0,3.5,22.0,76.0,58.89,41.69
2016,4,12,11,15,7.0,175.5,3.5,22.0,182.0,143.43,108.85
2016,4,12,11,30,14.0,275.0,3.5,22.0,288.0,227.72,174.18
2016,4,12,11,45,7.0,158.0,3.5,22.5,164.5,128.28,96.34
2016,4,12,12,0,0.0,41.0,3.5,23.0,41.0,31.8,19.81
2016,4,12,12,15,0.0,87.0,3.5,23.0,87.0,67.57,48.3
2016,4,12,12,30,0.0,133.0,3.5,23.0,133.0,102.95,76.2
2016,4,12,12,45,8.0,214.5,3.55,23.0,222.0,168.67,127.47
2016,4,12,13,0,16.0,296.0,3.6,23.0,311.0,230.94,175.2
2016,4,12,13,15,8.0,193.5,3.65,23.0,201.0,150.64,113.26
2016,4,12,13,30,0.0,91.0,3.7,23.0,91.0,70.41,50.54
2016,4,12,13,45,32.0,249.5,3.75,23.5,277.5,188.28,141.71
2016,4,12,14,0,64.0,408.0,3.8,24.0,464.0,285.2,213.72
2016,4,12,14,15,32.0,273.0,3.85,24.0,301.0,192.76,144.44
2016,4,12,14,30,0.0,138.0,3.9,24.0,138.0,104.72,77.64
2016,4,12,14,45,2.0,154.0,4.0,24.0,155.5,115.75,86.52
2016,4,12,15,0,4.0,170.0,4.1,24.0,173.0,126.48,99.6
2016,4,12,15,15,5.0,181.5,4.1,24.0,185.5,133.94,105.95
2016,4,12,15,30,6.0,193.0,4.1,24.0,198.0,141.05,112.07
2016,4,12,15,45,10.5,203.5,4.1,24.0,210.5,147.19,117.44
2016,4,12,16,0,15.0,214.0,4.1,24.0,223.0,152.78,122.41
2016,4,12,16,15,7.5,128.5,4.05,23.5,133.0,96.58,76.2
2016,4,12,16,30,0.0,43.0,4.0,23.0,43.0,32.92,22.6
2016,4,12,16,45,0.0,77.0,3.95,22.5,77.0,59.15,45.29
2016,4,12,17,0,0.0,111.0,3.9,22.0,111.0,82.65,65.72
2016,4,12,17,15,0.0,93.5,3.75,21.5,93.5,70.08,55.23
2016,4,12,17,30,0.0,76.0,3.6,21.0,76.0,57.39,44.47
2016,4,12,17,45,129.5,78.0,3.45,20.5,104.5,57.68,44.77
2016,4,12,18,0,259.0,80.0,3.3,20.0,133.0,58.05,44.87
2016,4,12,18,15,177.0,57.5,3.5,19.5,88.5,42.1,30.52
2016,4,12,18,30,95.0,35.0,3.7,19.0,44.0,25.98,15.34
2016,4,12,18,45,47.5,17.5,3.95,18.5,22.0,13.77,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
