Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,15,588.5,62.5,1.2,17.5,226.5,689.65,545.81
2016,4,23,7,30,653.0,70.0,1.1,18.0,283.0,772.1,601.47
2016,4,23,7,45,695.0,76.0,1.0,19.0,341.5,829.85,635.36
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,879.56,661.97
2016,4,23,8,15,767.0,86.5,1.0,20.5,456.5,919.86,685.95
2016,4,23,8,30,797.0,91.0,1.1,21.0,513.0,957.11,707.61
2016,4,23,8,45,817.0,95.0,1.25,22.0,566.5,980.15,719.36
2016,4,23,9,0,837.0,99.0,1.4,23.0,620.0,999.51,728.81
2016,4,23,9,15,853.0,102.0,1.45,23.0,669.0,1009.72,733.7
2016,4,23,9,30,869.0,105.0,1.5,23.0,718.0,1002.57,727.84
2016,4,23,9,45,879.0,108.5,1.55,23.5,761.0,999.42,723.54
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,992.26,716.83
2016,4,23,10,15,897.5,114.0,1.6,24.0,840.5,978.1,706.56
2016,4,23,10,30,906.0,116.0,1.6,24.0,877.0,959.99,694.03
2016,4,23,10,45,910.0,118.5,1.65,24.5,905.5,934.42,676.21
2016,4,23,11,0,914.0,121.0,1.7,25.0,934.0,905.21,656.17
2016,4,23,11,15,918.5,122.5,1.7,25.0,955.5,871.99,634.27
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,835.4,610.14
2016,4,23,11,45,925.5,124.5,1.7,25.5,990.0,793.31,580.35
2016,4,23,12,0,928.0,125.0,1.7,26.0,1003.0,748.46,547.22
2016,4,23,12,15,928.5,125.0,1.7,26.0,1007.0,699.42,511.59
2016,4,23,12,30,929.0,125.0,1.7,26.0,1011.0,648.35,473.56
2016,4,23,12,45,926.0,126.0,1.75,26.0,1006.5,594.27,432.5
2016,4,23,13,0,923.0,127.0,1.8,26.0,1002.0,538.98,389.14
2016,4,23,13,15,920.0,126.5,1.85,26.0,989.0,481.76,342.91
2016,4,23,13,30,917.0,126.0,1.9,26.0,976.0,423.78,294.7
2016,4,23,13,45,911.5,125.5,1.95,26.0,954.0,364.46,244.57
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,305.04,194.41
2016,4,23,14,15,899.0,123.5,2.1,26.0,903.0,244.91,146.0
2016,4,23,14,30,892.0,122.0,2.2,26.0,874.0,185.3,104.22
2016,4,23,14,45,882.0,120.0,2.3,26.0,837.5,125.96,76.41
2016,4,23,15,0,872.0,118.0,2.4,26.0,801.0,99.7,76.73
2016,4,23,15,15,859.5,115.5,2.45,25.5,758.0,98.76,76.33
2016,4,23,15,30,847.0,113.0,2.5,25.0,715.0,88.33,68.08
2016,4,23,15,45,830.0,109.5,2.6,25.0,666.0,86.93,67.14
2016,4,23,16,0,813.0,106.0,2.7,25.0,617.0,85.4,66.09
2016,4,23,16,15,790.0,102.5,2.65,24.5,564.0,83.6,64.94
2016,4,23,16,30,767.0,99.0,2.6,24.0,511.0,81.7,63.73
2016,4,23,16,45,735.0,94.5,2.55,24.0,454.5,72.77,56.44
2016,4,23,17,0,703.0,90.0,2.5,24.0,398.0,69.97,54.3
2016,4,23,17,15,660.0,83.5,2.3,23.0,341.0,65.54,50.93
2016,4,23,17,30,617.0,77.0,2.1,22.0,284.0,61.03,47.4
2016,4,23,17,45,550.5,69.5,1.9,21.5,227.5,55.42,42.67
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,49.84,37.76
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,40.42,29.33
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,30.95,20.49
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,14.55,2.42
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,19.5,1.9,15.5,21.5,35.24,11.12
2016,4,24,6,30,35.0,39.0,2.1,16.0,43.0,78.24,59.36
2016,4,24,6,45,70.5,64.0,2.35,16.5,77.5,158.96,129.22
2016,4,24,7,0,106.0,89.0,2.6,17.0,112.0,222.35,183.79
2016,4,24,7,15,148.0,108.5,2.8,17.5,151.5,282.36,234.45
2016,4,24,7,30,190.0,128.0,3.0,18.0,191.0,365.65,301.72
2016,4,24,7,45,95.0,131.5,3.2,18.5,163.0,248.04,203.04
2016,4,24,8,0,0.0,135.0,3.4,19.0,135.0,115.26,90.11
2016,4,24,8,15,8.0,162.0,3.5,19.0,166.5,147.66,116.78
2016,4,24,8,30,16.0,189.0,3.6,19.0,198.0,179.69,142.57
2016,4,24,8,45,65.0,237.0,3.75,19.5,277.5,299.28,238.73
2016,4,24,9,0,114.0,285.0,3.9,20.0,357.0,397.49,314.9
2016,4,24,9,15,58.0,223.5,3.95,20.5,260.0,265.06,208.94
2016,4,24,9,30,2.0,162.0,4.0,21.0,163.0,131.65,100.74
2016,4,24,9,45,6.0,193.0,4.1,21.5,197.5,161.65,124.39
2016,4,24,10,0,10.0,224.0,4.2,22.0,232.0,191.26,147.21
2016,4,24,10,15,12.0,233.0,4.2,22.0,243.0,199.4,153.28
2016,4,24,10,30,14.0,242.0,4.2,22.0,254.0,207.34,159.23
2016,4,24,10,45,12.0,228.5,4.25,22.5,239.0,192.73,147.26
2016,4,24,11,0,10.0,215.0,4.3,23.0,224.0,178.67,135.84
2016,4,24,11,15,11.0,229.0,4.3,23.0,239.5,189.68,144.25
2016,4,24,11,30,12.0,243.0,4.3,23.0,255.0,200.34,152.32
2016,4,24,11,45,13.0,258.0,4.3,23.5,271.0,211.38,160.35
2016,4,24,12,0,14.0,273.0,4.3,24.0,287.0,221.96,167.98
2016,4,24,12,15,11.0,228.0,4.2,24.0,239.0,183.47,138.3
2016,4,24,12,30,8.0,183.0,4.1,24.0,191.0,145.98,109.3
2016,4,24,12,45,4.0,158.0,4.1,24.0,162.0,123.91,92.13
2016,4,24,13,0,0.0,133.0,4.1,24.0,133.0,102.49,75.43
2016,4,24,13,15,4.5,166.0,4.05,24.0,170.5,128.86,96.02
2016,4,24,13,30,9.0,199.0,4.0,24.0,208.0,153.95,115.41
2016,4,24,13,45,16.0,266.5,3.95,24.0,281.5,202.4,152.52
2016,4,24,14,0,23.0,334.0,3.9,24.0,355.0,246.29,185.68
2016,4,24,14,15,408.0,247.0,3.85,24.0,592.5,215.33,145.83
2016,4,24,14,30,793.0,160.0,3.8,24.0,830.0,186.18,109.83
2016,4,24,14,45,534.0,265.5,3.75,24.0,709.0,167.71,116.13
2016,4,24,15,0,275.0,371.0,3.7,24.0,588.0,204.0,162.33
2016,4,24,15,15,502.5,263.0,3.7,24.0,631.5,151.65,120.15
2016,4,24,15,30,730.0,155.0,3.7,24.0,675.0,101.04,78.89
2016,4,24,15,45,406.5,218.5,3.7,24.0,504.5,131.47,104.34
2016,4,24,16,0,83.0,282.0,3.7,24.0,334.0,182.39,146.49
2016,4,24,16,15,365.0,207.5,3.65,24.0,407.5,135.65,108.37
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,94.39,74.36
2016,4,24,16,45,617.0,125.0,3.55,24.0,428.0,90.46,71.38
2016,4,24,17,0,587.0,117.0,3.5,24.0,375.0,86.33,68.16
2016,4,24,17,15,542.5,108.0,3.3,23.5,320.5,81.03,64.04
2016,4,24,17,30,498.0,99.0,3.1,23.0,266.0,72.76,57.26
2016,4,24,17,45,441.0,86.5,2.9,22.5,214.0,64.0,49.88
2016,4,24,18,0,384.0,74.0,2.7,22.0,162.0,55.08,42.11
2016,4,24,18,15,295.0,58.5,2.6,21.5,114.5,43.68,31.94
2016,4,24,18,30,206.0,43.0,2.5,21.0,67.0,32.2,21.38
2016,4,24,18,45,103.0,21.5,2.45,20.5,33.5,16.26,3.96
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,20.5,2.55,19.5,33.0,155.11,78.4
2016,4,25,6,30,216.0,41.0,2.7,20.0,66.0,293.18,232.48
2016,4,25,6,45,310.0,56.0,2.85,20.5,114.0,399.28,323.97
2016,4,25,7,0,404.0,71.0,3.0,21.0,162.0,510.93,414.31
2016,4,25,7,15,270.5,101.5,3.2,21.5,170.0,408.2,333.32
2016,4,25,7,30,137.0,132.0,3.4,22.0,178.0,297.62,241.75
2016,4,25,7,45,240.0,147.0,3.6,22.5,245.0,435.91,352.45
2016,4,25,8,0,343.0,162.0,3.8,23.0,312.0,554.94,443.61
2016,4,25,8,15,206.5,195.0,3.9,23.5,288.5,430.47,342.43
2016,4,25,8,30,70.0,228.0,4.0,24.0,265.0,301.48,236.83
2016,4,25,8,45,55.0,242.0,4.15,24.5,273.0,294.61,229.93
2016,4,25,9,0,40.0,256.0,4.3,25.0,281.0,287.91,222.93
2016,4,25,9,15,195.0,281.5,4.35,25.5,418.5,490.46,379.83
2016,4,25,9,30,350.0,307.0,4.4,26.0,556.0,688.6,524.34
2016,4,25,9,45,273.0,345.0,4.45,26.5,546.0,639.53,483.48
2016,4,25,10,0,196.0,383.0,4.5,27.0,536.0,567.52,427.93
2016,4,25,10,15,294.0,375.0,4.5,27.0,617.5,659.93,495.55
2016,4,25,10,30,392.0,367.0,4.5,27.0,699.0,724.75,541.84
2016,4,25,10,45,603.5,266.0,4.5,27.5,796.0,819.81,610.23
2016,4,25,11,0,815.0,165.0,4.5,28.0,893.0,873.01,647.15
2016,4,25,11,15,820.5,166.0,4.5,28.0,913.0,841.57,624.75
2016,4,25,11,30,826.0,167.0,4.5,28.0,933.0,806.85,599.74
2016,4,25,11,45,851.0,152.5,4.55,28.5,951.5,759.86,565.32
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,722.33,536.64
2016,4,25,12,15,876.5,138.0,4.55,29.0,974.0,675.45,500.96
2016,4,25,12,30,877.0,138.0,4.5,29.0,978.0,626.71,463.21
2016,4,25,12,45,872.0,140.5,4.5,29.0,972.5,574.98,422.42
2016,4,25,13,0,867.0,143.0,4.5,29.0,967.0,522.33,379.88
2016,4,25,13,15,627.5,280.0,4.45,29.0,872.5,453.51,326.7
2016,4,25,13,30,388.0,417.0,4.4,29.0,778.0,413.8,297.41
2016,4,25,13,45,616.0,280.0,4.35,29.0,838.0,357.87,247.52
2016,4,25,14,0,844.0,143.0,4.3,29.0,898.0,300.46,192.62
2016,4,25,14,15,451.0,264.5,4.25,29.0,666.5,233.02,154.47
2016,4,25,14,30,58.0,386.0,4.2,29.0,435.0,251.71,185.11
2016,4,25,14,45,131.5,385.0,4.2,29.0,490.5,228.61,167.61
2016,4,25,15,0,205.0,384.0,4.2,29.0,546.0,222.55,173.76
2016,4,25,15,15,488.0,259.0,4.1,29.0,615.0,149.06,115.71
2016,4,25,15,30,771.0,134.0,4.0,29.0,684.0,98.47,75.2
2016,4,25,15,45,747.5,132.0,3.95,29.0,636.0,98.49,75.47
2016,4,25,16,0,724.0,130.0,3.9,29.0,588.0,90.57,69.23
2016,4,25,16,15,699.5,125.0,3.75,28.5,536.5,88.64,68.03
2016,4,25,16,30,675.0,120.0,3.6,28.0,485.0,86.57,66.71
2016,4,25,16,45,641.5,114.0,3.5,28.0,431.0,83.54,64.46
2016,4,25,17,0,608.0,108.0,3.4,28.0,377.0,80.4,62.09
2016,4,25,17,15,563.5,100.0,3.2,27.5,322.5,75.55,58.37
2016,4,25,17,30,519.0,92.0,3.0,27.0,268.0,70.57,54.45
2016,4,25,17,45,454.0,82.0,2.8,26.5,215.0,61.17,46.64
2016,4,25,18,0,389.0,72.0,2.6,26.0,162.0,53.77,40.29
2016,4,25,18,15,300.0,57.0,2.65,25.5,115.0,42.68,30.55
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,31.52,20.46
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,15.91,4.14
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,22.0,4.05,20.0,32.5,125.84,70.04
2016,4,26,6,30,180.0,44.0,4.1,20.0,65.0,266.62,212.32
2016,4,26,6,45,256.5,63.0,4.15,20.5,111.5,361.92,295.35
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,461.0,377.49
2016,4,26,7,15,192.5,105.5,4.3,21.0,152.5,339.45,278.65
2016,4,26,7,30,52.0,129.0,4.4,21.0,147.0,189.1,152.68
2016,4,26,7,45,101.5,157.5,4.55,21.5,199.5,289.83,235.11
2016,4,26,8,0,151.0,186.0,4.7,22.0,252.0,369.94,298.54
2016,4,26,8,15,380.5,168.0,4.8,22.5,365.5,623.14,497.17
2016,4,26,8,30,610.0,150.0,4.9,23.0,479.0,844.28,658.49
2016,4,26,8,45,639.0,155.5,5.05,23.5,530.5,877.48,678.18
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,907.28,696.43
2016,4,26,9,15,688.0,166.5,5.25,24.5,629.0,924.3,705.07
2016,4,26,9,30,708.0,172.0,5.3,25.0,676.0,937.59,711.26
2016,4,26,9,45,723.5,175.5,5.4,25.5,718.0,940.37,710.63
2016,4,26,10,0,739.0,179.0,5.5,26.0,760.0,939.26,707.55
2016,4,26,10,15,750.0,182.5,5.55,26.0,795.0,929.91,700.09
2016,4,26,10,30,761.0,186.0,5.6,26.0,830.0,916.72,690.17
2016,4,26,10,45,764.5,191.5,5.7,26.5,857.0,885.78,667.0
2016,4,26,11,0,768.0,197.0,5.8,27.0,884.0,860.77,648.11
2016,4,26,11,15,773.0,198.5,5.85,27.0,904.0,830.28,625.62
2016,4,26,11,30,778.0,200.0,5.9,27.0,924.0,796.6,600.61
2016,4,26,11,45,781.5,200.5,5.95,27.0,936.0,758.0,571.76
2016,4,26,12,0,785.0,201.0,6.0,27.0,948.0,716.79,540.53
2016,4,26,12,15,431.0,335.5,5.95,27.0,746.0,549.81,413.68
2016,4,26,12,30,77.0,470.0,5.9,27.0,544.0,401.07,299.86
2016,4,26,12,45,129.0,482.0,5.9,27.5,605.5,421.91,314.61
2016,4,26,13,0,181.0,494.0,5.9,28.0,667.0,436.09,323.28
2016,4,26,13,15,96.0,357.5,5.85,28.0,449.5,293.58,217.96
2016,4,26,13,30,11.0,221.0,5.8,28.0,232.0,170.62,126.33
2016,4,26,13,45,31.5,314.0,5.8,28.0,343.5,229.77,170.77
2016,4,26,14,0,52.0,407.0,5.8,28.0,455.0,282.78,209.7
2016,4,26,14,15,85.0,414.0,5.7,28.0,488.0,282.22,207.77
2016,4,26,14,30,118.0,421.0,5.6,28.0,521.0,260.63,190.68
2016,4,26,14,45,92.0,390.5,5.6,28.0,467.0,244.9,181.87
2016,4,26,15,0,66.0,360.0,5.6,28.0,413.0,223.18,175.4
2016,4,26,15,15,135.5,350.0,5.5,27.5,450.0,206.35,162.69
2016,4,26,15,30,205.0,340.0,5.4,27.0,487.0,204.25,161.73
2016,4,26,15,45,121.5,298.0,5.3,27.0,383.5,182.81,144.84
2016,4,26,16,0,38.0,256.0,5.2,27.0,280.0,168.38,133.56
2016,4,26,16,15,252.0,228.5,4.95,26.5,367.0,143.94,114.23
2016,4,26,16,30,466.0,201.0,4.7,26.0,454.0,129.98,103.33
2016,4,26,16,45,233.0,170.0,4.5,26.0,296.5,113.03,89.62
2016,4,26,17,0,0.0,139.0,4.3,26.0,139.0,101.42,80.26
2016,4,26,17,15,140.5,143.5,4.1,25.5,191.5,99.66,79.23
2016,4,26,17,30,281.0,148.0,3.9,25.0,244.0,101.17,80.88
2016,4,26,17,45,227.0,125.5,3.7,25.0,193.5,86.65,68.62
2016,4,26,18,0,173.0,103.0,3.5,25.0,143.0,71.95,55.94
2016,4,26,18,15,119.0,74.5,3.5,24.5,98.5,53.06,39.5
2016,4,26,18,30,65.0,46.0,3.5,24.0,54.0,33.76,22.46
2016,4,26,18,45,32.5,23.0,3.55,23.5,27.0,17.51,5.68
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.0,22.5,3.35,16.0,37.0,171.06,106.01
2016,4,27,6,30,238.0,45.0,3.4,16.0,74.0,318.2,258.09
2016,4,27,6,45,362.0,56.5,3.45,16.0,127.0,446.29,368.51
2016,4,27,7,0,486.0,68.0,3.5,16.0,180.0,589.19,484.82
2016,4,27,7,15,553.0,77.0,3.4,16.5,238.0,675.52,550.72
2016,4,27,7,30,620.0,86.0,3.3,17.0,296.0,762.04,613.29
2016,4,27,7,45,680.5,89.0,3.25,17.5,357.5,834.02,662.4
2016,4,27,8,0,741.0,92.0,3.2,18.0,419.0,904.47,708.45
2016,4,27,8,15,772.5,96.5,3.15,19.0,477.5,938.42,726.03
2016,4,27,8,30,804.0,101.0,3.1,20.0,536.0,977.14,746.63
2016,4,27,8,45,833.5,102.5,3.05,21.0,592.5,1006.75,760.5
2016,4,27,9,0,863.0,104.0,3.0,22.0,649.0,1032.56,771.65
2016,4,27,9,15,879.5,107.0,2.95,22.5,699.5,1042.92,774.05
2016,4,27,9,30,896.0,110.0,2.9,23.0,750.0,1035.45,765.06
2016,4,27,9,45,910.0,111.5,2.9,24.0,795.0,1033.49,759.09
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,1027.42,750.62
2016,4,27,10,15,932.0,114.5,2.8,25.5,877.0,1011.43,736.57
2016,4,27,10,30,940.0,116.0,2.7,26.0,914.0,991.46,720.27
2016,4,27,10,45,946.5,117.0,2.65,26.5,943.5,965.71,700.93
2016,4,27,11,0,953.0,118.0,2.6,27.0,973.0,936.16,679.35
2016,4,27,11,15,956.5,119.0,2.6,27.0,994.0,900.42,655.6
2016,4,27,11,30,960.0,120.0,2.6,27.0,1015.0,861.3,629.61
2016,4,27,11,45,964.5,118.5,2.6,27.5,1028.5,817.74,598.89
2016,4,27,12,0,969.0,117.0,2.6,28.0,1042.0,771.28,564.37
2016,4,27,12,15,969.0,117.5,2.6,28.0,1045.5,720.7,527.35
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,668.03,487.88
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,612.07,444.05
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,554.75,398.06
2016,4,27,13,15,962.5,116.0,2.55,29.0,1024.0,495.09,349.75
2016,4,27,13,30,959.0,115.0,2.5,29.0,1010.0,434.7,299.6
2016,4,27,13,45,953.5,114.5,2.5,29.0,987.5,373.41,248.01
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,311.99,196.39
2016,4,27,14,15,941.0,112.5,2.4,28.5,935.0,249.81,146.68
2016,4,27,14,30,934.0,111.0,2.3,28.0,905.0,188.13,103.4
2016,4,27,14,45,923.5,110.0,2.25,28.0,867.0,127.18,74.04
2016,4,27,15,0,913.0,109.0,2.2,28.0,829.0,96.37,73.35
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.5,95.25,72.63
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,93.93,71.73
2016,4,27,15,45,869.5,102.0,1.65,28.0,690.0,92.53,70.79
2016,4,27,16,0,851.0,100.0,1.5,28.0,640.0,82.47,62.75
2016,4,27,16,15,829.5,96.5,1.35,28.0,586.0,80.49,61.35
2016,4,27,16,30,808.0,93.0,1.2,28.0,532.0,78.4,59.85
2016,4,27,16,45,776.0,89.5,1.1,28.0,474.5,75.99,58.08
2016,4,27,17,0,744.0,86.0,1.0,28.0,417.0,73.55,56.28
2016,4,27,17,15,702.5,80.0,0.85,27.5,358.5,63.72,48.37
2016,4,27,17,30,661.0,74.0,0.7,27.0,300.0,59.41,44.98
2016,4,27,17,45,595.5,67.0,0.55,26.5,242.0,53.99,40.54
2016,4,27,18,0,530.0,60.0,0.4,26.0,184.0,48.61,35.94
2016,4,27,18,15,432.5,49.5,0.45,25.5,132.0,40.22,28.55
2016,4,27,18,30,335.0,39.0,0.5,25.0,80.0,31.87,20.88
2016,4,27,18,45,167.5,19.5,0.6,24.5,40.0,15.68,4.88
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,128.5,22.0,1.45,15.5,38.0,178.68,117.23
2016,4,28,6,30,257.0,44.0,1.7,16.0,76.0,332.28,268.53
2016,4,28,6,45,353.5,57.5,2.0,17.0,126.0,439.92,359.51
2016,4,28,7,0,450.0,71.0,2.3,18.0,176.0,559.08,454.5
2016,4,28,7,15,512.5,80.5,2.45,18.5,231.5,641.07,516.96
2016,4,28,7,30,575.0,90.0,2.6,19.0,287.0,723.09,576.63
2016,4,28,7,45,622.5,96.0,2.8,20.0,344.0,785.42,618.72
2016,4,28,8,0,670.0,102.0,3.0,21.0,401.0,846.11,658.24
2016,4,28,8,15,701.0,107.5,3.25,21.5,456.0,887.3,684.61
2016,4,28,8,30,732.0,113.0,3.5,22.0,511.0,925.71,708.77
2016,4,28,8,45,757.0,116.5,3.8,23.0,563.5,944.76,718.27
2016,4,28,9,0,782.0,120.0,4.1,24.0,616.0,968.51,731.05
2016,4,28,9,15,799.0,123.5,4.1,24.0,664.0,980.31,736.77
2016,4,28,9,30,816.0,127.0,4.1,24.0,712.0,988.19,740.08
2016,4,28,9,45,828.5,130.0,4.2,24.5,754.5,987.03,736.65
2016,4,28,10,0,841.0,133.0,4.3,25.0,797.0,981.85,730.77
2016,4,28,10,15,850.5,135.0,4.3,25.0,832.5,968.7,720.62
2016,4,28,10,30,860.0,137.0,4.3,25.0,868.0,937.64,698.59
2016,4,28,10,45,864.0,140.0,4.35,25.5,896.0,913.13,680.13
2016,4,28,11,0,868.0,143.0,4.4,26.0,924.0,885.11,659.34
2016,4,28,11,15,872.0,144.5,4.4,26.0,944.0,852.44,636.53
2016,4,28,11,30,876.0,146.0,4.4,26.0,964.0,816.58,611.54
2016,4,28,11,45,872.5,150.5,4.45,26.5,974.5,774.37,579.57
2016,4,28,12,0,869.0,155.0,4.5,27.0,985.0,729.81,545.24
2016,4,28,12,15,868.5,155.0,4.45,27.0,988.0,682.17,509.02
2016,4,28,12,30,868.0,155.0,4.4,27.0,991.0,632.87,470.74
2016,4,28,12,45,855.0,162.0,4.4,27.5,982.0,585.15,431.73
2016,4,28,13,0,842.0,169.0,4.4,28.0,973.0,530.53,387.05
2016,4,28,13,15,837.0,168.5,4.35,28.0,959.0,474.58,341.11
2016,4,28,13,30,832.0,168.0,4.3,28.0,945.0,418.39,293.93
2016,4,28,13,45,805.0,179.0,4.25,28.0,917.5,362.2,246.65
2016,4,28,14,0,778.0,190.0,4.2,28.0,890.0,308.44,201.75
2016,4,28,14,15,532.0,300.0,4.15,28.0,771.5,268.18,178.1
2016,4,28,14,30,286.0,410.0,4.1,28.0,653.0,261.89,184.38
2016,4,28,14,45,147.5,310.5,4.05,28.0,436.0,196.34,143.28
2016,4,28,15,0,9.0,211.0,4.0,28.0,219.0,154.08,119.94
2016,4,28,15,15,37.0,265.5,3.95,27.5,293.0,175.33,137.57
2016,4,28,15,30,65.0,320.0,3.9,27.0,367.0,202.96,160.3
2016,4,28,15,45,55.5,292.0,3.85,27.0,330.0,188.12,148.76
2016,4,28,16,0,46.0,264.0,3.8,27.0,293.0,172.74,136.8
2016,4,28,16,15,59.0,248.5,3.65,26.5,282.5,163.84,130.28
2016,4,28,16,30,72.0,233.0,3.5,26.0,272.0,154.58,123.41
2016,4,28,16,45,53.5,202.5,3.35,26.0,230.0,136.56,109.01
2016,4,28,17,0,35.0,172.0,3.2,26.0,188.0,118.04,94.03
2016,4,28,17,15,24.5,149.5,3.0,25.5,160.0,106.96,85.28
2016,4,28,17,30,14.0,127.0,2.8,25.0,132.0,91.28,72.45
2016,4,28,17,45,74.5,116.5,2.65,25.0,135.0,81.8,64.48
2016,4,28,18,0,135.0,106.0,2.5,25.0,138.0,73.39,57.17
2016,4,28,18,15,93.0,75.0,2.55,24.5,94.5,53.32,39.76
2016,4,28,18,30,51.0,44.0,2.6,24.0,51.0,32.56,21.56
2016,4,28,18,45,26.0,23.0,2.7,23.5,26.5,17.57,6.54
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,1.57,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,7.15,0.0
2016,4,29,6,15,56.5,26.0,2.8,21.5,33.0,92.6,59.48
2016,4,29,6,30,108.0,48.0,2.9,22.0,62.0,188.73,148.9
2016,4,29,6,45,159.0,73.0,3.05,22.5,105.0,269.32,217.66
2016,4,29,7,0,210.0,98.0,3.2,23.0,148.0,349.77,284.04
2016,4,29,7,15,123.0,116.5,3.55,23.0,148.0,267.71,217.04
2016,4,29,7,30,36.0,135.0,3.9,23.0,148.0,180.32,143.6
2016,4,29,7,45,47.5,158.0,4.25,23.5,178.0,213.51,170.16
2016,4,29,8,0,59.0,181.0,4.6,24.0,208.0,246.37,195.78
2016,4,29,8,15,100.0,212.0,4.75,24.5,264.0,319.13,253.13
2016,4,29,8,30,141.0,243.0,4.9,25.0,320.0,414.98,326.36
2016,4,29,8,45,81.5,239.0,5.1,25.5,284.5,316.73,247.46
2016,4,29,9,0,22.0,235.0,5.3,26.0,249.0,223.06,171.71
2016,4,29,9,15,19.5,242.5,5.35,26.0,256.0,224.15,172.05
2016,4,29,9,30,17.0,250.0,5.4,26.0,263.0,225.56,172.54
2016,4,29,9,45,13.5,235.0,5.45,26.5,245.5,205.91,156.51
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,187.54,141.62
2016,4,29,10,15,30.0,299.5,5.45,27.0,325.0,293.26,222.61
2016,4,29,10,30,50.0,379.0,5.4,27.0,422.0,381.66,288.56
2016,4,29,10,45,105.0,419.0,5.4,27.5,512.5,460.13,346.6
2016,4,29,11,0,160.0,459.0,5.4,28.0,603.0,548.52,410.15
2016,4,29,11,15,83.5,317.0,5.35,28.0,392.5,346.18,260.53
2016,4,29,11,30,7.0,175.0,5.3,28.0,182.0,142.4,105.06
2016,4,29,11,45,11.0,228.0,5.25,28.0,238.5,186.27,138.73
2016,4,29,12,0,15.0,281.0,5.2,28.0,295.0,228.86,170.83
2016,4,29,12,15,35.5,366.0,5.15,28.0,400.0,307.62,229.78
2016,4,29,12,30,56.0,451.0,5.1,28.0,505.0,374.71,278.89
2016,4,29,12,45,64.0,457.5,5.05,28.5,519.0,372.79,276.42
2016,4,29,13,0,72.0,464.0,5.0,29.0,533.0,369.5,273.01
2016,4,29,13,15,332.0,392.5,4.9,29.0,704.5,408.77,298.51
2016,4,29,13,30,592.0,321.0,4.8,29.0,876.0,425.86,303.21
2016,4,29,13,45,457.5,379.0,4.75,29.0,802.0,371.14,261.95
2016,4,29,14,0,323.0,437.0,4.7,29.0,728.0,340.78,241.06
2016,4,29,14,15,437.5,373.5,4.6,28.5,754.0,288.25,196.66
2016,4,29,14,30,552.0,310.0,4.5,28.0,780.0,235.37,154.2
2016,4,29,14,45,491.0,332.5,4.4,28.0,737.5,199.8,138.31
2016,4,29,15,0,430.0,355.0,4.3,28.0,695.0,201.73,157.99
2016,4,29,15,15,239.0,331.0,4.1,28.0,518.5,187.02,146.56
2016,4,29,15,30,48.0,307.0,3.9,28.0,342.0,196.27,154.29
2016,4,29,15,45,39.5,288.5,3.75,28.0,316.5,185.98,146.43
2016,4,29,16,0,31.0,270.0,3.6,28.0,291.0,175.38,138.33
2016,4,29,16,15,206.0,240.0,3.35,27.5,354.5,156.35,123.61
2016,4,29,16,30,381.0,210.0,3.1,27.0,418.0,137.9,109.2
2016,4,29,16,45,288.0,199.0,2.9,27.0,347.0,130.28,103.35
2016,4,29,17,0,195.0,188.0,2.7,27.0,276.0,126.23,100.38
2016,4,29,17,15,139.0,174.5,2.55,26.5,233.0,116.51,92.85
2016,4,29,17,30,83.0,161.0,2.4,26.0,190.0,108.34,86.46
2016,4,29,17,45,67.0,130.0,2.25,26.0,150.5,89.09,70.34
2016,4,29,18,0,51.0,99.0,2.1,26.0,111.0,69.39,53.54
2016,4,29,18,15,25.5,69.0,2.05,25.5,75.0,49.66,36.53
2016,4,29,18,30,0.0,39.0,2.0,25.0,39.0,29.22,18.73
2016,4,29,18,45,0.0,20.5,2.0,24.5,20.5,15.65,5.47
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,19.11,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,168.11,119.59
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,310.15,254.96
2016,4,30,6,45,321.5,63.5,3.65,14.5,128.5,419.96,350.53
2016,4,30,7,0,420.0,78.0,3.8,15.0,179.0,535.43,445.53
2016,4,30,7,15,320.0,106.0,3.9,16.0,195.0,483.14,401.73
2016,4,30,7,30,220.0,134.0,4.0,17.0,211.0,400.93,332.08
2016,4,30,7,45,435.5,123.0,4.15,18.0,308.0,622.49,508.43
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,839.44,666.11
2016,4,30,8,15,683.0,118.0,4.25,19.5,460.5,882.14,691.52
2016,4,30,8,30,715.0,124.0,4.2,20.0,516.0,922.03,715.48
2016,4,30,8,45,745.5,126.0,4.2,21.0,570.0,952.35,731.21
2016,4,30,9,0,776.0,128.0,4.2,22.0,624.0,971.25,738.93
2016,4,30,9,15,479.5,236.0,4.0,22.5,550.5,777.29,596.08
2016,4,30,9,30,183.0,344.0,3.8,23.0,477.0,536.13,411.6
2016,4,30,9,45,516.0,239.0,3.6,23.5,642.0,791.23,602.21
2016,4,30,10,0,849.0,134.0,3.4,24.0,807.0,990.62,735.26
2016,4,30,10,15,858.5,136.5,3.2,24.0,843.5,977.79,722.24
2016,4,30,10,30,868.0,139.0,3.0,24.0,880.0,946.79,699.14
2016,4,30,10,45,879.0,138.0,2.8,24.5,910.0,924.7,680.92
2016,4,30,11,0,890.0,137.0,2.6,25.0,940.0,898.86,660.33
2016,4,30,11,15,894.5,138.0,2.35,25.0,961.0,865.64,635.9
2016,4,30,11,30,899.0,139.0,2.1,25.0,982.0,829.15,609.39
2016,4,30,11,45,906.0,137.0,1.9,25.5,995.5,789.16,578.8
2016,4,30,12,0,913.0,135.0,1.7,26.0,1009.0,746.26,545.37
2016,4,30,12,15,913.5,135.0,1.6,26.0,1013.0,697.87,509.51
2016,4,30,12,30,914.0,135.0,1.5,26.0,1017.0,647.58,471.54
2016,4,30,12,45,914.5,133.5,1.4,26.5,1013.0,594.7,429.96
2016,4,30,13,0,915.0,132.0,1.3,27.0,1009.0,540.48,386.43
2016,4,30,13,15,912.5,131.5,1.3,27.0,996.0,484.36,341.65
2016,4,30,13,30,910.0,131.0,1.3,27.0,983.0,427.48,294.97
2016,4,30,13,45,906.0,129.0,1.35,27.5,962.0,368.7,245.59
2016,4,30,14,0,902.0,127.0,1.4,28.0,941.0,309.72,196.06
2016,4,30,14,15,895.5,125.5,1.35,27.5,912.0,250.5,148.92
2016,4,30,14,30,889.0,124.0,1.3,27.0,883.0,191.73,107.52
2016,4,30,14,45,881.5,121.0,1.3,27.0,847.5,132.81,78.05
2016,4,30,15,0,874.0,118.0,1.3,27.0,812.0,99.51,76.08
2016,4,30,15,15,862.0,115.5,1.25,27.0,769.0,98.65,75.61
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,88.08,67.18
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,86.51,66.1
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,84.77,64.87
2016,4,30,16,15,802.0,101.5,1.05,26.5,578.5,82.99,63.76
2016,4,30,16,30,781.0,98.0,1.0,26.0,526.0,81.1,62.56
2016,4,30,16,45,754.5,92.5,0.95,26.0,470.5,77.58,59.87
2016,4,30,17,0,728.0,87.0,0.9,26.0,415.0,68.26,52.3
2016,4,30,17,15,687.5,81.5,0.85,25.5,358.0,64.44,49.39
2016,4,30,17,30,647.0,76.0,0.8,25.0,301.0,60.57,46.36
2016,4,30,17,45,590.0,68.5,0.8,24.5,245.0,54.97,41.74
2016,4,30,18,0,533.0,61.0,0.8,24.0,189.0,49.33,36.9
2016,4,30,18,15,440.0,50.5,0.85,23.0,137.5,40.99,29.59
2016,4,30,18,30,347.0,40.0,0.9,22.0,86.0,32.65,21.96
2016,4,30,18,45,202.0,25.0,0.95,21.5,48.5,20.31,9.28
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,7.87,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,34.32,0.0
2016,5,1,6,15,150.0,28.0,3.25,15.5,46.5,214.11,155.5
2016,5,1,6,30,267.0,46.0,3.5,16.0,82.0,342.75,280.46
2016,5,1,6,45,353.0,59.5,3.75,16.5,131.0,441.72,365.6
2016,5,1,7,0,439.0,73.0,4.0,17.0,180.0,545.43,450.48
2016,5,1,7,15,222.0,96.0,4.1,17.5,150.5,350.77,292.33
2016,5,1,7,30,5.0,119.0,4.2,18.0,121.0,110.91,87.57
2016,5,1,7,45,10.0,139.5,4.35,19.0,144.0,133.34,105.96
2016,5,1,8,0,15.0,160.0,4.5,20.0,167.0,155.65,123.57
2016,5,1,8,15,13.5,174.0,4.5,20.0,181.0,164.29,129.97
2016,5,1,8,30,12.0,188.0,4.5,20.0,195.0,173.09,136.47
2016,5,1,8,45,6.0,114.0,4.55,20.5,117.5,95.73,73.09
2016,5,1,9,0,0.0,40.0,4.6,21.0,40.0,30.7,19.55
2016,5,1,9,15,7.5,141.0,4.55,21.5,146.5,119.55,91.62
2016,5,1,9,30,15.0,242.0,4.5,22.0,253.0,215.92,167.48
2016,5,1,9,45,99.0,315.5,4.5,22.5,394.5,411.56,319.53
2016,5,1,10,0,183.0,389.0,4.5,23.0,536.0,559.5,429.12
2016,5,1,10,15,103.0,353.5,4.5,23.0,437.0,435.49,334.08
2016,5,1,10,30,23.0,318.0,4.5,23.0,338.0,280.59,214.62
2016,5,1,10,45,22.0,323.5,4.5,23.5,343.0,281.35,214.72
2016,5,1,11,0,21.0,329.0,4.5,24.0,348.0,282.12,214.53
2016,5,1,11,15,117.5,404.0,4.5,24.0,514.5,449.45,341.67
2016,5,1,11,30,214.0,479.0,4.5,24.0,681.0,574.0,432.65
2016,5,1,11,45,201.5,487.5,4.5,24.0,679.5,551.18,414.59
2016,5,1,12,0,189.0,496.0,4.5,24.0,678.0,528.19,397.02
2016,5,1,12,15,104.0,414.5,4.5,24.0,515.0,392.26,296.23
2016,5,1,12,30,19.0,333.0,4.5,24.0,352.0,265.83,200.76
2016,5,1,12,45,115.5,413.5,4.5,24.0,525.0,368.29,278.11
2016,5,1,13,0,212.0,494.0,4.5,24.0,698.0,451.25,337.68
2016,5,1,13,15,230.0,483.5,4.55,24.0,702.0,429.22,319.68
2016,5,1,13,30,248.0,473.0,4.6,24.0,706.0,394.5,292.12
2016,5,1,13,45,517.0,329.5,4.65,24.0,800.5,363.0,259.61
2016,5,1,14,0,786.0,186.0,4.7,24.0,895.0,309.83,206.25
2016,5,1,14,15,450.5,304.0,4.7,23.5,708.0,255.92,175.61
2016,5,1,14,30,115.0,422.0,4.7,23.0,521.0,261.8,195.0
2016,5,1,14,45,407.0,312.0,4.75,23.0,639.0,185.27,131.33
2016,5,1,15,0,699.0,202.0,4.8,23.0,757.0,118.72,93.42
2016,5,1,15,15,536.5,254.0,4.75,23.0,667.0,147.43,117.35
2016,5,1,15,30,374.0,306.0,4.7,23.0,577.0,181.6,145.64
2016,5,1,15,45,479.0,247.0,4.7,23.0,569.5,147.93,118.29
2016,5,1,16,0,584.0,188.0,4.7,23.0,562.0,121.49,96.73
2016,5,1,16,15,596.5,165.0,4.55,22.5,519.5,110.62,88.16
2016,5,1,16,30,609.0,142.0,4.4,22.0,477.0,98.83,78.7
2016,5,1,16,45,552.0,145.5,4.3,22.0,424.5,100.67,80.58
2016,5,1,17,0,495.0,149.0,4.2,22.0,372.0,102.64,82.56
2016,5,1,17,15,452.5,136.0,3.95,21.5,319.0,94.84,76.35
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,86.78,69.79
2016,5,1,17,45,351.5,107.5,3.5,21.0,214.5,76.61,61.1
2016,5,1,18,0,293.0,92.0,3.3,21.0,163.0,66.55,52.28
2016,5,1,18,15,220.0,72.0,3.3,20.5,117.5,52.4,39.74
2016,5,1,18,30,147.0,52.0,3.3,20.0,72.0,38.1,26.79
2016,5,1,18,45,73.5,29.5,3.3,19.5,39.5,22.01,10.93
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,42.35,0.0
2016,5,2,6,15,153.5,27.5,4.95,13.0,46.0,216.15,162.05
2016,5,2,6,30,264.0,45.0,5.1,13.0,81.0,337.73,281.38
2016,5,2,6,45,347.0,58.5,5.3,13.0,129.0,434.3,367.01
2016,5,2,7,0,430.0,72.0,5.5,13.0,177.0,535.28,452.88
2016,5,2,7,15,215.0,38.5,5.55,13.0,91.0,291.82,250.34
2016,5,2,7,30,0.0,5.0,5.6,13.0,5.0,3.8,0.0
2016,5,2,7,45,0.0,6.5,5.65,13.5,6.5,4.94,0.0
2016,5,2,8,0,0.0,8.0,5.7,14.0,8.0,6.09,0.0
2016,5,2,8,15,0.0,61.5,5.7,14.0,61.5,47.18,34.44
2016,5,2,8,30,0.0,115.0,5.7,14.0,115.0,91.04,71.13
2016,5,2,8,45,0.0,115.5,5.7,14.0,115.5,90.87,70.7
2016,5,2,9,0,0.0,116.0,5.7,14.0,116.0,90.93,70.51
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,84.89,65.28
2016,5,2,9,30,0.0,102.0,5.5,14.0,102.0,79.12,60.33
2016,5,2,9,45,3.0,146.0,5.45,14.5,148.5,118.34,92.44
2016,5,2,10,0,6.0,190.0,5.4,15.0,195.0,157.81,124.24
2016,5,2,10,15,3.0,138.0,5.25,15.0,140.5,111.22,86.01
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,66.7,49.38
2016,5,2,10,45,4.0,138.0,5.0,15.0,141.5,111.72,86.23
2016,5,2,11,0,8.0,190.0,4.9,15.0,197.0,156.63,122.49
2016,5,2,11,15,9.5,193.0,4.85,15.0,202.0,159.5,124.64
2016,5,2,11,30,11.0,196.0,4.8,15.0,207.0,162.17,126.69
2016,5,2,11,45,46.0,334.0,4.75,15.5,379.0,303.43,238.64
2016,5,2,12,0,81.0,472.0,4.7,16.0,551.0,429.47,334.64
2016,5,2,12,15,89.0,467.0,4.75,16.0,553.5,418.6,325.76
2016,5,2,12,30,97.0,462.0,4.8,16.0,556.0,406.99,316.64
2016,5,2,12,45,56.5,364.0,4.85,16.5,419.0,302.92,235.72
2016,5,2,13,0,16.0,266.0,4.9,17.0,282.0,209.31,162.28
2016,5,2,13,15,14.5,264.0,4.9,17.0,278.5,204.94,158.92
2016,5,2,13,30,13.0,262.0,4.9,17.0,275.0,200.73,155.6
2016,5,2,13,45,13.0,257.5,4.9,17.5,270.0,195.43,151.12
2016,5,2,14,0,13.0,253.0,4.9,18.0,265.0,190.15,146.71
2016,5,2,14,15,17.5,283.5,4.8,18.0,299.0,208.98,161.44
2016,5,2,14,30,22.0,314.0,4.7,18.0,333.0,225.5,174.43
2016,5,2,14,45,23.5,307.5,4.6,18.0,327.0,217.25,168.5
2016,5,2,15,0,25.0,301.0,4.5,18.0,321.0,210.28,171.36
2016,5,2,15,15,36.5,304.5,4.35,18.0,332.0,195.43,159.41
2016,5,2,15,30,48.0,308.0,4.2,18.0,343.0,196.85,160.96
2016,5,2,15,45,58.0,294.0,4.1,18.0,333.5,189.33,155.1
2016,5,2,16,0,68.0,280.0,4.0,18.0,324.0,181.46,148.99
2016,5,2,16,15,47.5,244.5,3.8,18.0,274.0,161.71,132.87
2016,5,2,16,30,27.0,209.0,3.6,18.0,224.0,148.25,121.95
2016,5,2,16,45,121.0,198.5,3.45,18.0,254.5,131.55,108.2
2016,5,2,17,0,215.0,188.0,3.3,18.0,285.0,126.77,104.53
2016,5,2,17,15,199.5,165.0,3.0,17.5,245.5,112.75,93.01
2016,5,2,17,30,184.0,142.0,2.7,17.0,206.0,98.32,80.93
2016,5,2,17,45,314.5,107.0,2.4,16.5,193.5,76.88,62.43
2016,5,2,18,0,445.0,72.0,2.1,16.0,181.0,56.92,44.88
2016,5,2,18,15,358.5,59.0,1.8,15.5,132.0,44.55,33.73
2016,5,2,18,30,272.0,46.0,1.5,15.0,83.0,34.73,24.54
2016,5,2,18,45,136.0,29.0,1.2,14.5,47.5,21.84,11.41
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,9.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,81.0,13.0,1.7,10.0,16.0,75.23,0.0
2016,5,3,6,15,222.0,28.0,1.85,10.5,55.0,278.39,213.52
2016,5,3,6,30,363.0,43.0,2.0,11.0,94.0,425.06,350.67
2016,5,3,6,45,459.5,52.5,2.15,12.0,147.0,534.85,442.51
