Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,648.35,531.88
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,723.32,588.39
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,798.25,642.34
2016,5,3,7,45,712.0,80.5,2.8,15.0,372.0,854.04,679.37
2016,5,3,8,0,754.0,85.0,3.0,16.0,430.0,901.96,709.67
2016,5,3,8,15,782.0,89.0,3.05,16.5,486.5,939.43,732.11
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,973.81,752.09
2016,5,3,8,45,830.0,96.5,3.15,17.5,596.0,995.97,763.47
2016,5,3,9,0,850.0,100.0,3.2,18.0,649.0,1014.46,772.46
2016,5,3,9,15,865.5,103.0,3.2,18.5,697.5,1010.35,765.86
2016,5,3,9,30,881.0,106.0,3.2,19.0,746.0,1015.88,766.2
2016,5,3,9,45,891.5,108.5,3.2,19.5,788.5,1011.87,760.25
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,1003.9,751.95
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.5,989.0,740.69
2016,5,3,10,30,919.0,114.0,3.2,20.0,904.0,970.19,727.03
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,945.26,708.05
2016,5,3,11,0,930.0,118.0,3.2,21.0,961.0,916.63,686.75
2016,5,3,11,15,934.0,119.0,3.2,21.0,982.0,882.28,662.97
2016,5,3,11,30,938.0,120.0,3.2,21.0,1003.0,844.61,636.91
2016,5,3,11,45,941.0,119.5,3.2,21.5,1015.5,801.87,605.56
2016,5,3,12,0,944.0,119.0,3.2,22.0,1028.0,756.39,570.52
2016,5,3,12,15,944.5,119.5,3.2,22.0,1032.0,707.53,533.43
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,656.65,493.92
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.5,602.57,450.11
2016,5,3,13,0,943.0,119.0,3.2,23.0,1027.0,547.2,404.21
2016,5,3,13,15,940.0,118.5,3.2,23.0,1013.5,489.82,356.34
2016,5,3,13,30,937.0,118.0,3.2,23.0,1000.0,431.69,306.62
2016,5,3,13,45,932.5,117.0,3.2,23.5,978.0,372.21,254.5
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,312.51,202.45
2016,5,3,14,15,921.0,114.5,3.15,24.0,926.5,252.05,152.37
2016,5,3,14,30,914.0,113.0,3.1,24.0,897.0,192.09,108.38
2016,5,3,14,45,905.0,111.5,3.1,24.0,860.5,132.7,77.3
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,96.13,74.39
2016,5,3,15,15,884.0,107.5,3.1,23.5,781.0,95.12,73.91
2016,5,3,15,30,872.0,105.0,3.1,23.0,738.0,93.91,73.24
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.5,92.14,71.97
2016,5,3,16,0,843.0,99.0,3.1,23.0,641.0,81.44,63.24
2016,5,3,16,15,822.5,95.5,3.0,22.5,588.5,79.49,61.96
2016,5,3,16,30,802.0,92.0,2.9,22.0,536.0,77.43,60.57
2016,5,3,16,45,774.0,88.0,2.8,22.0,480.0,74.75,58.52
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,71.98,56.39
2016,5,3,17,15,707.5,78.5,2.4,21.0,366.5,62.67,48.82
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,58.7,45.74
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.5,53.68,41.52
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,48.68,37.16
2016,5,3,18,15,462.5,50.0,1.45,18.0,144.0,40.7,30.04
2016,5,3,18,30,374.0,40.0,1.4,17.0,92.0,32.72,22.63
2016,5,3,18,45,230.0,26.0,1.35,16.5,53.0,21.16,10.98
2016,5,3,19,0,86.0,12.0,1.3,16.0,14.0,9.44,0.0
2016,5,3,19,15,43.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,13.0,2.1,13.0,16.0,70.45,0.0
2016,5,4,6,15,209.5,29.0,2.4,13.5,55.0,264.56,203.53
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,410.54,337.24
2016,5,4,6,45,436.0,55.5,3.05,15.0,146.5,517.22,426.85
2016,5,4,7,0,528.0,66.0,3.4,16.0,199.0,627.35,514.52
2016,5,4,7,15,586.5,74.0,3.4,16.5,255.5,704.64,572.6
2016,5,4,7,30,645.0,82.0,3.4,17.0,312.0,781.92,627.84
2016,5,4,7,45,687.0,87.5,3.45,18.0,370.0,838.76,664.84
2016,5,4,8,0,729.0,93.0,3.5,19.0,428.0,893.84,699.26
2016,5,4,8,15,758.0,97.5,3.55,19.5,484.0,925.32,717.43
2016,5,4,8,30,787.0,102.0,3.6,20.0,540.0,961.19,738.54
2016,5,4,8,45,809.0,105.5,3.7,21.0,593.5,985.32,750.18
2016,5,4,9,0,831.0,109.0,3.8,22.0,647.0,1005.78,759.35
2016,5,4,9,15,847.0,112.0,3.8,22.5,695.5,1015.69,762.25
2016,5,4,9,30,863.0,115.0,3.8,23.0,744.0,1007.54,753.28
2016,5,4,9,45,875.0,118.0,3.85,23.5,787.0,1005.52,749.15
2016,5,4,10,0,887.0,121.0,3.9,24.0,830.0,999.5,742.49
2016,5,4,10,15,896.0,123.0,3.9,24.5,866.5,985.59,730.48
2016,5,4,10,30,905.0,125.0,3.9,25.0,903.0,967.75,716.12
2016,5,4,10,45,911.5,126.5,3.9,25.5,932.5,943.3,697.56
2016,5,4,11,0,918.0,128.0,3.9,26.0,962.0,915.16,676.72
2016,5,4,11,15,922.5,129.0,3.85,26.0,983.0,881.33,653.21
2016,5,4,11,30,927.0,130.0,3.8,26.0,1004.0,844.17,627.48
2016,5,4,11,45,933.5,128.0,3.8,26.5,1018.0,803.04,597.29
2016,5,4,12,0,940.0,126.0,3.8,27.0,1032.0,758.99,563.64
2016,5,4,12,15,940.5,126.0,3.8,27.0,1036.0,709.77,526.76
2016,5,4,12,30,941.0,126.0,3.8,27.0,1040.0,658.61,487.58
2016,5,4,12,45,941.0,125.5,3.8,27.0,1036.0,605.2,445.68
2016,5,4,13,0,941.0,125.0,3.8,27.0,1032.0,550.41,401.52
2016,5,4,13,15,938.5,124.5,3.8,27.0,1018.5,493.32,354.39
2016,5,4,13,30,936.0,124.0,3.8,27.0,1005.0,435.44,305.41
2016,5,4,13,45,932.0,122.5,3.8,27.0,984.0,375.88,254.36
2016,5,4,14,0,928.0,121.0,3.8,27.0,963.0,316.07,203.15
2016,5,4,14,15,921.5,119.5,3.75,27.0,933.5,255.72,153.55
2016,5,4,14,30,915.0,118.0,3.7,27.0,904.0,195.81,109.87
2016,5,4,14,45,906.0,116.5,3.7,27.0,867.5,136.37,78.75
2016,5,4,15,0,897.0,115.0,3.7,27.0,831.0,98.66,75.55
2016,5,4,15,15,885.0,112.5,3.6,27.0,788.0,97.74,75.01
2016,5,4,15,30,873.0,110.0,3.5,27.0,745.0,96.62,74.28
2016,5,4,15,45,858.5,106.5,3.45,27.0,696.5,85.48,65.33
2016,5,4,16,0,844.0,103.0,3.4,27.0,648.0,83.94,64.27
2016,5,4,16,15,823.5,99.5,3.15,26.5,595.0,82.1,63.09
2016,5,4,16,30,803.0,96.0,2.9,26.0,542.0,80.14,61.82
2016,5,4,16,45,777.5,91.0,2.65,25.5,486.0,76.91,59.47
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,73.53,56.99
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,64.46,49.72
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,60.89,47.03
2016,5,4,17,45,619.5,68.5,1.55,22.5,258.0,55.26,42.35
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,49.57,37.46
2016,5,4,18,15,473.5,51.5,1.25,21.0,148.5,41.95,30.74
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,34.38,23.77
2016,5,4,18,45,235.0,28.0,1.2,19.5,56.0,22.83,12.29
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,11.02,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,5.9,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,159.98,0.0
2016,5,5,6,15,283.5,28.0,1.3,16.0,61.5,329.89,251.77
2016,5,5,6,30,430.0,41.0,1.5,17.0,103.0,481.69,385.53
2016,5,5,6,45,514.0,50.0,1.7,18.0,156.5,581.03,465.81
2016,5,5,7,0,598.0,59.0,1.9,19.0,210.0,683.52,543.63
2016,5,5,7,15,651.5,65.0,1.85,19.5,267.5,754.51,593.48
2016,5,5,7,30,705.0,71.0,1.8,20.0,325.0,818.6,635.66
2016,5,5,7,45,739.0,76.5,1.8,20.5,382.0,869.11,666.93
2016,5,5,8,0,773.0,82.0,1.8,21.0,439.0,917.36,695.58
2016,5,5,8,15,798.5,86.0,1.8,22.0,495.0,952.38,713.22
2016,5,5,8,30,824.0,90.0,1.8,23.0,551.0,984.27,728.47
2016,5,5,8,45,839.0,94.5,1.8,24.0,602.5,1002.57,734.69
2016,5,5,9,0,854.0,99.0,1.8,25.0,654.0,1017.18,738.68
2016,5,5,9,15,868.0,102.0,1.75,25.0,701.5,1011.59,732.19
2016,5,5,9,30,882.0,105.0,1.7,25.0,749.0,1015.63,732.25
2016,5,5,9,45,888.5,108.5,1.7,25.5,789.5,1008.77,724.78
2016,5,5,10,0,895.0,112.0,1.7,26.0,830.0,998.02,715.21
2016,5,5,10,15,902.5,114.0,1.7,26.0,865.5,982.83,704.47
2016,5,5,10,30,910.0,116.0,1.7,26.0,901.0,963.77,691.49
2016,5,5,10,45,913.0,119.0,1.7,26.5,928.0,937.78,672.93
2016,5,5,11,0,916.0,122.0,1.7,27.0,955.0,908.21,652.26
2016,5,5,11,15,919.0,123.0,1.7,27.0,974.5,873.46,629.63
2016,5,5,11,30,922.0,124.0,1.7,27.0,994.0,835.53,604.89
2016,5,5,11,45,704.0,272.0,1.75,27.5,942.0,765.02,552.44
2016,5,5,12,0,486.0,420.0,1.8,28.0,890.0,683.2,492.14
2016,5,5,12,15,708.0,271.0,1.85,28.0,957.5,678.08,491.37
2016,5,5,12,30,930.0,122.0,1.9,28.0,1025.0,649.63,472.11
2016,5,5,12,45,927.5,122.0,2.0,28.5,1019.5,595.93,430.81
2016,5,5,13,0,925.0,122.0,2.1,29.0,1014.0,541.14,387.58
2016,5,5,13,15,921.5,121.5,2.15,29.0,1000.0,484.67,342.37
2016,5,5,13,30,918.0,121.0,2.2,29.0,986.0,427.53,295.32
2016,5,5,13,45,700.0,248.5,2.25,29.0,900.0,369.71,252.24
2016,5,5,14,0,482.0,376.0,2.3,29.0,814.0,339.81,232.93
2016,5,5,14,15,688.0,246.0,2.3,29.0,849.0,267.48,169.63
2016,5,5,14,30,894.0,116.0,2.3,29.0,884.0,192.89,107.13
2016,5,5,14,45,588.5,246.0,2.35,29.0,743.0,163.74,106.15
2016,5,5,15,0,283.0,376.0,2.4,29.0,602.0,205.23,159.55
2016,5,5,15,15,558.5,245.5,2.4,28.5,662.5,143.52,111.15
2016,5,5,15,30,834.0,115.0,2.4,28.0,723.0,88.52,67.25
2016,5,5,15,45,766.5,132.0,2.4,28.0,662.0,98.36,75.54
2016,5,5,16,0,699.0,149.0,2.4,28.0,601.0,100.46,77.48
2016,5,5,16,15,541.0,180.5,2.3,27.5,513.5,117.81,92.11
2016,5,5,16,30,383.0,212.0,2.2,27.0,426.0,138.92,109.89
2016,5,5,16,45,252.0,203.0,2.15,27.0,338.0,131.6,104.24
2016,5,5,17,0,121.0,194.0,2.1,27.0,250.0,128.19,101.84
2016,5,5,17,15,114.0,169.5,1.85,26.5,216.5,113.81,90.45
2016,5,5,17,30,107.0,145.0,1.6,26.0,183.0,98.97,78.48
2016,5,5,17,45,97.5,120.0,1.35,25.5,150.0,83.35,65.59
2016,5,5,18,0,88.0,95.0,1.1,25.0,117.0,67.28,52.01
2016,5,5,18,15,69.0,72.0,1.1,24.0,86.5,51.86,38.76
2016,5,5,18,30,50.0,49.0,1.1,23.0,56.0,36.09,24.9
2016,5,5,18,45,25.0,29.5,1.1,22.5,33.0,22.23,11.8
2016,5,5,19,0,0.0,10.0,1.1,22.0,10.0,7.87,0.0
2016,5,5,19,15,0.0,5.0,1.1,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,7.5,1.05,14.5,10.0,5.9,0.0
2016,5,6,6,0,117.0,15.0,1.1,15.0,20.0,140.27,0.0
2016,5,6,6,15,254.0,29.5,1.3,15.5,61.0,306.65,236.93
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,451.03,364.09
2016,5,6,6,45,472.0,54.5,1.7,17.0,154.0,548.8,443.64
2016,5,6,7,0,553.0,65.0,1.9,18.0,206.0,649.51,520.88
2016,5,6,7,15,608.5,72.0,1.95,18.5,262.5,723.04,574.0
2016,5,6,7,30,664.0,79.0,2.0,19.0,319.0,796.4,624.41
2016,5,6,7,45,701.5,84.5,2.05,20.0,376.5,848.98,656.86
2016,5,6,8,0,739.0,90.0,2.1,21.0,434.0,892.87,682.26
2016,5,6,8,15,766.5,94.5,2.3,21.5,489.5,930.29,705.42
2016,5,6,8,30,794.0,99.0,2.5,22.0,545.0,964.63,726.24
2016,5,6,8,45,817.0,101.5,2.7,23.0,598.0,988.55,738.5
2016,5,6,9,0,840.0,104.0,2.9,24.0,651.0,1008.85,748.36
2016,5,6,9,15,855.0,107.0,2.85,24.0,699.0,1017.75,751.47
2016,5,6,9,30,870.0,110.0,2.8,24.0,747.0,1008.97,743.26
2016,5,6,9,45,883.5,111.5,2.75,24.5,790.0,1006.93,738.42
2016,5,6,10,0,897.0,113.0,2.7,25.0,833.0,1000.92,731.14
2016,5,6,10,15,905.5,114.5,2.65,25.0,869.0,986.11,719.82
2016,5,6,10,30,914.0,116.0,2.6,25.0,905.0,967.43,706.22
2016,5,6,10,45,921.0,117.0,2.55,25.5,934.0,943.07,687.76
2016,5,6,11,0,928.0,118.0,2.5,26.0,963.0,915.0,667.09
2016,5,6,11,15,932.0,119.0,2.45,26.0,983.5,880.82,643.84
2016,5,6,11,30,936.0,120.0,2.4,26.0,1004.0,843.34,618.45
2016,5,6,11,45,945.0,116.0,2.35,26.5,1018.5,802.51,589.23
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,758.63,556.24
2016,5,6,12,15,954.0,112.0,2.25,27.0,1037.0,708.99,519.66
2016,5,6,12,30,954.0,112.0,2.2,27.0,1041.0,657.41,480.83
2016,5,6,12,45,954.0,111.0,2.15,27.5,1036.0,603.5,438.42
2016,5,6,13,0,954.0,110.0,2.1,28.0,1031.0,548.2,393.93
2016,5,6,13,15,951.0,109.5,2.1,28.0,1017.5,490.66,347.54
2016,5,6,13,30,948.0,109.0,2.1,28.0,1004.0,432.33,299.22
2016,5,6,13,45,942.5,109.0,2.1,28.0,982.5,372.9,249.15
2016,5,6,14,0,937.0,109.0,2.1,28.0,961.0,313.32,198.87
2016,5,6,14,15,930.5,108.0,2.15,28.0,931.5,253.05,149.91
2016,5,6,14,30,924.0,107.0,2.2,28.0,902.0,193.21,106.51
2016,5,6,14,45,912.5,106.5,2.25,28.0,865.0,133.89,75.3
2016,5,6,15,0,901.0,106.0,2.3,28.0,828.0,94.17,71.52
2016,5,6,15,15,889.5,104.0,2.4,28.0,785.0,93.38,71.09
2016,5,6,15,30,878.0,102.0,2.5,28.0,742.0,92.41,70.48
2016,5,6,15,45,860.0,100.5,2.65,28.0,693.0,91.34,69.81
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,81.32,61.81
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,79.4,60.58
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,77.36,59.23
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.5,75.01,57.62
2016,5,6,17,0,744.0,85.0,2.6,26.0,428.0,72.6,55.96
2016,5,6,17,15,706.0,80.0,2.35,25.0,371.0,63.62,48.78
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,60.05,46.11
2016,5,6,17,45,615.5,67.5,1.9,23.5,258.0,54.43,41.46
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,48.74,36.59
2016,5,6,18,15,479.0,51.0,1.65,22.0,150.5,41.55,30.28
2016,5,6,18,30,395.0,42.0,1.6,21.0,99.0,34.4,23.73
2016,5,6,18,45,263.5,28.0,1.55,20.0,59.0,22.87,12.63
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,11.02,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.65,14.5,9.0,30.49,0.0
2016,5,7,6,0,64.0,15.0,2.9,15.0,18.0,83.99,0.0
2016,5,7,6,15,166.5,34.0,2.9,15.5,55.5,236.43,184.59
2016,5,7,6,30,269.0,53.0,2.9,16.0,93.0,353.42,290.45
2016,5,7,6,45,351.5,66.5,2.95,16.5,142.5,449.5,371.69
2016,5,7,7,0,434.0,80.0,3.0,17.0,192.0,549.88,452.09
2016,5,7,7,15,390.5,103.0,3.2,17.5,222.0,545.31,448.04
2016,5,7,7,30,347.0,126.0,3.4,18.0,252.0,535.98,438.42
2016,5,7,7,45,339.5,151.5,3.6,19.0,292.0,537.07,436.58
2016,5,7,8,0,332.0,177.0,3.8,20.0,332.0,560.12,450.61
2016,5,7,8,15,517.0,150.0,4.1,20.5,425.5,738.69,585.31
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,906.97,703.35
2016,5,7,8,45,722.0,129.0,4.7,22.0,569.0,931.3,716.41
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,952.25,728.01
2016,5,7,9,15,759.0,139.0,5.0,23.5,665.5,956.04,727.02
2016,5,7,9,30,776.0,143.0,5.0,24.0,712.0,964.65,729.64
2016,5,7,9,45,784.5,148.0,5.05,24.5,752.0,961.92,724.97
2016,5,7,10,0,793.0,153.0,5.1,25.0,792.0,955.38,717.95
2016,5,7,10,15,802.5,156.0,5.05,25.0,826.5,943.98,708.56
2016,5,7,10,30,812.0,159.0,5.0,25.0,861.0,928.73,696.75
2016,5,7,10,45,816.5,162.5,5.0,25.5,888.0,905.65,678.69
2016,5,7,11,0,821.0,166.0,5.0,26.0,915.0,879.04,658.42
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.5,847.23,635.98
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,812.21,610.49
2016,5,7,11,45,860.0,150.5,5.0,26.5,973.5,765.78,575.99
2016,5,7,12,0,890.0,132.0,5.0,27.0,993.0,729.12,547.43
2016,5,7,12,15,890.5,132.5,4.95,27.0,997.0,682.59,511.6
2016,5,7,12,30,891.0,133.0,4.9,27.0,1001.0,634.25,473.7
2016,5,7,12,45,529.0,316.5,4.9,27.5,831.0,522.04,386.82
2016,5,7,13,0,167.0,500.0,4.9,28.0,661.0,433.34,319.67
2016,5,7,13,15,90.0,375.0,4.85,28.0,461.5,302.32,223.81
2016,5,7,13,30,13.0,250.0,4.8,28.0,262.0,192.32,142.47
2016,5,7,13,45,14.0,268.0,4.8,28.0,281.0,203.18,150.8
2016,5,7,14,0,15.0,286.0,4.8,28.0,300.0,213.23,158.37
2016,5,7,14,15,237.0,316.5,4.8,28.0,521.5,234.76,165.54
2016,5,7,14,30,459.0,347.0,4.8,28.0,743.0,245.67,165.24
2016,5,7,14,45,622.5,250.0,4.8,28.0,763.0,169.95,110.23
2016,5,7,15,0,786.0,153.0,4.8,28.0,783.0,104.55,80.03
2016,5,7,15,15,556.0,238.0,4.75,27.5,672.0,139.54,108.83
2016,5,7,15,30,326.0,323.0,4.7,27.0,561.0,187.65,148.15
2016,5,7,15,45,523.5,231.5,4.7,27.0,584.5,140.57,110.36
2016,5,7,16,0,721.0,140.0,4.7,27.0,608.0,95.61,73.87
2016,5,7,16,15,698.0,134.5,4.65,26.5,557.5,93.69,72.71
2016,5,7,16,30,675.0,129.0,4.6,26.0,507.0,91.61,71.39
2016,5,7,16,45,656.0,119.0,4.55,26.0,455.5,86.5,67.39
2016,5,7,17,0,637.0,109.0,4.5,26.0,404.0,81.02,63.05
2016,5,7,17,15,597.0,101.5,4.4,25.5,349.5,76.57,59.66
2016,5,7,17,30,557.0,94.0,4.3,25.0,295.0,71.99,56.08
2016,5,7,17,45,515.0,82.5,4.25,24.5,243.0,64.24,49.67
2016,5,7,18,0,473.0,71.0,4.2,24.0,191.0,56.2,42.82
2016,5,7,18,15,391.0,59.0,4.0,23.5,141.5,47.13,34.84
2016,5,7,18,30,309.0,47.0,3.8,23.0,92.0,35.69,24.61
2016,5,7,18,45,154.5,32.5,3.65,22.5,55.0,24.44,13.82
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,13.4,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.5,0.5,0.39,0.0
2016,5,8,6,0,0.0,1.0,3.1,18.0,1.0,0.75,0.0
2016,5,8,6,15,0.0,3.5,3.4,18.0,3.5,2.64,0.0
2016,5,8,6,30,0.0,6.0,3.7,18.0,6.0,4.54,0.0
2016,5,8,6,45,0.0,10.0,4.05,18.5,10.0,7.58,0.73
2016,5,8,7,0,0.0,14.0,4.4,19.0,14.0,10.63,3.33
2016,5,8,7,15,0.0,17.5,4.65,19.5,17.5,13.31,5.58
2016,5,8,7,30,0.0,21.0,4.9,20.0,21.0,15.99,7.8
2016,5,8,7,45,0.0,69.0,5.15,20.5,69.0,52.93,38.53
2016,5,8,8,0,0.0,117.0,5.4,21.0,117.0,95.09,72.98
2016,5,8,8,15,0.0,83.5,5.3,21.0,83.5,64.22,47.38
2016,5,8,8,30,0.0,50.0,5.2,21.0,50.0,38.35,25.98
2016,5,8,8,45,0.0,44.5,5.15,21.5,44.5,34.14,22.38
2016,5,8,9,0,0.0,39.0,5.1,22.0,39.0,29.94,18.82
2016,5,8,9,15,0.0,70.5,5.0,22.0,70.5,54.32,38.54
2016,5,8,9,30,0.0,102.0,4.9,22.0,102.0,79.14,58.4
2016,5,8,9,45,0.0,72.0,4.8,22.5,72.0,55.6,39.25
2016,5,8,10,0,0.0,42.0,4.7,23.0,42.0,32.4,20.47
2016,5,8,10,15,0.0,88.0,4.6,23.0,88.5,68.2,49.08
2016,5,8,10,30,0.0,134.0,4.5,23.0,135.0,105.04,78.17
2016,5,8,10,45,5.0,174.5,4.45,23.0,179.5,142.07,107.3
2016,5,8,11,0,10.0,215.0,4.4,23.0,224.0,178.58,135.71
2016,5,8,11,15,5.0,166.0,4.35,23.0,170.5,134.27,100.86
2016,5,8,11,30,0.0,117.0,4.3,23.0,117.0,91.26,66.92
2016,5,8,11,45,6.0,170.5,4.25,23.5,176.5,137.48,103.1
2016,5,8,12,0,12.0,224.0,4.2,24.0,236.0,182.56,137.73
2016,5,8,12,15,6.5,179.5,4.05,24.0,186.0,143.36,107.2
2016,5,8,12,30,1.0,135.0,3.9,24.0,136.0,105.16,77.4
2016,5,8,12,45,14.0,257.5,3.8,24.0,271.0,204.23,154.08
2016,5,8,13,0,27.0,380.0,3.7,24.0,406.0,291.07,219.46
2016,5,8,13,15,71.5,429.5,3.6,23.5,497.5,335.51,252.24
2016,5,8,13,30,116.0,479.0,3.5,23.0,589.0,360.35,269.61
2016,5,8,13,45,90.0,453.0,3.45,23.0,537.5,332.66,248.8
2016,5,8,14,0,64.0,427.0,3.4,23.0,486.0,298.3,223.53
2016,5,8,14,15,40.0,356.0,3.6,23.0,393.0,243.95,183.49
2016,5,8,14,30,16.0,285.0,3.8,23.0,300.0,206.9,156.6
2016,5,8,14,45,10.0,224.0,4.0,23.0,233.5,164.24,124.28
2016,5,8,15,0,4.0,163.0,4.2,23.0,167.0,121.9,95.95
2016,5,8,15,15,29.0,240.5,4.7,22.5,262.0,161.49,129.06
2016,5,8,15,30,54.0,318.0,5.2,22.0,357.0,202.03,162.96
2016,5,8,15,45,27.0,221.0,5.7,22.0,240.5,150.21,120.68
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,93.95,74.04
2016,5,8,16,15,115.0,184.0,6.15,21.5,248.5,124.28,100.05
2016,5,8,16,30,230.0,244.0,6.1,21.0,373.0,158.29,129.25
2016,5,8,16,45,115.0,125.5,6.05,21.0,190.0,89.77,71.57
2016,5,8,17,0,0.0,7.0,6.0,21.0,7.0,5.33,0.0
2016,5,8,17,15,0.0,6.0,5.55,21.0,6.0,4.56,0.0
2016,5,8,17,30,0.0,5.0,5.1,21.0,5.0,3.8,0.0
2016,5,8,17,45,0.0,4.0,4.7,21.0,4.0,3.03,0.0
2016,5,8,18,0,0.0,3.0,4.3,21.0,3.0,2.27,0.0
2016,5,8,18,15,0.0,2.0,3.95,20.5,2.0,1.51,0.0
2016,5,8,18,30,0.0,1.0,3.6,20.0,1.0,0.76,0.0
2016,5,8,18,45,0.0,0.5,3.3,19.5,0.5,0.38,0.0
2016,5,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,17.65,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.0,56.0,174.55,134.99
2016,5,9,6,30,204.0,62.0,4.8,19.0,93.0,291.98,239.01
2016,5,9,6,45,256.0,83.0,5.0,19.5,139.5,367.73,304.24
2016,5,9,7,0,308.0,104.0,5.2,20.0,186.0,445.11,368.34
2016,5,9,7,15,222.0,126.5,5.5,20.5,192.5,393.35,324.14
2016,5,9,7,30,136.0,149.0,5.8,21.0,199.0,314.08,257.04
2016,5,9,7,45,68.0,142.5,6.1,21.5,167.5,209.36,169.31
2016,5,9,8,0,0.0,136.0,6.4,22.0,136.0,113.75,87.84
2016,5,9,8,15,61.0,194.0,6.45,22.5,228.5,253.25,202.23
2016,5,9,8,30,122.0,252.0,6.5,23.0,321.0,402.89,320.1
2016,5,9,8,45,265.5,255.0,6.6,23.5,423.5,570.43,450.76
2016,5,9,9,0,409.0,258.0,6.7,24.0,526.0,736.39,574.9
2016,5,9,9,15,383.5,288.0,6.65,24.5,554.0,710.17,551.37
2016,5,9,9,30,358.0,318.0,6.6,25.0,582.0,705.35,543.97
2016,5,9,9,45,546.0,256.5,6.55,25.5,684.5,837.79,641.69
2016,5,9,10,0,734.0,195.0,6.5,26.0,787.0,949.89,720.07
2016,5,9,10,15,584.5,276.0,6.35,26.5,761.0,856.39,647.68
2016,5,9,10,30,435.0,357.0,6.2,27.0,735.0,769.89,579.57
2016,5,9,10,45,619.0,272.0,6.05,27.5,828.0,837.88,629.52
2016,5,9,11,0,803.0,187.0,5.9,28.0,921.0,882.09,660.38
2016,5,9,11,15,808.5,188.0,5.75,28.0,941.0,850.83,636.88
2016,5,9,11,30,814.0,189.0,5.6,28.0,961.0,816.32,610.68
2016,5,9,11,45,846.0,169.5,5.45,28.5,981.0,782.1,583.86
2016,5,9,12,0,878.0,150.0,5.3,29.0,1001.0,733.86,547.06
2016,5,9,12,15,878.5,150.0,5.2,29.0,1005.0,687.06,511.19
2016,5,9,12,30,879.0,150.0,5.1,29.0,1009.0,638.58,473.35
2016,5,9,12,45,629.0,295.0,5.0,29.5,908.0,556.38,408.6
2016,5,9,13,0,379.0,440.0,4.9,30.0,807.0,492.68,359.01
2016,5,9,13,15,630.5,290.5,4.8,30.0,892.0,464.4,334.25
2016,5,9,13,30,882.0,141.0,4.7,30.0,977.0,427.81,298.82
2016,5,9,13,45,881.0,137.5,4.65,30.5,957.0,371.49,250.18
2016,5,9,14,0,880.0,134.0,4.6,31.0,937.0,314.68,201.42
2016,5,9,14,15,873.5,132.0,4.55,31.0,908.0,257.21,154.56
2016,5,9,14,30,867.0,130.0,4.5,31.0,879.0,200.22,112.91
2016,5,9,14,45,859.0,127.0,4.45,31.0,844.0,143.29,81.84
2016,5,9,15,0,851.0,124.0,4.4,31.0,809.0,101.34,76.45
2016,5,9,15,15,839.0,121.5,4.3,30.5,767.0,90.7,68.24
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,90.44,68.34
2016,5,9,15,45,811.5,115.5,4.15,30.0,678.0,89.34,67.64
2016,5,9,16,0,796.0,112.0,4.1,30.0,631.0,88.09,66.83
2016,5,9,16,15,775.0,108.0,3.95,29.5,580.0,86.24,65.67
2016,5,9,16,30,754.0,104.0,3.8,29.0,529.0,84.24,64.4
2016,5,9,16,45,727.0,99.0,3.7,29.0,474.5,75.02,57.02
2016,5,9,17,0,700.0,94.0,3.6,29.0,420.0,72.13,54.85
2016,5,9,17,15,662.0,88.5,3.4,28.0,364.5,68.59,52.33
2016,5,9,17,30,624.0,83.0,3.2,27.0,309.0,64.99,49.69
2016,5,9,17,45,571.0,75.0,3.0,26.5,254.5,59.3,45.05
2016,5,9,18,0,518.0,67.0,2.8,26.0,200.0,53.52,40.19
2016,5,9,18,15,435.0,56.5,2.85,25.0,149.5,45.43,33.21
2016,5,9,18,30,352.0,46.0,2.9,24.0,99.0,37.3,25.91
2016,5,9,18,45,227.0,31.0,2.95,23.5,59.5,23.68,13.39
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.19,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,6.29,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.0,18.22,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,18.0,50.22,5.05
2016,5,10,6,15,105.5,40.5,2.55,21.5,55.0,176.28,135.36
2016,5,10,6,30,181.0,64.0,2.7,22.0,92.0,274.96,221.16
2016,5,10,6,45,270.5,80.0,2.9,22.5,141.5,375.0,304.94
2016,5,10,7,0,360.0,96.0,3.1,23.0,191.0,502.46,406.02
2016,5,10,7,15,416.0,108.5,3.15,23.5,243.5,576.51,461.71
2016,5,10,7,30,472.0,121.0,3.2,24.0,296.0,651.49,515.69
2016,5,10,7,45,533.0,124.5,3.3,24.5,352.0,719.96,563.07
2016,5,10,8,0,594.0,128.0,3.4,25.0,408.0,799.99,617.21
2016,5,10,8,15,624.5,135.0,3.35,25.5,461.0,841.82,642.24
2016,5,10,8,30,655.0,142.0,3.3,26.0,514.0,880.92,665.08
2016,5,10,8,45,686.5,143.5,3.3,26.5,565.5,911.68,682.18
2016,5,10,9,0,718.0,145.0,3.3,27.0,617.0,939.07,696.91
2016,5,10,9,15,735.0,149.0,3.3,27.0,662.5,951.04,702.72
2016,5,10,9,30,752.0,153.0,3.3,27.0,708.0,959.36,706.38
2016,5,10,9,45,767.0,155.0,3.35,27.5,749.0,951.39,698.42
2016,5,10,10,0,782.0,157.0,3.4,28.0,790.0,948.42,694.08
2016,5,10,10,15,791.5,159.5,3.45,28.5,824.0,936.75,684.14
2016,5,10,10,30,801.0,162.0,3.5,29.0,858.0,921.31,671.96
2016,5,10,10,45,806.0,165.0,3.55,29.5,884.5,898.55,655.11
2016,5,10,11,0,811.0,168.0,3.6,30.0,911.0,872.28,636.1
2016,5,10,11,15,815.5,169.5,3.65,30.0,930.5,840.89,614.99
2016,5,10,11,30,820.0,171.0,3.7,30.0,950.0,806.32,590.83
2016,5,10,11,45,818.5,174.5,3.8,30.0,960.5,765.86,562.12
2016,5,10,12,0,817.0,178.0,3.9,30.0,971.0,722.98,531.18
2016,5,10,12,15,818.0,178.0,3.95,30.0,974.5,677.08,497.35
2016,5,10,12,30,819.0,178.0,4.0,30.0,978.0,629.47,461.48
2016,5,10,12,45,812.0,181.5,4.05,30.5,972.0,578.47,421.36
2016,5,10,13,0,805.0,185.0,4.1,31.0,966.0,527.03,380.04
2016,5,10,13,15,801.5,184.0,4.1,31.0,953.0,474.1,337.35
2016,5,10,13,30,798.0,183.0,4.1,31.0,940.0,420.91,293.43
2016,5,10,13,45,785.5,186.0,4.15,31.0,917.5,367.06,248.57
2016,5,10,14,0,773.0,189.0,4.2,31.0,895.0,314.2,204.53
2016,5,10,14,15,765.0,186.5,4.2,30.5,867.0,260.34,161.41
2016,5,10,14,30,757.0,184.0,4.2,30.0,839.0,207.45,123.02
2016,5,10,14,45,734.5,187.5,4.2,30.0,801.5,148.6,89.11
2016,5,10,15,0,712.0,191.0,4.2,30.0,764.0,112.32,85.57
2016,5,10,15,15,697.0,186.5,4.15,30.0,723.5,112.75,86.13
2016,5,10,15,30,682.0,182.0,4.1,30.0,683.0,113.02,86.56
2016,5,10,15,45,649.0,183.0,4.05,30.0,634.5,115.83,89.06
2016,5,10,16,0,616.0,184.0,4.0,30.0,586.0,118.85,91.77
2016,5,10,16,15,590.5,176.5,3.85,29.5,537.0,116.88,90.65
2016,5,10,16,30,565.0,169.0,3.7,29.0,488.0,113.17,88.12
2016,5,10,16,45,520.5,164.0,3.6,29.0,434.5,110.6,86.33
2016,5,10,17,0,476.0,159.0,3.5,29.0,381.0,107.97,84.5
2016,5,10,17,15,434.0,146.5,3.35,28.5,329.0,100.73,78.98
2016,5,10,17,30,392.0,134.0,3.2,28.0,277.0,93.23,73.13
2016,5,10,17,45,332.0,118.5,3.1,27.5,225.5,84.26,65.89
2016,5,10,18,0,272.0,103.0,3.0,27.0,174.0,73.36,56.78
2016,5,10,18,15,208.0,81.5,3.05,26.5,128.0,58.57,44.09
2016,5,10,18,30,144.0,60.0,3.1,26.0,82.0,43.56,30.93
2016,5,10,18,45,72.0,36.5,3.2,25.5,47.5,27.15,16.11
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,9.9,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,28.0,8.0,2.05,18.5,9.5,27.82,0.0
2016,5,11,6,0,56.0,16.0,2.3,19.0,19.0,79.95,19.13
2016,5,11,6,15,141.5,37.0,2.55,19.5,56.5,197.16,154.3
2016,5,11,6,30,227.0,58.0,2.8,20.0,94.0,322.88,262.04
2016,5,11,6,45,293.5,76.0,3.05,20.5,142.0,409.78,334.99
2016,5,11,7,0,360.0,94.0,3.3,21.0,190.0,499.48,407.2
2016,5,11,7,15,414.5,107.5,3.55,21.5,243.0,573.5,464.04
2016,5,11,7,30,469.0,121.0,3.8,22.0,296.0,648.32,519.22
2016,5,11,7,45,501.0,134.5,4.1,22.5,348.5,700.7,556.11
2016,5,11,8,0,533.0,148.0,4.4,23.0,401.0,751.72,591.18
2016,5,11,8,15,564.5,157.0,4.45,23.5,453.5,794.91,619.1
2016,5,11,8,30,596.0,166.0,4.5,24.0,506.0,846.38,652.4
2016,5,11,8,45,608.0,179.0,4.6,25.0,553.5,869.7,664.35
2016,5,11,9,0,620.0,192.0,4.7,26.0,601.0,889.71,674.1
2016,5,11,9,15,639.0,199.0,4.7,26.5,646.5,907.36,682.9
2016,5,11,9,30,658.0,206.0,4.7,27.0,692.0,921.34,689.26
2016,5,11,9,45,659.0,219.0,4.7,27.5,729.0,919.55,684.93
2016,5,11,10,0,660.0,232.0,4.7,28.0,766.0,914.15,677.99
2016,5,11,10,15,671.5,236.5,4.6,28.0,800.5,907.24,671.23
2016,5,11,10,30,683.0,241.0,4.5,28.0,835.0,896.57,662.25
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,876.28,645.61
2016,5,11,11,0,687.0,256.0,4.4,29.0,886.0,852.63,626.82
2016,5,11,11,15,692.5,258.5,4.3,29.0,905.5,824.4,606.11
2016,5,11,11,30,698.0,261.0,4.2,29.0,925.0,792.99,583.09
2016,5,11,11,45,542.0,349.0,4.1,29.5,868.5,707.52,518.7
2016,5,11,12,0,386.0,437.0,4.0,30.0,812.0,624.09,456.07
2016,5,11,12,15,209.0,420.5,3.9,30.0,623.5,464.7,341.36
2016,5,11,12,30,32.0,404.0,3.8,30.0,435.0,326.0,239.45
2016,5,11,12,45,45.0,429.0,3.7,30.5,473.0,342.63,251.18
2016,5,11,13,0,58.0,454.0,3.6,31.0,511.0,356.36,260.12
2016,5,11,13,15,108.5,470.5,3.5,31.0,574.5,378.06,274.75
2016,5,11,13,30,159.0,487.0,3.4,31.0,638.0,381.63,275.48
2016,5,11,13,45,168.5,475.5,3.3,31.0,632.5,358.43,257.34
2016,5,11,14,0,178.0,464.0,3.2,31.0,627.0,334.61,238.71
2016,5,11,14,15,190.0,448.0,3.1,31.0,617.0,308.42,218.51
2016,5,11,14,30,202.0,432.0,3.0,31.0,607.0,281.36,198.63
2016,5,11,14,45,251.5,403.5,2.95,31.0,612.0,234.17,165.37
2016,5,11,15,0,301.0,375.0,2.9,31.0,617.0,204.83,157.91
2016,5,11,15,15,485.0,284.0,2.9,30.5,651.0,159.32,122.81
2016,5,11,15,30,669.0,193.0,2.9,30.0,685.0,118.67,90.96
2016,5,11,15,45,647.5,188.0,2.9,30.0,639.0,118.61,91.21
2016,5,11,16,0,626.0,183.0,2.9,30.0,593.0,118.41,91.32
2016,5,11,16,15,331.5,203.0,2.85,29.5,418.5,131.89,102.73
2016,5,11,16,30,37.0,223.0,2.8,29.0,244.0,149.28,117.38
2016,5,11,16,45,156.5,205.0,2.8,29.0,280.5,135.99,106.98
2016,5,11,17,0,276.0,187.0,2.8,29.0,317.0,123.62,97.27
2016,5,11,17,15,349.0,157.5,2.65,28.5,300.0,108.38,85.25
2016,5,11,17,30,422.0,128.0,2.5,28.0,283.0,89.88,70.28
2016,5,11,17,45,366.5,113.0,2.35,27.5,231.0,80.17,62.43
2016,5,11,18,0,311.0,98.0,2.2,27.0,179.0,70.22,54.13
2016,5,11,18,15,243.0,78.5,2.25,26.5,132.5,57.05,42.82
2016,5,11,18,30,175.0,59.0,2.3,26.0,86.0,43.17,30.63
2016,5,11,18,45,103.5,36.5,2.35,25.5,50.5,27.15,16.22
2016,5,11,19,0,32.0,14.0,2.4,25.0,15.0,10.99,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.5,7.5,5.51,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,9.5,1.1,19.5,9.5,7.47,0.0
2016,5,12,6,0,0.0,19.0,1.2,20.0,19.0,16.16,0.38
2016,5,12,6,15,65.0,40.0,1.4,20.5,50.5,121.63,92.96
2016,5,12,6,30,130.0,61.0,1.6,21.0,82.0,222.6,178.96
2016,5,12,6,45,164.5,84.0,1.8,21.5,121.0,284.44,230.85
2016,5,12,7,0,199.0,107.0,2.0,22.0,160.0,346.31,281.01
2016,5,12,7,15,246.0,122.0,2.0,22.5,203.5,408.39,329.63
2016,5,12,7,30,293.0,137.0,2.0,23.0,247.0,472.15,377.6
2016,5,12,7,45,146.5,98.0,2.05,23.5,153.0,272.09,218.6
2016,5,12,8,0,0.0,59.0,2.1,24.0,59.0,45.23,31.34
2016,5,12,8,15,0.0,71.0,2.05,24.0,71.0,54.53,38.92
2016,5,12,8,30,0.0,83.0,2.0,24.0,83.0,63.87,46.3
2016,5,12,8,45,0.0,92.5,2.0,24.5,92.5,71.29,51.97
2016,5,12,9,0,0.0,102.0,2.0,25.0,102.0,79.12,57.91
2016,5,12,9,15,8.0,177.5,1.95,25.5,184.0,151.63,114.87
2016,5,12,9,30,16.0,253.0,1.9,26.0,266.0,226.17,171.56
2016,5,12,9,45,250.5,279.5,1.85,26.5,483.0,544.66,411.15
2016,5,12,10,0,485.0,306.0,1.8,27.0,700.0,809.74,591.67
2016,5,12,10,15,589.0,267.5,1.7,27.0,766.5,856.9,620.17
2016,5,12,10,30,693.0,229.0,1.6,27.0,833.0,894.66,643.92
2016,5,12,10,45,686.5,242.5,1.55,27.5,856.5,872.24,625.59
2016,5,12,11,0,680.0,256.0,1.5,28.0,880.0,846.61,605.94
2016,5,12,11,15,685.5,258.0,1.5,28.0,899.0,818.26,586.64
2016,5,12,11,30,691.0,260.0,1.5,28.0,918.0,786.77,565.1
2016,5,12,11,45,494.0,369.5,1.55,28.5,843.5,687.85,494.43
2016,5,12,12,0,297.0,479.0,1.6,29.0,769.0,593.99,426.99
2016,5,12,12,15,355.5,455.5,1.65,29.0,803.5,586.46,422.58
2016,5,12,12,30,414.0,432.0,1.7,29.0,838.0,573.88,413.38
2016,5,12,12,45,429.0,430.5,1.75,29.0,849.5,542.12,390.06
2016,5,12,13,0,444.0,429.0,1.8,29.0,861.0,511.49,366.88
2016,5,12,13,15,265.0,447.5,1.85,29.0,705.0,414.89,298.62
2016,5,12,13,30,86.0,466.0,1.9,29.0,549.0,352.55,255.98
2016,5,12,13,45,229.0,438.5,1.95,29.0,650.5,358.23,256.2
2016,5,12,14,0,372.0,411.0,2.0,29.0,752.0,344.4,239.87
2016,5,12,14,15,532.0,317.0,2.0,28.5,788.0,284.62,188.72
2016,5,12,14,30,692.0,223.0,2.0,28.0,824.0,212.9,129.85
2016,5,12,14,45,661.5,230.5,2.0,28.0,785.5,166.8,104.76
2016,5,12,15,0,631.0,238.0,2.0,28.0,747.0,133.86,103.35
2016,5,12,15,15,427.0,292.5,1.95,28.0,629.5,161.41,125.63
2016,5,12,15,30,223.0,347.0,1.9,28.0,512.0,207.9,162.71
2016,5,12,15,45,222.5,322.5,1.9,28.0,478.0,197.0,154.39
2016,5,12,16,0,222.0,298.0,1.9,28.0,444.0,185.48,145.7
2016,5,12,16,15,248.0,268.5,1.8,27.5,419.5,163.74,129.01
2016,5,12,16,30,274.0,239.0,1.7,27.0,395.0,150.39,118.92
2016,5,12,16,45,369.5,201.0,1.6,27.0,388.5,133.0,105.17
2016,5,12,17,0,465.0,163.0,1.5,27.0,382.0,110.07,86.7
2016,5,12,17,15,424.0,150.0,1.35,26.5,330.5,102.63,81.04
2016,5,12,17,30,383.0,137.0,1.2,26.0,279.0,94.91,75.0
2016,5,12,17,45,331.0,120.5,1.1,25.5,228.5,85.5,67.38
2016,5,12,18,0,279.0,104.0,1.0,25.0,178.0,74.11,57.84
2016,5,12,18,15,215.5,83.0,0.95,24.5,132.0,59.64,45.4
2016,5,12,18,30,152.0,62.0,0.9,24.0,86.0,44.96,32.46
2016,5,12,18,45,76.0,38.5,0.9,23.5,50.5,28.55,17.63
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,11.44,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,5.9,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,5.9,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,11.43,0.0
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,110.32,84.32
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,189.55,153.27
2016,5,13,6,45,148.5,95.0,2.4,19.5,130.0,270.81,221.95
2016,5,13,7,0,200.0,122.0,2.4,20.0,176.0,370.85,302.82
2016,5,13,7,15,246.5,144.0,2.4,20.5,226.5,441.35,357.81
2016,5,13,7,30,293.0,166.0,2.4,21.0,277.0,512.77,411.44
2016,5,13,7,45,334.5,183.0,2.4,21.5,328.0,572.67,454.53
2016,5,13,8,0,376.0,200.0,2.4,22.0,379.0,632.58,496.28
2016,5,13,8,15,408.5,214.0,2.4,22.5,429.5,678.86,526.92
