Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,30,441.0,228.0,2.4,23.0,480.0,747.61,572.13
2016,5,13,8,45,468.0,238.5,2.4,23.5,528.5,782.1,592.82
2016,5,13,9,0,495.0,249.0,2.4,24.0,577.0,814.05,611.71
2016,5,13,9,15,516.0,258.0,2.35,24.5,621.0,835.46,622.79
2016,5,13,9,30,537.0,267.0,2.3,25.0,665.0,853.83,631.81
2016,5,13,9,45,561.0,269.5,2.25,25.5,706.0,865.29,636.42
2016,5,13,10,0,585.0,272.0,2.2,26.0,747.0,873.34,638.83
2016,5,13,10,15,397.5,352.0,2.1,26.0,681.5,750.32,549.81
2016,5,13,10,30,210.0,432.0,2.0,26.0,616.0,597.41,439.97
2016,5,13,10,45,268.0,436.0,1.95,26.5,677.5,654.38,479.31
2016,5,13,11,0,326.0,440.0,1.9,27.0,739.0,687.46,500.3
2016,5,13,11,15,355.0,423.0,1.85,27.0,756.0,673.0,489.87
2016,5,13,11,30,384.0,406.0,1.8,27.0,773.0,655.92,477.9
2016,5,13,11,45,337.5,427.0,1.75,27.5,752.0,610.43,443.96
2016,5,13,12,0,291.0,448.0,1.7,28.0,731.0,566.33,411.21
2016,5,13,12,15,267.5,472.5,1.65,28.0,734.0,541.62,392.81
2016,5,13,12,30,244.0,497.0,1.6,28.0,737.0,519.51,376.04
2016,5,13,12,45,486.5,368.0,1.6,28.0,842.5,534.02,386.3
2016,5,13,13,0,729.0,239.0,1.6,28.0,948.0,526.85,378.2
2016,5,13,13,15,725.0,238.0,1.6,28.0,935.5,475.35,337.65
2016,5,13,13,30,721.0,237.0,1.6,28.0,923.0,423.89,296.34
2016,5,13,13,45,593.5,309.5,1.6,28.5,866.0,374.65,258.33
2016,5,13,14,0,466.0,382.0,1.6,29.0,809.0,342.51,234.69
2016,5,13,14,15,438.0,374.0,1.6,28.5,766.0,295.03,199.58
2016,5,13,14,30,410.0,366.0,1.6,28.0,723.0,251.41,169.43
2016,5,13,14,45,429.5,341.5,1.6,28.0,701.5,207.96,141.82
2016,5,13,15,0,449.0,317.0,1.6,28.0,680.0,169.7,131.62
2016,5,13,15,15,443.5,301.0,1.55,28.0,644.5,165.94,129.0
2016,5,13,15,30,438.0,285.0,1.5,28.0,609.0,161.64,125.87
2016,5,13,15,45,453.5,259.5,1.5,28.0,575.5,152.52,118.93
2016,5,13,16,0,469.0,234.0,1.5,28.0,542.0,142.45,111.21
2016,5,13,16,15,310.0,243.5,1.45,27.5,440.5,152.65,120.05
2016,5,13,16,30,151.0,253.0,1.4,27.0,339.0,160.91,127.34
2016,5,13,16,45,137.5,231.0,1.35,27.0,303.5,148.78,117.92
2016,5,13,17,0,124.0,209.0,1.3,27.0,268.0,136.23,108.12
2016,5,13,17,15,112.0,183.5,1.2,26.5,232.0,121.5,96.59
2016,5,13,17,30,100.0,158.0,1.1,26.0,196.0,106.29,84.45
2016,5,13,17,45,187.0,132.5,1.0,26.0,188.0,91.97,72.64
2016,5,13,18,0,274.0,107.0,0.9,26.0,180.0,75.89,59.09
2016,5,13,18,15,211.0,85.5,0.9,25.5,133.5,61.18,46.51
2016,5,13,18,30,148.0,64.0,0.9,25.0,87.0,46.24,33.42
2016,5,13,18,45,74.0,40.5,0.9,24.5,52.0,29.85,18.68
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,12.96,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,6.69,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.0,1.6,19.5,8.0,6.29,0.0
2016,5,14,6,0,0.0,16.0,1.7,20.0,16.0,12.2,0.24
2016,5,14,6,15,19.5,37.5,1.7,20.5,41.0,60.72,43.7
2016,5,14,6,30,39.0,59.0,1.7,21.0,66.0,103.32,80.68
2016,5,14,6,45,58.5,83.0,1.7,21.5,97.0,148.79,119.29
2016,5,14,7,0,78.0,107.0,1.7,22.0,128.0,193.22,156.09
2016,5,14,7,15,97.5,130.0,1.65,22.5,162.5,255.61,205.81
2016,5,14,7,30,117.0,153.0,1.6,23.0,197.0,299.07,239.22
2016,5,14,7,45,86.0,173.0,1.55,23.5,208.0,265.65,210.63
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,252.04,197.58
2016,5,14,8,15,61.5,218.5,1.5,24.5,251.0,282.47,219.99
2016,5,14,8,30,68.0,244.0,1.5,25.0,283.0,312.12,241.19
2016,5,14,8,45,50.0,252.0,1.5,25.5,282.5,295.47,226.47
2016,5,14,9,0,32.0,260.0,1.5,26.0,282.0,279.45,212.58
2016,5,14,9,15,23.0,252.5,1.45,26.0,269.0,235.58,178.65
2016,5,14,9,30,14.0,245.0,1.4,26.0,256.0,216.7,163.64
2016,5,14,9,45,19.0,275.5,1.4,26.0,291.0,246.91,186.21
2016,5,14,10,0,24.0,306.0,1.4,26.0,326.0,276.42,207.81
2016,5,14,10,15,14.5,238.0,1.3,26.0,250.5,205.41,153.89
2016,5,14,10,30,5.0,170.0,1.2,26.0,175.0,138.87,102.95
2016,5,14,10,45,5.5,171.5,1.15,26.0,177.0,140.08,103.89
2016,5,14,11,0,6.0,173.0,1.1,26.0,179.0,141.22,104.63
2016,5,14,11,15,13.5,258.5,1.0,25.5,271.5,215.46,160.99
2016,5,14,11,30,21.0,344.0,0.9,25.0,364.0,288.21,214.59
2016,5,14,11,45,17.0,297.0,0.8,25.0,313.5,245.1,182.13
2016,5,14,12,0,13.0,250.0,0.7,25.0,263.0,203.5,151.14
2016,5,14,12,15,16.0,294.5,0.65,25.0,310.5,237.8,176.61
2016,5,14,12,30,19.0,339.0,0.6,25.0,358.0,270.53,200.2
2016,5,14,12,45,18.0,327.5,0.6,25.0,345.5,258.29,190.98
2016,5,14,13,0,17.0,316.0,0.6,25.0,333.0,246.4,182.27
2016,5,14,13,15,17.0,312.5,0.65,24.5,329.5,240.98,178.74
2016,5,14,13,30,17.0,309.0,0.7,24.0,326.0,235.59,175.19
2016,5,14,13,45,16.5,298.5,0.8,24.0,314.5,225.26,167.7
2016,5,14,14,0,16.0,288.0,0.9,24.0,303.0,215.16,160.37
2016,5,14,14,15,8.0,207.0,1.0,23.5,214.5,155.86,116.24
2016,5,14,14,30,0.0,126.0,1.1,23.0,126.0,96.15,70.8
2016,5,14,14,45,0.0,133.5,1.25,23.0,133.5,101.38,75.17
2016,5,14,15,0,0.0,141.0,1.4,23.0,141.0,106.48,83.06
2016,5,14,15,15,39.5,239.0,1.45,22.5,268.5,160.99,128.0
2016,5,14,15,30,79.0,337.0,1.5,22.0,396.0,211.91,169.6
2016,5,14,15,45,59.0,301.5,1.6,22.0,344.0,193.44,155.03
2016,5,14,16,0,39.0,266.0,1.7,22.0,292.0,174.17,139.9
2016,5,14,16,15,48.0,251.5,1.65,22.0,280.5,165.83,133.54
2016,5,14,16,30,57.0,237.0,1.6,22.0,269.0,157.17,126.86
2016,5,14,16,45,28.5,180.5,1.6,22.0,196.5,124.75,100.38
2016,5,14,17,0,0.0,124.0,1.6,22.0,124.0,92.2,73.4
2016,5,14,17,15,0.0,107.0,1.65,21.5,107.0,80.05,63.51
2016,5,14,17,30,0.0,90.0,1.7,21.0,90.0,67.79,53.32
2016,5,14,17,45,0.0,74.5,1.75,21.0,74.5,56.46,43.65
2016,5,14,18,0,0.0,59.0,1.8,21.0,59.0,45.04,33.73
2016,5,14,18,15,0.0,44.0,2.05,20.5,44.0,33.65,23.72
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,22.12,13.46
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,13.31,5.43
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,4.54,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.36,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,15.0,4.5,3.54,0.0
2016,5,15,6,0,0.0,9.0,2.7,15.0,9.0,6.83,0.0
2016,5,15,6,15,0.0,24.0,2.7,15.0,24.0,18.3,9.36
2016,5,15,6,30,0.0,39.0,2.7,15.0,39.0,29.83,19.55
2016,5,15,6,45,0.0,58.0,2.75,15.0,58.0,47.76,35.09
2016,5,15,7,0,0.0,77.0,2.8,15.0,77.0,65.06,49.96
2016,5,15,7,15,3.5,103.0,2.8,15.0,104.5,93.23,73.95
2016,5,15,7,30,7.0,129.0,2.8,15.0,132.0,120.88,97.09
2016,5,15,7,45,80.5,166.5,2.85,15.5,205.0,251.14,206.98
2016,5,15,8,0,154.0,204.0,2.9,16.0,278.0,389.03,317.8
2016,5,15,8,15,85.5,203.5,2.9,16.5,245.5,288.22,233.54
2016,5,15,8,30,17.0,203.0,2.9,17.0,213.0,191.39,152.22
2016,5,15,8,45,31.0,239.0,2.95,17.5,259.0,260.98,207.58
2016,5,15,9,0,45.0,275.0,3.0,18.0,305.0,309.22,244.58
2016,5,15,9,15,109.0,315.0,2.95,18.5,395.0,411.2,323.81
2016,5,15,9,30,173.0,355.0,2.9,19.0,485.0,534.22,415.25
2016,5,15,9,45,131.0,370.0,2.9,19.5,472.0,497.54,384.22
2016,5,15,10,0,89.0,385.0,2.9,20.0,459.0,439.09,338.2
2016,5,15,10,15,83.0,399.0,2.85,20.0,470.0,438.15,336.68
2016,5,15,10,30,77.0,413.0,2.8,20.0,481.0,436.89,334.75
2016,5,15,10,45,51.0,383.0,2.8,20.5,429.0,376.83,288.31
2016,5,15,11,0,25.0,353.0,2.8,21.0,377.0,320.48,244.65
2016,5,15,11,15,28.0,370.0,2.7,21.0,397.0,331.81,253.01
2016,5,15,11,30,31.0,387.0,2.6,21.0,417.0,342.02,260.26
2016,5,15,11,45,26.0,368.0,2.55,21.5,393.5,315.91,239.84
2016,5,15,12,0,21.0,349.0,2.5,22.0,370.0,285.92,216.68
2016,5,15,12,15,25.0,372.5,2.45,22.0,397.5,305.56,231.34
2016,5,15,12,30,29.0,396.0,2.4,22.0,425.0,318.4,240.65
2016,5,15,12,45,25.5,375.5,2.35,22.0,401.0,294.32,222.42
2016,5,15,13,0,22.0,355.0,2.3,22.0,377.0,276.95,209.34
2016,5,15,13,15,18.5,322.0,2.3,22.0,340.5,248.4,187.84
2016,5,15,13,30,15.0,289.0,2.3,22.0,304.0,220.88,167.03
2016,5,15,13,45,15.5,288.0,2.3,22.0,303.0,217.77,164.71
2016,5,15,14,0,16.0,287.0,2.3,22.0,302.0,214.53,162.25
2016,5,15,14,15,15.5,281.0,2.3,22.0,295.0,207.62,157.07
2016,5,15,14,30,15.0,275.0,2.3,22.0,288.0,200.78,152.05
2016,5,15,14,45,37.0,319.5,2.3,22.0,350.0,209.76,158.67
2016,5,15,15,0,59.0,364.0,2.3,22.0,412.0,225.15,179.78
2016,5,15,15,15,71.5,352.0,2.3,21.5,407.0,219.5,175.91
2016,5,15,15,30,84.0,340.0,2.3,21.0,402.0,213.48,171.81
2016,5,15,15,45,54.0,293.5,2.3,21.0,332.5,189.41,152.68
2016,5,15,16,0,24.0,247.0,2.3,21.0,263.0,174.37,140.84
2016,5,15,16,15,12.0,137.0,2.25,21.0,145.0,103.03,81.95
2016,5,15,16,30,0.0,27.0,2.2,21.0,27.0,20.66,12.17
2016,5,15,16,45,0.0,62.0,2.15,21.0,62.0,47.57,35.46
2016,5,15,17,0,0.0,97.0,2.1,21.0,97.0,73.76,58.08
2016,5,15,17,15,0.0,84.0,1.95,20.5,84.0,64.19,50.15
2016,5,15,17,30,0.0,71.0,1.8,20.0,71.0,54.48,42.02
2016,5,15,17,45,0.0,59.0,1.7,20.0,59.0,45.2,34.03
2016,5,15,18,0,0.0,47.0,1.6,20.0,47.0,35.94,25.93
2016,5,15,18,15,0.0,35.5,1.45,19.5,35.5,27.09,18.12
2016,5,15,18,30,0.0,24.0,1.3,19.0,24.0,18.27,10.23
2016,5,15,18,45,0.0,14.5,1.15,19.0,14.5,11.01,3.59
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,3.78,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,1.97,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,3.5,1.55,17.5,3.5,2.75,0.0
2016,5,16,6,0,0.0,7.0,1.8,18.0,7.0,5.3,0.0
2016,5,16,6,15,0.0,18.0,2.05,18.0,18.0,13.69,5.48
2016,5,16,6,30,0.0,29.0,2.3,18.0,29.0,22.11,12.85
2016,5,16,6,45,0.0,42.0,2.55,18.5,42.0,32.1,21.43
2016,5,16,7,0,0.0,55.0,2.8,19.0,55.0,42.12,29.91
2016,5,16,7,15,0.0,69.5,3.0,19.0,69.5,54.0,39.88
2016,5,16,7,30,0.0,84.0,3.2,19.0,84.0,66.38,50.1
2016,5,16,7,45,10.0,128.5,3.4,19.5,133.5,118.55,93.39
2016,5,16,8,0,20.0,173.0,3.6,20.0,183.0,171.78,136.49
2016,5,16,8,15,10.0,131.5,3.7,20.5,136.5,116.85,90.82
2016,5,16,8,30,0.0,90.0,3.8,21.0,90.0,69.31,51.28
2016,5,16,8,45,0.0,100.5,3.9,21.5,100.5,77.94,58.02
2016,5,16,9,0,0.0,111.0,4.0,22.0,111.0,86.61,64.69
2016,5,16,9,15,1.0,132.0,3.95,22.0,133.0,105.09,79.34
2016,5,16,9,30,2.0,153.0,3.9,22.0,155.0,123.5,93.81
2016,5,16,9,45,1.0,130.0,3.85,22.5,131.0,103.03,77.1
2016,5,16,10,0,0.0,107.0,3.8,23.0,107.0,83.32,61.13
2016,5,16,10,15,16.5,232.0,3.65,23.5,246.5,202.17,154.51
2016,5,16,10,30,33.0,357.0,3.5,24.0,386.0,343.14,260.87
2016,5,16,10,45,30.5,360.5,3.35,24.5,388.0,337.91,255.4
2016,5,16,11,0,28.0,364.0,3.2,25.0,390.0,332.74,250.52
2016,5,16,11,15,24.0,349.5,3.05,25.0,372.5,310.9,233.82
2016,5,16,11,30,20.0,335.0,2.9,25.0,355.0,280.19,210.57
2016,5,16,11,45,44.0,401.0,2.8,25.5,444.5,356.02,266.45
2016,5,16,12,0,68.0,467.0,2.7,26.0,534.0,416.36,309.28
2016,5,16,12,15,45.5,414.5,2.75,26.0,459.5,350.8,261.01
2016,5,16,12,30,23.0,362.0,2.8,26.0,385.0,290.15,216.3
2016,5,16,12,45,64.5,427.0,2.85,26.5,490.5,352.16,261.64
2016,5,16,13,0,106.0,492.0,2.9,27.0,596.0,405.69,299.13
2016,5,16,13,15,58.5,352.5,3.0,27.0,409.5,279.94,207.29
2016,5,16,13,30,11.0,213.0,3.1,27.0,223.0,165.16,122.06
2016,5,16,13,45,15.0,266.0,3.25,27.0,280.0,202.41,150.42
2016,5,16,14,0,19.0,319.0,3.4,27.0,337.0,236.75,176.11
2016,5,16,14,15,33.5,351.5,3.5,27.0,382.0,241.03,178.73
2016,5,16,14,30,48.0,384.0,3.6,27.0,427.0,252.9,187.28
2016,5,16,14,45,123.5,390.5,3.7,27.0,493.0,236.59,173.51
2016,5,16,15,0,199.0,397.0,3.8,27.0,559.0,227.2,178.42
2016,5,16,15,15,175.5,375.5,3.85,26.5,513.5,218.18,172.02
2016,5,16,15,30,152.0,354.0,3.9,26.0,468.0,208.64,165.17
2016,5,16,15,45,446.5,242.5,4.0,26.0,544.5,143.24,112.77
2016,5,16,16,0,741.0,131.0,4.1,26.0,621.0,90.42,69.79
2016,5,16,16,15,439.0,193.0,4.1,25.5,477.5,121.48,95.93
2016,5,16,16,30,137.0,255.0,4.1,25.0,334.0,161.62,129.58
2016,5,16,16,45,134.0,229.0,4.1,25.0,300.0,147.83,118.61
2016,5,16,17,0,131.0,203.0,4.1,25.0,266.0,133.47,107.13
2016,5,16,17,15,123.0,178.5,4.05,24.5,231.5,119.25,95.83
2016,5,16,17,30,115.0,154.0,4.0,24.0,197.0,104.56,83.93
2016,5,16,17,45,300.0,114.0,3.95,23.5,201.0,81.24,64.41
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,58.27,44.82
2016,5,16,18,15,409.5,63.0,3.65,22.5,156.0,50.09,37.67
2016,5,16,18,30,334.0,52.0,3.4,22.0,107.0,39.43,28.14
2016,5,16,18,45,229.5,36.5,3.2,21.5,67.5,27.69,17.37
2016,5,16,19,0,125.0,21.0,3.0,21.0,28.0,15.95,1.93
2016,5,16,19,15,62.5,10.5,2.9,20.5,14.0,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.5,2.5,1.97,0.0
2016,5,17,6,0,0.0,5.0,2.4,18.0,5.0,3.78,0.0
2016,5,17,6,15,0.0,12.0,2.55,18.0,12.0,9.1,1.76
2016,5,17,6,30,0.0,19.0,2.7,18.0,19.0,14.44,6.44
2016,5,17,6,45,0.0,27.5,2.85,18.5,27.5,20.94,12.04
2016,5,17,7,0,0.0,36.0,3.0,19.0,36.0,27.46,17.57
2016,5,17,7,15,0.0,65.0,3.1,19.0,65.0,49.84,36.39
2016,5,17,7,30,0.0,94.0,3.2,19.0,94.0,76.14,58.24
2016,5,17,7,45,0.0,92.5,3.35,19.5,92.5,72.96,55.26
2016,5,17,8,0,0.0,91.0,3.5,20.0,91.0,70.71,53.08
2016,5,17,8,15,19.0,160.0,3.5,20.5,171.0,153.42,120.95
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,262.83,207.65
2016,5,17,8,45,19.0,180.0,3.5,21.5,191.0,168.01,130.91
2016,5,17,9,0,0.0,131.0,3.5,22.0,131.0,103.57,78.19
2016,5,17,9,15,3.0,160.5,3.45,22.0,162.5,131.53,100.45
2016,5,17,9,30,6.0,190.0,3.4,22.0,194.0,159.37,122.27
2016,5,17,9,45,24.0,268.5,3.35,22.5,288.0,264.82,204.19
2016,5,17,10,0,42.0,347.0,3.3,23.0,382.0,354.91,271.7
2016,5,17,10,15,32.5,336.5,3.25,23.0,364.5,329.21,251.23
2016,5,17,10,30,23.0,326.0,3.2,23.0,347.0,286.77,218.56
2016,5,17,10,45,22.5,330.5,3.15,23.5,351.0,287.17,218.16
2016,5,17,11,0,22.0,335.0,3.1,24.0,355.0,287.58,217.69
2016,5,17,11,15,14.5,252.5,3.05,24.0,265.5,211.44,159.7
2016,5,17,11,30,7.0,170.0,3.0,24.0,176.0,138.54,103.5
2016,5,17,11,45,13.5,255.5,2.95,24.5,268.5,209.85,158.13
2016,5,17,12,0,20.0,341.0,2.9,25.0,361.0,279.05,209.63
2016,5,17,12,15,414.5,259.5,2.85,25.0,667.0,483.65,365.29
2016,5,17,12,30,809.0,178.0,2.8,25.0,973.0,625.76,465.76
2016,5,17,12,45,483.0,340.5,2.8,25.5,815.0,515.06,380.52
2016,5,17,13,0,157.0,503.0,2.8,26.0,657.0,431.39,317.86
2016,5,17,13,15,133.0,491.5,2.8,26.0,620.5,393.78,290.34
2016,5,17,13,30,109.0,480.0,2.8,26.0,584.0,370.55,273.11
2016,5,17,13,45,147.0,473.0,2.8,26.0,610.5,351.51,257.6
2016,5,17,14,0,185.0,466.0,2.8,26.0,637.0,339.28,246.44
2016,5,17,14,15,106.0,402.5,2.8,26.0,500.0,270.47,197.91
2016,5,17,14,30,27.0,339.0,2.8,26.0,363.0,226.16,168.33
2016,5,17,14,45,153.5,361.0,2.85,26.0,486.5,226.29,165.2
2016,5,17,15,0,280.0,383.0,2.9,26.0,610.0,206.94,162.76
2016,5,17,15,15,143.5,291.5,2.9,25.5,408.0,179.59,141.58
2016,5,17,15,30,7.0,200.0,2.9,25.0,206.0,146.31,115.31
2016,5,17,15,45,84.5,253.5,2.95,25.0,310.5,169.86,134.82
2016,5,17,16,0,162.0,307.0,3.0,25.0,415.0,187.96,149.85
2016,5,17,16,15,197.5,278.0,2.95,24.5,399.0,174.96,139.99
2016,5,17,16,30,233.0,249.0,2.9,24.0,383.0,161.1,129.38
2016,5,17,16,45,116.5,194.5,2.9,24.0,261.5,129.69,103.85
2016,5,17,17,0,0.0,140.0,2.9,24.0,140.0,102.8,81.78
2016,5,17,17,15,0.0,121.5,2.8,23.5,121.5,89.77,71.25
2016,5,17,17,30,0.0,103.0,2.7,23.0,103.0,76.62,60.43
2016,5,17,17,45,0.0,85.5,2.65,23.0,85.5,64.03,49.78
2016,5,17,18,0,0.0,68.0,2.6,23.0,68.0,51.33,38.86
2016,5,17,18,15,0.0,51.5,2.6,22.5,51.5,39.22,28.33
2016,5,17,18,30,0.0,35.0,2.6,22.0,35.0,26.74,17.31
2016,5,17,18,45,0.0,22.0,2.6,22.0,22.0,16.76,8.31
2016,5,17,19,0,0.0,9.0,2.6,22.0,9.0,6.83,0.0
2016,5,17,19,15,0.0,4.5,2.65,21.5,4.5,3.54,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.5,3.8,15.0,3.5,2.75,0.0
2016,5,18,6,0,0.0,7.0,3.8,15.0,7.0,5.3,0.0
2016,5,18,6,15,0.0,17.0,3.75,15.0,17.0,12.92,4.99
2016,5,18,6,30,0.0,27.0,3.7,15.0,27.0,20.57,11.76
2016,5,18,6,45,0.0,39.0,3.7,15.5,39.0,29.78,19.76
2016,5,18,7,0,0.0,51.0,3.7,16.0,51.0,39.02,27.67
2016,5,18,7,15,0.0,64.5,3.65,16.0,64.5,49.45,36.52
2016,5,18,7,30,0.0,78.0,3.6,16.0,78.0,60.61,45.85
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,72.47,55.53
2016,5,18,8,0,0.0,106.0,3.6,17.0,106.0,84.24,64.99
2016,5,18,8,15,0.0,119.0,3.5,17.5,119.0,95.04,73.51
2016,5,18,8,30,0.0,132.0,3.4,18.0,132.0,105.78,81.87
2016,5,18,8,45,0.5,145.0,3.35,18.5,145.0,116.98,90.53
2016,5,18,9,0,1.0,158.0,3.3,19.0,158.0,128.11,99.05
2016,5,18,9,15,8.5,204.5,3.3,19.0,210.5,176.12,137.48
2016,5,18,9,30,16.0,251.0,3.3,19.0,263.0,223.99,175.12
2016,5,18,9,45,17.5,264.5,3.3,19.5,278.0,235.27,183.11
2016,5,18,10,0,19.0,278.0,3.3,20.0,293.0,246.35,190.97
2016,5,18,10,15,19.0,290.0,3.25,20.5,306.0,254.44,196.41
2016,5,18,10,30,19.0,302.0,3.2,21.0,319.0,262.35,201.69
2016,5,18,10,45,16.0,281.0,3.15,21.5,296.0,239.61,183.47
2016,5,18,11,0,13.0,260.0,3.1,22.0,273.0,217.83,166.12
2016,5,18,11,15,8.5,205.0,3.05,22.0,213.5,168.31,127.64
2016,5,18,11,30,4.0,150.0,3.0,22.0,154.0,120.41,90.12
2016,5,18,11,45,10.5,232.5,2.95,22.5,243.5,189.55,143.74
2016,5,18,12,0,17.0,315.0,2.9,23.0,333.0,256.8,194.52
2016,5,18,12,15,46.5,397.0,2.85,23.0,444.0,338.26,255.55
2016,5,18,12,30,76.0,479.0,2.8,23.0,555.0,407.19,305.78
2016,5,18,12,45,46.5,393.0,2.8,23.5,439.5,318.41,239.26
2016,5,18,13,0,17.0,307.0,2.8,24.0,324.0,240.01,180.31
2016,5,18,13,15,44.0,382.0,2.8,24.0,424.5,293.23,220.11
2016,5,18,13,30,71.0,457.0,2.8,24.0,525.0,342.17,255.44
2016,5,18,13,45,51.0,415.5,2.85,24.0,464.0,299.55,223.83
2016,5,18,14,0,31.0,374.0,2.9,24.0,403.0,260.78,195.43
2016,5,18,14,15,179.0,390.0,2.95,24.0,547.5,279.78,203.86
2016,5,18,14,30,327.0,406.0,3.0,24.0,692.0,274.59,193.88
2016,5,18,14,45,178.0,363.5,3.1,24.0,518.5,230.03,168.53
2016,5,18,15,0,29.0,321.0,3.2,24.0,345.0,203.77,161.6
2016,5,18,15,15,15.5,239.5,3.3,23.5,252.5,172.37,136.95
2016,5,18,15,30,2.0,158.0,3.4,23.0,160.0,118.11,93.11
2016,5,18,15,45,2.5,165.0,3.5,23.0,167.5,122.59,97.14
2016,5,18,16,0,3.0,172.0,3.6,23.0,175.0,126.83,100.95
2016,5,18,16,15,260.0,175.5,3.65,22.5,326.0,114.69,91.34
2016,5,18,16,30,517.0,179.0,3.7,22.0,477.0,117.35,94.09
2016,5,18,16,45,266.0,173.5,3.75,22.0,326.0,115.34,92.75
2016,5,18,17,0,15.0,168.0,3.8,22.0,175.0,120.83,97.75
2016,5,18,17,15,10.5,148.0,3.8,21.5,152.5,106.91,86.47
2016,5,18,17,30,6.0,128.0,3.8,21.0,130.0,92.89,74.92
2016,5,18,17,45,3.0,107.0,3.8,20.5,108.0,78.16,62.54
2016,5,18,18,0,0.0,86.0,3.8,20.0,86.0,63.33,49.8
2016,5,18,18,15,0.0,65.5,3.65,19.5,65.5,48.73,37.0
2016,5,18,18,30,0.0,45.0,3.5,19.0,45.0,33.99,23.85
2016,5,18,18,45,0.0,28.0,3.35,19.0,28.0,21.39,12.39
2016,5,18,19,0,0.0,11.0,3.2,19.0,11.0,8.35,0.0
2016,5,18,19,15,0.0,5.5,3.15,18.5,5.5,4.33,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,2.5,2.85,15.0,2.5,1.89,0.0
2016,5,19,6,30,0.0,4.0,3.1,15.0,4.0,3.03,0.0
2016,5,19,6,45,0.0,5.5,3.35,15.5,5.5,4.17,0.0
2016,5,19,7,0,0.0,7.0,3.6,16.0,7.0,5.31,0.0
2016,5,19,7,15,0.0,11.5,3.4,16.0,11.5,8.74,1.82
2016,5,19,7,30,0.0,16.0,3.2,16.0,16.0,12.18,4.75
2016,5,19,7,45,0.0,18.5,3.0,16.0,18.5,14.1,6.35
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,16.03,7.94
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,17.58,9.2
2016,5,19,8,30,0.0,25.0,2.9,16.0,25.0,19.13,10.45
2016,5,19,8,45,0.0,40.5,3.0,16.5,40.5,31.07,20.34
2016,5,19,9,0,0.0,56.0,3.1,17.0,56.0,43.07,30.16
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,54.34,39.34
2016,5,19,9,30,0.0,85.0,3.0,17.0,85.0,65.66,48.51
2016,5,19,9,45,0.0,97.5,2.95,17.0,97.5,75.61,56.5
2016,5,19,10,0,0.0,110.0,2.9,17.0,110.0,85.74,64.6
2016,5,19,10,15,0.0,99.0,2.5,17.0,99.0,76.99,57.37
2016,5,19,10,30,0.0,88.0,2.1,17.0,88.0,68.35,50.27
2016,5,19,10,45,4.0,135.5,1.7,17.5,139.0,109.76,83.56
2016,5,19,11,0,8.0,183.0,1.3,18.0,190.0,151.0,115.93
2016,5,19,11,15,156.0,324.5,1.25,18.5,473.5,411.72,317.43
2016,5,19,11,30,304.0,466.0,1.2,19.0,757.0,643.04,479.94
2016,5,19,11,45,298.0,474.5,1.2,19.5,763.0,619.17,459.2
2016,5,19,12,0,292.0,483.0,1.2,20.0,769.0,594.07,440.07
2016,5,19,12,15,260.0,493.0,1.2,20.5,748.5,552.05,408.79
2016,5,19,12,30,228.0,503.0,1.2,21.0,728.0,514.83,380.91
2016,5,19,12,45,233.0,500.0,1.2,21.5,729.0,491.86,363.23
2016,5,19,13,0,238.0,497.0,1.2,22.0,730.0,468.42,344.83
2016,5,19,13,15,169.0,487.0,1.2,22.0,652.0,407.44,300.68
2016,5,19,13,30,100.0,477.0,1.2,22.0,574.0,365.62,270.86
2016,5,19,13,45,67.0,430.0,1.2,22.5,494.5,313.52,232.81
2016,5,19,14,0,34.0,383.0,1.2,23.0,415.0,266.93,199.03
2016,5,19,14,15,35.5,375.0,1.2,23.0,407.5,254.96,190.26
2016,5,19,14,30,37.0,367.0,1.2,23.0,400.0,242.92,181.44
2016,5,19,14,45,24.5,305.5,1.2,23.0,327.5,201.74,151.43
2016,5,19,15,0,12.0,244.0,1.2,23.0,255.0,175.6,138.78
2016,5,19,15,15,17.0,258.5,1.3,23.0,272.5,184.22,146.14
2016,5,19,15,30,22.0,273.0,1.4,23.0,290.0,192.27,152.99
2016,5,19,15,45,20.5,255.0,1.5,23.0,270.5,180.41,143.85
2016,5,19,16,0,19.0,237.0,1.6,23.0,251.0,168.39,134.58
2016,5,19,16,15,13.0,208.5,1.75,22.5,218.0,149.68,120.01
2016,5,19,16,30,7.0,180.0,1.9,22.0,185.0,130.64,104.94
2016,5,19,16,45,4.5,165.0,2.05,22.0,168.0,120.03,96.51
2016,5,19,17,0,2.0,150.0,2.2,22.0,151.0,109.34,87.9
2016,5,19,17,15,1.0,131.0,2.2,21.5,131.5,96.03,77.11
2016,5,19,17,30,0.0,112.0,2.2,21.0,112.0,82.61,66.04
2016,5,19,17,45,240.5,94.0,2.2,21.0,160.5,68.05,53.66
2016,5,19,18,0,481.0,76.0,2.2,21.0,209.0,59.63,46.4
2016,5,19,18,15,408.0,65.0,2.05,20.5,160.0,49.19,37.26
2016,5,19,18,30,335.0,54.0,1.9,20.0,111.0,40.85,29.69
2016,5,19,18,45,233.0,38.5,1.8,19.5,71.0,29.15,18.94
2016,5,19,19,0,131.0,23.0,1.7,19.0,31.0,17.44,4.93
2016,5,19,19,15,65.5,11.5,1.7,18.5,15.5,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,66.5,12.5,0.8,14.5,17.0,60.93,0.0
2016,5,20,6,0,133.0,25.0,0.9,15.0,34.0,183.27,117.29
2016,5,20,6,15,235.0,40.5,0.9,15.5,75.0,298.68,240.08
2016,5,20,6,30,337.0,56.0,0.9,16.0,116.0,412.73,335.62
2016,5,20,6,45,413.0,67.0,0.9,16.5,166.0,501.99,406.35
2016,5,20,7,0,489.0,78.0,0.9,17.0,216.0,604.0,482.56
2016,5,20,7,15,244.5,91.0,0.9,17.5,160.0,359.5,293.37
2016,5,20,7,30,0.0,104.0,0.9,18.0,104.0,86.1,66.09
2016,5,20,7,45,0.0,123.0,0.9,18.5,123.0,102.56,79.81
2016,5,20,8,0,0.0,142.0,0.9,19.0,142.0,118.8,92.51
2016,5,20,8,15,1.5,156.0,0.95,19.5,157.5,131.46,102.22
2016,5,20,8,30,3.0,170.0,1.0,20.0,173.0,144.13,111.81
2016,5,20,8,45,5.5,186.5,1.05,20.5,191.0,160.16,123.99
2016,5,20,9,0,8.0,203.0,1.1,21.0,209.0,176.04,135.9
2016,5,20,9,15,15.0,238.0,1.15,21.5,249.5,213.43,164.49
2016,5,20,9,30,22.0,273.0,1.2,22.0,290.0,250.24,192.02
2016,5,20,9,45,26.5,299.0,1.3,22.5,320.5,297.4,226.79
2016,5,20,10,0,31.0,325.0,1.4,23.0,351.0,322.18,244.33
2016,5,20,10,15,49.5,366.5,1.45,23.0,409.5,374.1,282.57
2016,5,20,10,30,68.0,408.0,1.5,23.0,468.0,423.43,318.14
2016,5,20,10,45,137.0,437.0,1.6,23.5,562.5,520.87,388.23
2016,5,20,11,0,206.0,466.0,1.7,24.0,657.0,592.41,437.97
2016,5,20,11,15,530.0,308.0,1.7,24.5,812.5,731.67,538.64
2016,5,20,11,30,854.0,150.0,1.7,25.0,968.0,804.63,590.29
2016,5,20,11,45,864.0,145.5,1.75,25.5,982.0,767.51,562.71
2016,5,20,12,0,874.0,141.0,1.8,26.0,996.0,727.54,533.46
2016,5,20,12,15,874.5,141.0,1.8,26.0,999.5,681.77,500.15
2016,5,20,12,30,875.0,141.0,1.8,26.0,1003.0,634.41,464.88
2016,5,20,12,45,872.5,141.5,1.8,26.0,998.0,584.45,426.76
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,533.7,386.91
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.0,481.41,344.75
2016,5,20,13,30,864.0,141.0,1.8,26.0,967.0,428.54,300.96
2016,5,20,13,45,857.5,140.5,1.8,26.5,946.0,374.02,254.59
2016,5,20,14,0,851.0,140.0,1.8,27.0,925.0,319.58,208.19
2016,5,20,14,15,844.0,138.5,1.8,27.0,897.0,264.78,163.14
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,210.5,122.16
2016,5,20,14,45,828.0,134.0,1.85,27.0,834.5,156.0,89.44
2016,5,20,15,0,819.0,131.0,1.9,27.0,800.0,92.82,70.59
2016,5,20,15,15,806.5,128.5,1.95,26.5,759.5,92.93,71.07
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,92.91,71.37
2016,5,20,15,45,777.0,123.0,2.05,26.0,673.0,92.33,71.09
2016,5,20,16,0,760.0,120.0,2.1,26.0,627.0,91.63,70.73
2016,5,20,16,15,739.5,116.0,2.1,25.5,577.0,90.07,69.82
2016,5,20,16,30,719.0,112.0,2.1,25.0,527.0,81.45,63.03
2016,5,20,16,45,690.0,107.5,2.15,25.0,474.5,79.24,61.42
2016,5,20,17,0,661.0,103.0,2.2,25.0,422.0,76.93,59.73
2016,5,20,17,15,624.5,97.0,2.1,24.5,368.5,73.39,57.09
2016,5,20,17,30,588.0,91.0,2.0,24.0,315.0,69.75,54.31
2016,5,20,17,45,536.5,83.0,1.9,24.0,262.5,64.35,49.84
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,58.87,45.16
2016,5,20,18,15,412.5,64.0,1.65,23.5,161.0,50.74,38.11
2016,5,20,18,30,340.0,53.0,1.5,23.0,112.0,40.2,28.76
2016,5,20,18,45,236.0,38.0,1.4,22.5,72.0,28.81,18.44
2016,5,20,19,0,132.0,23.0,1.3,22.0,32.0,17.45,5.34
2016,5,20,19,15,66.0,11.5,1.35,21.5,16.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,11.5,2.05,19.5,13.0,24.41,0.0
2016,5,21,6,0,40.0,23.0,2.3,20.0,26.0,69.63,41.69
2016,5,21,6,15,98.5,48.0,2.35,20.5,63.5,161.04,126.93
2016,5,21,6,30,157.0,73.0,2.4,21.0,101.0,263.69,213.47
2016,5,21,6,45,78.5,41.0,2.45,21.5,55.0,132.63,107.19
2016,5,21,7,0,0.0,9.0,2.5,22.0,9.0,6.83,0.05
2016,5,21,7,15,182.5,80.5,2.5,22.0,151.0,284.94,234.59
2016,5,21,7,30,365.0,152.0,2.5,22.0,293.0,560.72,449.22
2016,5,21,7,45,182.5,148.5,2.55,22.5,219.0,372.66,298.12
2016,5,21,8,0,0.0,145.0,2.6,23.0,145.0,121.76,93.28
2016,5,21,8,15,22.5,190.0,2.6,23.5,203.5,187.1,146.08
2016,5,21,8,30,45.0,235.0,2.6,24.0,262.0,276.37,215.34
2016,5,21,8,45,94.5,272.5,2.65,24.5,334.5,363.48,281.93
2016,5,21,9,0,144.0,310.0,2.7,25.0,407.0,473.49,362.95
2016,5,21,9,15,145.5,333.5,2.7,25.0,437.0,492.07,374.68
2016,5,21,9,30,147.0,357.0,2.7,25.0,467.0,509.27,385.83
2016,5,21,9,45,76.5,269.0,2.7,25.5,327.0,316.97,241.69
2016,5,21,10,0,6.0,181.0,2.7,26.0,187.0,149.97,112.1
2016,5,21,10,15,9.0,211.0,2.65,26.0,219.5,177.25,133.23
2016,5,21,10,30,12.0,241.0,2.6,26.0,252.0,204.09,153.48
2016,5,21,10,45,13.0,257.5,2.6,26.0,269.5,217.32,163.22
2016,5,21,11,0,14.0,274.0,2.6,26.0,287.0,230.18,172.69
2016,5,21,11,15,34.5,357.5,2.55,26.0,390.5,326.39,244.51
2016,5,21,11,30,55.0,441.0,2.5,26.0,494.0,406.12,302.16
2016,5,21,11,45,131.0,471.5,2.5,26.5,599.5,486.05,359.45
2016,5,21,12,0,207.0,502.0,2.5,27.0,705.0,545.86,400.81
2016,5,21,12,15,123.0,464.5,2.45,27.0,585.5,441.77,325.35
2016,5,21,12,30,39.0,427.0,2.4,27.0,466.0,347.32,256.53
2016,5,21,12,45,188.5,445.5,2.4,27.0,630.5,431.3,317.89
2016,5,21,13,0,338.0,464.0,2.4,27.0,795.0,490.25,357.76
2016,5,21,13,15,531.0,347.5,2.4,27.0,860.0,467.57,337.91
2016,5,21,13,30,724.0,231.0,2.4,27.0,925.0,426.49,301.89
2016,5,21,13,45,493.5,343.0,2.45,27.5,811.5,372.01,261.96
2016,5,21,14,0,263.0,455.0,2.5,28.0,698.0,341.64,243.3
2016,5,21,14,15,485.5,334.0,2.55,28.0,766.0,289.48,195.26
2016,5,21,14,30,708.0,213.0,2.6,28.0,834.0,218.03,132.78
2016,5,21,14,45,491.0,299.5,2.65,28.0,721.5,199.07,132.29
2016,5,21,15,0,274.0,386.0,2.7,28.0,609.0,208.04,162.27
2016,5,21,15,15,433.5,309.5,2.75,28.0,642.5,168.73,131.45
2016,5,21,15,30,593.0,233.0,2.8,28.0,676.0,137.88,107.11
2016,5,21,15,45,467.5,256.5,2.85,28.0,592.5,150.66,117.75
2016,5,21,16,0,342.0,280.0,2.9,28.0,509.0,170.34,133.91
2016,5,21,16,15,258.0,269.0,2.9,27.5,433.5,163.92,129.38
2016,5,21,16,30,174.0,258.0,2.9,27.0,358.0,164.11,130.25
2016,5,21,16,45,316.5,215.0,2.95,27.0,376.5,139.25,110.4
2016,5,21,17,0,459.0,172.0,3.0,27.0,395.0,114.94,90.8
2016,5,21,17,15,420.0,159.0,2.95,26.5,343.5,107.73,85.35
2016,5,21,17,30,381.0,146.0,2.9,26.0,292.0,100.22,79.52
2016,5,21,17,45,326.5,130.5,2.85,25.5,241.5,91.57,72.59
2016,5,21,18,0,272.0,115.0,2.8,25.0,191.0,80.9,63.72
2016,5,21,18,15,214.0,93.5,2.65,24.5,145.0,66.39,51.28
2016,5,21,18,30,156.0,72.0,2.5,24.0,99.0,51.62,38.32
2016,5,21,18,45,96.0,46.5,2.45,24.0,61.5,34.18,22.77
2016,5,21,19,0,36.0,21.0,2.4,24.0,24.0,16.17,4.85
2016,5,21,19,15,18.0,10.5,2.4,23.5,12.0,8.26,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.0,13.5,2.05,21.5,16.5,40.57,0.0
2016,5,22,6,0,78.0,27.0,2.2,22.0,33.0,125.22,80.04
2016,5,22,6,15,165.5,46.0,2.3,22.0,72.0,229.39,181.6
2016,5,22,6,30,253.0,65.0,2.4,22.0,111.0,352.49,284.65
2016,5,22,6,45,126.5,67.5,2.55,22.5,90.5,218.08,177.0
2016,5,22,7,0,0.0,70.0,2.7,23.0,70.0,56.5,41.16
2016,5,22,7,15,4.0,101.0,2.7,23.0,102.5,90.43,69.33
2016,5,22,7,30,8.0,132.0,2.7,23.0,135.0,124.18,96.76
2016,5,22,7,45,221.5,148.5,2.75,23.5,256.0,411.29,330.12
2016,5,22,8,0,435.0,165.0,2.8,24.0,377.0,670.92,524.43
2016,5,22,8,15,393.0,198.5,2.8,24.0,407.0,666.57,515.85
2016,5,22,8,30,351.0,232.0,2.8,24.0,437.0,634.4,489.77
2016,5,22,8,45,281.5,270.0,2.8,24.5,443.5,601.29,461.06
2016,5,22,9,0,212.0,308.0,2.8,25.0,450.0,540.42,412.89
2016,5,22,9,15,120.5,300.0,2.75,25.0,382.5,429.54,328.27
2016,5,22,9,30,29.0,292.0,2.7,25.0,315.0,298.0,226.67
2016,5,22,9,45,25.5,296.0,2.7,25.5,317.0,293.28,222.42
2016,5,22,10,0,22.0,300.0,2.7,26.0,319.0,268.74,203.01
2016,5,22,10,15,20.5,303.0,2.7,26.0,321.0,267.14,201.42
2016,5,22,10,30,19.0,306.0,2.7,26.0,323.0,265.72,199.96
2016,5,22,10,45,14.5,259.5,2.75,26.5,273.0,220.32,165.13
2016,5,22,11,0,10.0,213.0,2.8,27.0,223.0,176.95,131.81
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,177.19,131.94
2016,5,22,11,30,11.0,215.0,2.8,27.0,225.0,177.34,131.93
2016,5,22,11,45,5.5,170.5,2.85,27.0,175.5,137.21,101.12
2016,5,22,12,0,0.0,126.0,2.9,27.0,126.0,98.11,70.94
2016,5,22,12,15,6.5,187.5,2.95,27.0,194.0,149.65,110.65
2016,5,22,12,30,13.0,249.0,3.0,27.0,262.0,199.41,148.35
2016,5,22,12,45,126.5,373.0,3.1,27.5,497.0,347.52,258.29
2016,5,22,13,0,240.0,497.0,3.2,28.0,732.0,470.14,344.22
2016,5,22,13,15,323.5,458.0,3.25,28.0,770.5,449.67,327.06
2016,5,22,13,30,407.0,419.0,3.3,28.0,809.0,430.05,309.52
2016,5,22,13,45,206.5,293.0,3.35,28.0,491.0,257.4,185.59
2016,5,22,14,0,6.0,167.0,3.4,28.0,173.0,128.14,93.62
2016,5,22,14,15,160.5,289.5,3.4,28.0,430.5,208.57,148.74
2016,5,22,14,30,315.0,412.0,3.4,28.0,688.0,277.72,193.92
2016,5,22,14,45,306.5,396.0,3.45,28.0,656.0,241.49,170.1
2016,5,22,15,0,298.0,380.0,3.5,28.0,624.0,206.96,161.6
2016,5,22,15,15,221.0,368.5,3.5,28.0,544.5,216.72,169.71
2016,5,22,15,30,144.0,357.0,3.5,28.0,465.0,209.64,164.47
2016,5,22,15,45,344.0,284.0,3.55,28.0,519.5,170.75,133.87
2016,5,22,16,0,544.0,211.0,3.6,28.0,574.0,131.64,102.74
2016,5,22,16,15,358.0,235.0,3.55,27.5,466.5,149.25,117.65
2016,5,22,16,30,172.0,259.0,3.5,27.0,359.0,164.57,130.74
2016,5,22,16,45,338.5,207.0,3.45,27.0,379.5,135.43,107.33
2016,5,22,17,0,505.0,155.0,3.4,27.0,400.0,105.71,83.17
2016,5,22,17,15,466.0,144.0,3.25,26.5,348.5,99.38,78.39
2016,5,22,17,30,427.0,133.0,3.1,26.0,297.0,92.81,73.31
2016,5,22,17,45,371.0,120.0,3.0,26.0,246.5,84.5,66.47
2016,5,22,18,0,315.0,107.0,2.9,26.0,196.0,76.64,59.86
2016,5,22,18,15,251.5,88.5,2.8,25.5,149.5,63.73,48.82
2016,5,22,18,30,188.0,70.0,2.7,25.0,103.0,50.65,37.35
2016,5,22,18,45,119.0,47.0,2.65,24.5,65.0,34.51,23.03
2016,5,22,19,0,50.0,24.0,2.6,24.0,27.0,18.27,6.62
2016,5,22,19,15,25.0,12.0,2.65,24.0,13.5,9.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,21.5,17.5,51.3,0.0
2016,5,23,6,0,106.0,27.0,2.5,22.0,35.0,147.77,97.28
2016,5,23,6,15,198.0,44.5,2.6,22.0,75.0,273.44,216.73
2016,5,23,6,30,290.0,62.0,2.7,22.0,115.0,380.04,307.34
2016,5,23,6,45,145.0,32.5,2.85,22.5,59.0,198.16,162.2
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.27,0.0
2016,5,23,7,15,0.0,20.0,3.05,23.0,20.0,15.22,7.04
2016,5,23,7,30,0.0,37.0,3.1,23.0,37.0,28.25,17.82
2016,5,23,7,45,0.0,43.0,3.2,23.5,43.0,32.88,21.51
2016,5,23,8,0,0.0,49.0,3.3,24.0,49.0,37.53,25.16
2016,5,23,8,15,0.0,63.5,3.35,24.5,63.5,48.74,34.1
2016,5,23,8,30,0.0,78.0,3.4,25.0,78.0,60.0,42.96
