Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,45,0.0,85.0,3.45,25.5,85.0,65.48,47.08
2016,5,23,9,0,0.0,92.0,3.5,26.0,92.0,70.98,51.19
2016,5,23,9,15,0.0,99.0,3.55,26.0,99.0,76.67,55.54
2016,5,23,9,30,0.0,106.0,3.6,26.0,106.0,82.42,59.93
2016,5,23,9,45,9.5,197.0,3.65,26.5,205.0,167.8,126.55
2016,5,23,10,0,19.0,288.0,3.7,27.0,304.0,255.09,192.67
2016,5,23,10,15,21.0,298.5,3.75,27.0,317.0,263.65,198.63
2016,5,23,10,30,23.0,309.0,3.8,27.0,330.0,289.07,217.38
2016,5,23,10,45,15.5,246.0,3.9,27.5,260.0,210.01,157.11
2016,5,23,11,0,8.0,183.0,4.0,28.0,190.0,151.01,111.73
2016,5,23,11,15,15.5,270.0,4.05,28.0,285.0,226.44,169.01
2016,5,23,11,30,23.0,357.0,4.1,28.0,380.0,300.31,223.86
2016,5,23,11,45,56.0,421.5,4.15,28.0,477.0,381.75,283.91
2016,5,23,12,0,89.0,486.0,4.2,28.0,574.0,446.31,330.48
2016,5,23,12,15,60.5,446.0,4.25,28.0,506.0,384.76,285.11
2016,5,23,12,30,32.0,406.0,4.3,28.0,438.0,327.85,243.2
2016,5,23,12,45,26.0,372.5,4.35,28.5,398.5,292.78,216.92
2016,5,23,13,0,20.0,339.0,4.4,29.0,359.0,264.8,195.83
2016,5,23,13,15,13.5,256.0,4.4,29.0,269.5,199.2,146.96
2016,5,23,13,30,7.0,173.0,4.4,29.0,180.0,134.5,98.17
2016,5,23,13,45,12.5,240.0,4.4,29.0,252.0,183.58,135.36
2016,5,23,14,0,18.0,307.0,4.4,29.0,324.0,228.92,169.2
2016,5,23,14,15,388.0,244.0,4.35,29.0,585.5,222.31,149.55
2016,5,23,14,30,758.0,181.0,4.3,29.0,847.0,218.04,130.73
2016,5,23,14,45,527.5,281.0,4.25,29.0,736.0,195.21,127.66
2016,5,23,15,0,297.0,381.0,4.2,29.0,625.0,207.95,161.98
2016,5,23,15,15,329.5,351.0,4.15,28.5,609.0,197.06,153.98
2016,5,23,15,30,362.0,321.0,4.1,28.0,593.0,186.88,146.53
2016,5,23,15,45,520.0,239.0,4.05,28.0,602.0,143.08,111.71
2016,5,23,16,0,678.0,157.0,4.0,28.0,611.0,103.26,79.68
2016,5,23,16,15,488.5,199.5,3.95,27.5,514.0,125.96,98.73
2016,5,23,16,30,299.0,242.0,3.9,27.0,417.0,152.28,120.81
2016,5,23,16,45,280.0,220.0,3.9,27.0,371.0,141.04,111.99
2016,5,23,17,0,261.0,198.0,3.9,27.0,325.0,129.25,102.69
2016,5,23,17,15,243.0,177.0,3.8,26.5,284.0,117.5,93.52
2016,5,23,17,30,225.0,156.0,3.7,26.0,243.0,105.26,83.77
2016,5,23,17,45,199.0,134.0,3.65,26.0,202.0,91.84,72.68
2016,5,23,18,0,173.0,112.0,3.6,26.0,161.0,79.1,61.95
2016,5,23,18,15,138.5,90.0,3.6,25.5,123.5,64.24,49.27
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,49.15,36.11
2016,5,23,18,45,59.0,46.0,3.6,25.0,55.5,33.79,22.42
2016,5,23,19,0,14.0,24.0,3.6,25.0,25.0,18.23,6.89
2016,5,23,19,15,7.0,12.0,3.7,24.5,12.5,9.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.0,14.0,2.6,21.5,17.0,38.64,0.0
2016,5,24,6,0,72.0,28.0,2.7,22.0,34.0,122.9,80.87
2016,5,24,6,15,156.0,48.5,2.9,22.0,73.0,225.67,178.95
2016,5,24,6,30,240.0,69.0,3.1,22.0,112.0,327.52,265.95
2016,5,24,6,45,187.0,89.0,3.3,22.5,130.0,307.77,250.55
2016,5,24,7,0,134.0,109.0,3.5,23.0,148.0,263.51,214.17
2016,5,24,7,15,249.0,121.5,3.65,23.0,212.0,406.54,330.52
2016,5,24,7,30,364.0,134.0,3.8,23.0,276.0,558.87,448.64
2016,5,24,7,45,194.5,157.5,4.0,23.5,235.0,395.86,316.96
2016,5,24,8,0,25.0,181.0,4.2,24.0,194.0,184.5,144.27
2016,5,24,8,15,52.5,217.0,4.25,24.5,247.0,269.32,211.44
2016,5,24,8,30,80.0,253.0,4.3,25.0,300.0,333.17,260.23
2016,5,24,8,45,103.0,281.5,4.4,25.5,347.5,382.25,296.71
2016,5,24,9,0,126.0,310.0,4.5,26.0,395.0,454.63,349.67
2016,5,24,9,15,129.5,330.5,4.55,26.0,423.5,472.09,361.34
2016,5,24,9,30,133.0,351.0,4.6,26.0,452.0,488.38,372.33
2016,5,24,9,45,96.5,360.0,4.65,26.5,435.5,428.65,325.72
2016,5,24,10,0,60.0,369.0,4.7,27.0,419.0,393.87,297.58
2016,5,24,10,15,47.5,366.5,4.65,27.0,407.0,372.0,280.43
2016,5,24,10,30,35.0,364.0,4.6,27.0,395.0,351.2,264.12
2016,5,24,10,45,116.0,416.0,4.6,27.5,523.0,482.71,361.62
2016,5,24,11,0,197.0,468.0,4.6,28.0,651.0,586.52,435.62
2016,5,24,11,15,151.0,474.5,4.6,28.0,616.5,536.9,398.13
2016,5,24,11,30,105.0,481.0,4.6,28.0,582.0,479.25,355.46
2016,5,24,11,45,116.0,475.0,4.65,28.5,588.0,477.87,353.81
2016,5,24,12,0,127.0,469.0,4.7,29.0,594.0,464.94,343.68
2016,5,24,12,15,130.5,488.0,4.7,29.0,616.5,464.19,342.57
2016,5,24,12,30,134.0,507.0,4.7,29.0,639.0,461.42,339.93
2016,5,24,12,45,82.0,451.0,4.7,29.0,531.5,379.32,279.95
2016,5,24,13,0,30.0,395.0,4.7,29.0,424.0,303.49,224.35
2016,5,24,13,15,61.5,435.0,4.65,29.0,494.0,336.18,248.06
2016,5,24,13,30,93.0,475.0,4.6,29.0,564.0,362.6,266.3
2016,5,24,13,45,88.5,462.0,4.55,29.0,545.5,340.16,249.31
2016,5,24,14,0,84.0,449.0,4.5,29.0,527.0,318.69,233.21
2016,5,24,14,15,152.0,442.0,4.45,29.0,577.5,301.91,217.89
2016,5,24,14,30,220.0,435.0,4.4,29.0,628.0,290.95,207.02
2016,5,24,14,45,153.5,411.0,4.35,29.0,543.0,251.24,181.79
2016,5,24,15,0,87.0,387.0,4.3,29.0,458.0,237.56,185.17
2016,5,24,15,15,312.0,321.0,4.15,28.5,558.0,182.94,142.72
2016,5,24,15,30,537.0,255.0,4.0,28.0,658.0,148.76,115.98
2016,5,24,15,45,330.5,282.0,3.9,28.0,525.5,169.27,132.83
2016,5,24,16,0,124.0,309.0,3.8,28.0,393.0,187.86,148.09
2016,5,24,16,15,188.5,280.0,3.65,27.5,396.0,175.81,139.06
2016,5,24,16,30,253.0,251.0,3.5,27.0,399.0,155.73,123.48
2016,5,24,16,45,324.0,212.5,3.35,27.0,383.0,138.03,109.44
2016,5,24,17,0,395.0,174.0,3.2,27.0,367.0,114.66,90.56
2016,5,24,17,15,333.5,170.0,3.1,26.5,319.5,115.27,91.61
2016,5,24,17,30,272.0,166.0,3.0,26.0,272.0,111.71,89.14
2016,5,24,17,45,223.5,146.5,2.95,26.0,224.5,99.44,79.04
2016,5,24,18,0,175.0,127.0,2.9,26.0,177.0,87.42,68.96
2016,5,24,18,15,130.0,101.5,2.95,25.5,134.0,70.7,54.75
2016,5,24,18,30,85.0,76.0,3.0,25.0,91.0,53.73,40.0
2016,5,24,18,45,42.5,49.0,3.05,25.0,56.5,35.68,24.03
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,16.73,6.13
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,8.65,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.35,23.0,6.0,4.72,0.0
2016,5,25,6,0,0.0,12.0,3.4,23.0,12.0,9.11,0.69
2016,5,25,6,15,0.0,28.0,3.5,23.0,28.0,21.37,11.57
2016,5,25,6,30,0.0,44.0,3.6,23.0,44.0,34.6,22.81
2016,5,25,6,45,0.0,63.0,3.7,23.5,63.0,52.4,37.7
2016,5,25,7,0,0.0,82.0,3.8,24.0,82.0,69.59,51.86
2016,5,25,7,15,25.0,116.5,3.9,24.0,126.5,143.28,113.03
2016,5,25,7,30,50.0,151.0,4.0,24.0,171.0,206.22,164.22
2016,5,25,7,45,98.0,180.5,4.1,24.5,226.0,284.67,227.03
2016,5,25,8,0,146.0,210.0,4.2,25.0,281.0,386.14,305.45
2016,5,25,8,15,75.5,192.5,4.2,25.0,229.5,263.27,207.01
2016,5,25,8,30,5.0,175.0,4.2,25.0,178.0,150.76,115.33
2016,5,25,8,45,19.0,220.0,4.25,25.5,232.5,205.98,158.67
2016,5,25,9,0,33.0,265.0,4.3,26.0,287.0,284.59,218.7
2016,5,25,9,15,26.5,267.5,4.35,26.0,286.0,275.07,210.39
2016,5,25,9,30,20.0,270.0,4.4,26.0,285.0,245.24,186.89
2016,5,25,9,45,23.0,292.5,4.45,26.5,311.0,265.89,201.93
2016,5,25,10,0,26.0,315.0,4.5,27.0,337.0,307.27,232.26
2016,5,25,10,15,18.5,269.5,4.45,27.0,285.5,236.06,177.92
2016,5,25,10,30,11.0,224.0,4.4,27.0,234.0,188.94,141.67
2016,5,25,10,45,17.5,285.0,4.4,27.5,301.5,244.27,183.3
2016,5,25,11,0,24.0,346.0,4.4,28.0,369.0,313.31,234.15
2016,5,25,11,15,20.0,318.0,4.35,28.0,337.5,269.17,200.85
2016,5,25,11,30,16.0,290.0,4.3,28.0,306.0,241.06,179.63
2016,5,25,11,45,18.5,320.5,4.25,28.0,339.0,264.91,197.34
2016,5,25,12,0,21.0,351.0,4.2,28.0,372.0,287.7,214.05
2016,5,25,12,15,24.5,372.0,4.15,28.0,396.5,305.17,226.77
2016,5,25,12,30,28.0,393.0,4.1,28.0,421.0,316.01,234.55
2016,5,25,12,45,32.5,406.5,4.05,28.5,439.0,320.62,237.27
2016,5,25,13,0,37.0,420.0,4.0,29.0,457.0,324.08,239.1
2016,5,25,13,15,40.0,420.5,4.0,29.0,460.0,317.25,233.88
2016,5,25,13,30,43.0,421.0,4.0,29.0,463.0,310.05,228.37
2016,5,25,13,45,42.0,410.0,4.0,29.0,450.0,294.2,216.55
2016,5,25,14,0,41.0,399.0,4.0,29.0,437.0,278.86,205.15
2016,5,25,14,15,72.0,414.0,3.95,29.0,478.5,285.09,208.49
2016,5,25,14,30,103.0,429.0,3.9,29.0,520.0,286.08,208.04
2016,5,25,14,45,74.5,391.0,3.85,29.0,455.5,251.12,184.13
2016,5,25,15,0,46.0,353.0,3.8,29.0,391.0,220.69,171.78
2016,5,25,15,15,53.0,342.0,3.85,29.0,383.5,214.44,167.28
2016,5,25,15,30,60.0,331.0,3.9,29.0,376.0,208.82,163.24
2016,5,25,15,45,30.0,240.5,4.0,29.5,263.0,161.29,125.57
2016,5,25,16,0,0.0,150.0,4.1,30.0,150.0,112.07,86.12
2016,5,25,16,15,18.5,190.0,4.1,29.5,200.5,138.39,107.98
2016,5,25,16,30,37.0,230.0,4.1,29.0,251.0,153.52,120.81
2016,5,25,16,45,56.0,216.5,4.2,29.0,245.5,145.43,114.66
2016,5,25,17,0,75.0,203.0,4.3,29.0,240.0,136.99,108.21
2016,5,25,17,15,66.5,180.0,4.1,28.5,210.0,122.7,97.04
2016,5,25,17,30,58.0,157.0,3.9,28.0,180.0,108.11,85.45
2016,5,25,17,45,49.0,133.0,3.75,27.5,150.5,92.69,72.94
2016,5,25,18,0,40.0,109.0,3.6,27.0,121.0,76.99,59.91
2016,5,25,18,15,26.5,86.0,3.45,26.5,93.0,61.55,46.81
2016,5,25,18,30,13.0,63.0,3.3,26.0,65.0,46.2,33.51
2016,5,25,18,45,6.5,41.0,3.2,26.0,42.0,30.56,19.73
2016,5,25,19,0,0.0,19.0,3.1,26.0,19.0,14.49,4.72
2016,5,25,19,15,0.0,9.5,3.1,25.5,9.5,7.47,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,4.0,2.8,24.0,4.0,3.15,0.0
2016,5,26,6,0,0.0,8.0,2.9,24.0,8.0,6.06,0.0
2016,5,26,6,15,0.0,20.0,3.05,24.0,20.0,15.22,6.57
2016,5,26,6,30,0.0,32.0,3.2,24.0,32.0,24.41,14.38
2016,5,26,6,45,0.0,46.5,3.35,24.5,46.5,35.57,23.71
2016,5,26,7,0,0.0,61.0,3.5,25.0,61.0,47.03,33.15
2016,5,26,7,15,0.0,90.0,3.7,25.0,90.0,74.28,55.43
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,101.55,77.39
2016,5,26,7,45,0.0,85.0,4.15,25.0,85.0,65.92,48.25
2016,5,26,8,0,0.0,51.0,4.4,25.0,51.0,39.07,26.27
2016,5,26,8,15,0.0,61.0,4.45,25.0,61.0,46.81,32.45
2016,5,26,8,30,0.0,71.0,4.5,25.0,71.0,54.58,38.58
2016,5,26,8,45,0.0,42.5,4.55,25.0,42.5,32.62,20.75
2016,5,26,9,0,0.0,14.0,4.6,25.0,14.0,10.73,3.02
2016,5,26,9,15,9.5,139.5,4.6,25.0,147.0,120.0,90.63
2016,5,26,9,30,19.0,265.0,4.6,25.0,280.0,239.59,183.63
2016,5,26,9,45,37.5,315.0,4.7,25.0,345.5,324.04,247.99
2016,5,26,10,0,56.0,365.0,4.8,25.0,411.0,385.87,294.25
2016,5,26,10,15,168.5,394.0,4.7,25.0,541.0,534.55,406.29
2016,5,26,10,30,281.0,423.0,4.6,25.0,671.0,672.55,506.01
2016,5,26,10,45,172.5,428.0,4.55,25.0,582.0,544.32,410.12
2016,5,26,11,0,64.0,433.0,4.5,25.0,493.0,425.06,320.04
2016,5,26,11,15,98.0,461.0,4.4,25.5,554.5,468.39,351.59
2016,5,26,11,30,132.0,489.0,4.3,26.0,616.0,517.73,386.25
2016,5,26,11,45,253.0,467.0,4.25,26.5,714.0,580.61,431.92
2016,5,26,12,0,374.0,445.0,4.2,27.0,812.0,624.17,462.41
2016,5,26,12,15,423.0,399.0,4.5,27.0,815.5,592.9,440.47
2016,5,26,12,30,472.0,353.0,4.8,27.0,819.0,556.66,414.67
2016,5,26,12,45,245.5,341.0,5.15,27.5,583.5,387.81,289.48
2016,5,26,13,0,19.0,329.0,5.5,28.0,348.0,257.22,191.35
2016,5,26,13,15,141.0,404.0,5.6,28.0,540.0,345.52,256.27
2016,5,26,13,30,263.0,479.0,5.7,28.0,732.0,409.52,300.12
2016,5,26,13,45,201.0,473.5,5.85,28.5,665.0,372.41,271.8
2016,5,26,14,0,139.0,468.0,6.0,29.0,598.0,330.51,241.13
2016,5,26,14,15,434.0,332.5,5.85,29.0,718.5,280.73,191.99
2016,5,26,14,30,729.0,197.0,5.7,29.0,839.0,217.71,131.82
2016,5,26,14,45,543.0,281.5,5.6,29.0,749.5,199.48,130.12
2016,5,26,15,0,357.0,366.0,5.5,29.0,660.0,205.85,160.67
2016,5,26,15,15,307.0,357.5,5.3,29.0,601.5,198.95,155.46
2016,5,26,15,30,257.0,349.0,5.1,29.0,543.0,196.03,153.44
2016,5,26,15,45,265.0,324.0,4.9,29.0,513.0,187.1,146.65
2016,5,26,16,0,273.0,299.0,4.7,29.0,483.0,177.37,139.23
2016,5,26,16,15,346.0,257.5,4.5,28.5,472.5,160.34,126.17
2016,5,26,16,30,419.0,216.0,4.3,28.0,462.0,135.33,106.46
2016,5,26,16,45,367.5,203.5,4.1,28.0,404.0,134.15,105.89
2016,5,26,17,0,316.0,191.0,3.9,28.0,346.0,126.54,100.02
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.0,119.21,94.52
2016,5,26,17,30,233.0,167.0,3.7,27.0,258.0,111.64,88.74
2016,5,26,17,45,203.5,144.5,3.65,26.5,215.0,99.55,79.0
2016,5,26,18,0,174.0,122.0,3.6,26.0,172.0,84.86,66.82
2016,5,26,18,15,133.5,98.5,3.7,25.5,132.0,69.22,53.53
2016,5,26,18,30,93.0,75.0,3.8,25.0,92.0,53.36,39.73
2016,5,26,18,45,46.5,49.5,3.9,25.0,58.0,36.14,24.48
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,18.16,7.62
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,9.44,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.5,13.0,4.9,23.0,14.0,21.34,0.0
2016,5,27,6,0,29.0,26.0,4.9,23.0,28.0,66.96,42.68
2016,5,27,6,15,82.5,52.5,4.9,23.0,66.0,154.29,120.73
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,236.87,191.43
2016,5,27,6,45,68.0,49.0,4.9,23.5,61.5,118.43,94.77
2016,5,27,7,0,0.0,19.0,4.9,24.0,19.0,14.45,6.33
2016,5,27,7,15,0.0,17.5,5.05,24.0,17.5,13.31,5.39
2016,5,27,7,30,0.0,16.0,5.2,24.0,16.0,12.18,4.43
2016,5,27,7,45,0.0,30.5,5.35,24.5,30.5,23.29,13.51
2016,5,27,8,0,0.0,45.0,5.5,25.0,45.0,34.45,22.51
2016,5,27,8,15,0.0,34.0,5.6,25.0,34.0,26.02,15.56
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,17.6,8.65
2016,5,27,8,45,0.0,75.0,5.8,25.5,75.0,57.73,40.89
2016,5,27,9,0,0.0,127.0,5.9,26.0,127.0,100.08,74.33
2016,5,27,9,15,5.0,173.5,5.8,26.0,177.5,144.77,109.49
2016,5,27,9,30,10.0,220.0,5.7,26.0,228.0,189.69,144.34
2016,5,27,9,45,18.5,269.0,5.6,26.5,284.5,240.06,182.69
2016,5,27,10,0,27.0,318.0,5.5,27.0,341.0,311.11,235.89
2016,5,27,10,15,29.5,330.0,5.4,27.5,355.5,319.73,241.3
2016,5,27,10,30,32.0,342.0,5.3,28.0,370.0,327.84,246.43
2016,5,27,10,45,93.0,406.0,5.25,28.5,492.0,435.21,326.27
2016,5,27,11,0,154.0,470.0,5.2,29.0,614.0,551.34,409.44
2016,5,27,11,15,86.0,396.0,5.0,29.0,477.0,402.2,299.54
2016,5,27,11,30,18.0,322.0,4.8,29.0,340.0,268.3,199.2
2016,5,27,11,45,18.0,320.0,4.65,29.0,338.0,264.18,196.13
2016,5,27,12,0,18.0,318.0,4.5,29.0,336.0,260.04,192.83
2016,5,27,12,15,19.0,330.5,4.2,29.0,349.5,267.57,198.17
2016,5,27,12,30,20.0,343.0,3.9,29.0,363.0,274.55,203.07
2016,5,27,12,45,18.0,316.0,3.6,29.5,333.5,250.25,184.49
2016,5,27,13,0,16.0,289.0,3.3,30.0,304.0,226.72,166.59
2016,5,27,13,15,18.5,316.0,2.9,30.0,334.0,244.64,179.63
2016,5,27,13,30,21.0,343.0,2.5,30.0,364.0,261.31,191.5
2016,5,27,13,45,41.5,387.5,2.2,30.0,426.5,280.72,204.82
2016,5,27,14,0,62.0,432.0,1.9,30.0,489.0,303.75,220.29
2016,5,27,14,15,66.5,422.5,1.65,30.0,482.5,288.83,208.75
2016,5,27,14,30,71.0,413.0,1.4,30.0,476.0,273.5,197.32
2016,5,27,14,45,154.0,405.0,1.2,30.0,534.0,249.84,177.9
2016,5,27,15,0,237.0,397.0,1.0,30.0,592.0,231.98,168.3
2016,5,27,15,15,487.5,278.5,0.9,29.5,654.0,155.07,119.0
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,101.4,77.0
2016,5,27,15,45,734.0,149.0,0.7,29.0,673.5,97.71,74.33
2016,5,27,16,0,730.0,138.0,0.6,29.0,631.0,93.53,71.15
2016,5,27,16,15,709.0,133.5,0.65,28.5,582.0,92.25,70.51
2016,5,27,16,30,688.0,129.0,0.7,28.0,533.0,90.83,69.76
2016,5,27,16,45,670.5,120.0,0.75,28.0,482.5,86.47,66.45
2016,5,27,17,0,653.0,111.0,0.8,28.0,432.0,81.78,62.85
2016,5,27,17,15,616.5,104.5,0.85,27.5,379.0,78.11,60.19
2016,5,27,17,30,580.0,98.0,0.9,27.0,326.0,74.33,57.38
2016,5,27,17,45,538.0,88.0,0.95,26.5,274.0,67.79,52.16
2016,5,27,18,0,496.0,78.0,1.0,26.0,222.0,61.02,46.59
2016,5,27,18,15,424.5,68.0,0.95,25.5,172.5,53.73,40.38
2016,5,27,18,30,353.0,58.0,0.9,25.0,123.0,43.8,31.68
2016,5,27,18,45,250.5,43.0,0.9,24.5,81.5,32.47,21.56
2016,5,27,19,0,148.0,28.0,0.9,24.0,40.0,21.15,10.13
2016,5,27,19,15,74.0,14.0,0.95,23.5,20.0,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,15.5,2.75,22.0,18.5,37.86,0.0
2016,5,28,6,0,67.0,31.0,2.8,22.0,37.0,110.66,75.34
2016,5,28,6,15,153.0,52.0,2.95,22.5,77.0,228.72,181.34
2016,5,28,6,30,239.0,73.0,3.1,23.0,117.0,332.4,268.83
2016,5,28,6,45,119.5,65.0,3.3,23.5,87.0,206.35,167.21
2016,5,28,7,0,0.0,57.0,3.5,24.0,57.0,43.66,30.45
2016,5,28,7,15,0.0,58.0,3.65,24.0,58.0,44.42,31.12
2016,5,28,7,30,0.0,59.0,3.8,24.0,59.0,45.19,31.66
2016,5,28,7,45,0.0,91.5,4.0,24.5,91.5,71.81,53.17
2016,5,28,8,0,0.0,124.0,4.2,25.0,124.0,100.86,76.27
2016,5,28,8,15,13.0,172.0,4.25,25.5,179.5,158.61,122.33
2016,5,28,8,30,26.0,220.0,4.3,26.0,235.0,216.83,167.65
2016,5,28,8,45,28.5,241.0,4.35,26.5,259.5,259.13,199.3
2016,5,28,9,0,31.0,262.0,4.4,27.0,284.0,279.06,213.47
2016,5,28,9,15,74.5,309.0,4.35,27.0,365.0,367.97,281.32
2016,5,28,9,30,118.0,356.0,4.3,27.0,446.0,478.37,362.79
2016,5,28,9,45,124.5,378.5,4.3,27.5,477.5,498.57,375.47
2016,5,28,10,0,131.0,401.0,4.3,28.0,509.0,517.18,387.24
2016,5,28,10,15,138.5,420.0,4.2,28.0,538.5,531.57,396.6
2016,5,28,10,30,146.0,439.0,4.1,28.0,568.0,544.23,404.71
2016,5,28,10,45,124.0,448.5,4.1,28.5,560.5,519.83,385.14
2016,5,28,11,0,102.0,458.0,4.1,29.0,553.0,480.39,355.23
2016,5,28,11,15,197.5,464.5,4.05,29.0,653.0,567.12,418.45
2016,5,28,11,30,293.0,471.0,4.0,29.0,753.0,639.61,469.56
2016,5,28,11,45,310.0,471.5,3.95,29.5,773.0,627.21,458.95
2016,5,28,12,0,327.0,472.0,3.9,30.0,793.0,612.09,446.75
2016,5,28,12,15,578.5,319.5,3.85,30.0,891.0,632.71,463.84
2016,5,28,12,30,830.0,167.0,3.8,30.0,989.0,635.98,466.38
2016,5,28,12,45,551.5,328.5,3.8,30.0,874.0,549.29,400.38
2016,5,28,13,0,273.0,490.0,3.8,30.0,759.0,475.9,345.77
2016,5,28,13,15,546.0,327.5,3.8,30.0,856.0,465.86,335.57
2016,5,28,13,30,819.0,165.0,3.8,30.0,953.0,430.85,302.83
2016,5,28,13,45,813.5,163.5,3.8,30.0,933.0,376.97,257.66
2016,5,28,14,0,808.0,162.0,3.8,30.0,913.0,323.26,212.38
2016,5,28,14,15,800.5,160.5,3.8,30.0,886.0,269.45,167.97
2016,5,28,14,30,793.0,159.0,3.8,30.0,859.0,216.4,127.18
2016,5,28,14,45,773.5,162.5,3.8,30.0,823.0,165.81,95.57
2016,5,28,15,0,754.0,166.0,3.8,30.0,787.0,117.76,79.17
2016,5,28,15,15,741.0,162.5,3.75,29.5,747.5,109.31,83.42
2016,5,28,15,30,728.0,159.0,3.7,29.0,708.0,100.48,76.65
2016,5,28,15,45,711.0,154.5,3.65,29.0,663.5,99.99,76.45
2016,5,28,16,0,694.0,150.0,3.6,29.0,619.0,99.32,76.13
2016,5,28,16,15,672.5,145.0,3.5,28.5,571.0,98.08,75.51
2016,5,28,16,30,651.0,140.0,3.4,28.0,523.0,96.69,74.78
2016,5,28,16,45,624.0,133.5,3.3,28.0,472.5,94.05,72.87
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,91.24,70.83
2016,5,28,17,15,559.5,119.5,3.1,27.5,370.0,87.38,68.03
2016,5,28,17,30,522.0,112.0,3.0,27.0,318.0,81.07,63.12
2016,5,28,17,45,478.0,100.5,2.95,26.5,267.0,73.41,56.95
2016,5,28,18,0,434.0,89.0,2.9,26.0,216.0,65.54,50.46
2016,5,28,18,15,364.0,77.0,2.9,25.5,168.0,56.89,43.07
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,48.15,35.37
2016,5,28,18,45,201.5,48.0,2.9,25.0,80.0,35.71,24.2
2016,5,28,19,0,109.0,31.0,2.9,25.0,40.0,23.19,11.76
2016,5,28,19,15,54.5,15.5,2.9,24.5,20.0,12.2,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.5,2.05,21.5,11.5,9.05,0.0
2016,5,29,6,0,0.0,23.0,2.2,22.0,23.0,18.31,7.57
2016,5,29,6,15,15.5,45.0,2.25,22.0,48.0,65.56,47.97
2016,5,29,6,30,31.0,67.0,2.3,22.0,73.0,104.5,81.44
2016,5,29,6,45,54.0,88.5,2.4,22.5,103.0,148.07,118.41
2016,5,29,7,0,77.0,110.0,2.5,23.0,133.0,191.71,154.59
2016,5,29,7,15,167.0,130.0,2.55,23.0,192.5,317.57,257.5
2016,5,29,7,30,257.0,150.0,2.6,23.0,252.0,450.1,361.14
2016,5,29,7,45,416.5,142.0,2.7,23.5,335.0,621.68,490.7
2016,5,29,8,0,576.0,134.0,2.8,24.0,418.0,784.84,605.57
2016,5,29,8,15,497.0,175.0,2.85,24.0,440.0,743.73,572.88
2016,5,29,8,30,418.0,216.0,2.9,24.0,462.0,707.81,543.37
2016,5,29,8,45,308.5,263.0,2.95,24.5,453.5,619.57,475.03
2016,5,29,9,0,199.0,310.0,3.0,25.0,445.0,528.47,404.14
2016,5,29,9,15,106.0,275.5,3.0,25.0,348.5,387.53,297.33
2016,5,29,9,30,13.0,241.0,3.0,25.0,252.0,211.56,160.77
2016,5,29,9,45,47.0,313.0,3.0,25.5,352.0,331.31,252.22
2016,5,29,10,0,81.0,385.0,3.0,26.0,452.0,430.21,324.43
2016,5,29,10,15,55.0,366.0,3.0,26.5,412.0,378.52,284.26
2016,5,29,10,30,29.0,347.0,3.0,27.0,372.0,329.72,246.73
2016,5,29,10,45,17.0,255.0,3.05,27.5,270.0,218.83,163.42
2016,5,29,11,0,5.0,163.0,3.1,28.0,168.0,132.39,97.26
2016,5,29,11,15,68.0,325.5,3.05,28.0,391.0,326.93,244.86
2016,5,29,11,30,131.0,488.0,3.0,28.0,614.0,516.43,380.61
2016,5,29,11,45,228.0,480.0,3.0,28.0,703.0,566.32,416.04
2016,5,29,12,0,325.0,472.0,3.0,28.0,792.0,610.94,447.37
2016,5,29,12,15,581.5,314.5,2.95,28.0,888.5,631.7,464.28
2016,5,29,12,30,838.0,157.0,2.9,28.0,985.0,626.27,460.97
2016,5,29,12,45,833.5,159.0,2.9,28.5,980.5,578.08,422.76
2016,5,29,13,0,829.0,161.0,2.9,29.0,976.0,534.16,386.85
2016,5,29,13,15,826.0,160.0,2.85,29.0,964.0,482.09,344.98
2016,5,29,13,30,823.0,159.0,2.8,29.0,952.0,429.6,301.76
2016,5,29,13,45,629.0,275.5,2.75,29.0,873.5,377.16,261.97
2016,5,29,14,0,435.0,392.0,2.7,29.0,795.0,348.41,242.3
2016,5,29,14,15,292.5,416.0,2.6,28.5,683.5,306.45,215.01
2016,5,29,14,30,150.0,440.0,2.5,28.0,572.0,283.95,204.35
2016,5,29,14,45,249.0,404.0,2.4,28.0,613.5,243.03,171.92
2016,5,29,15,0,348.0,368.0,2.3,28.0,655.0,208.3,151.55
2016,5,29,15,15,554.5,254.0,2.15,28.0,685.0,145.37,112.61
2016,5,29,15,30,761.0,140.0,2.0,28.0,715.0,99.48,75.99
2016,5,29,15,45,739.5,139.0,1.95,28.0,669.5,100.39,76.99
2016,5,29,16,0,718.0,138.0,1.9,28.0,624.0,93.08,71.25
2016,5,29,16,15,697.0,133.5,1.9,27.5,576.0,91.83,70.6
2016,5,29,16,30,676.0,129.0,1.9,27.0,528.0,90.43,69.84
2016,5,29,16,45,642.5,125.5,1.95,27.0,476.0,89.26,69.14
2016,5,29,17,0,609.0,122.0,2.0,27.0,424.0,88.08,68.43
2016,5,29,17,15,572.0,115.0,1.9,26.5,371.5,84.43,65.78
2016,5,29,17,30,535.0,108.0,1.8,26.0,319.0,80.65,62.98
2016,5,29,17,45,478.5,100.0,1.7,25.5,267.0,73.08,56.88
2016,5,29,18,0,422.0,92.0,1.6,25.0,215.0,67.36,52.21
2016,5,29,18,15,353.0,79.0,1.6,24.5,167.5,58.12,44.31
2016,5,29,18,30,284.0,66.0,1.6,24.0,120.0,48.76,36.06
2016,5,29,18,45,190.0,48.5,1.65,24.0,79.5,36.0,24.6
2016,5,29,19,0,96.0,31.0,1.7,24.0,39.0,23.17,12.02
2016,5,29,19,15,48.0,15.5,1.85,23.5,19.5,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.76,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.51,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.5,3.0,2.27,0.0
2016,5,30,7,0,0.0,4.0,1.1,22.0,4.0,3.03,0.0
2016,5,30,7,15,0.0,15.5,0.95,22.0,15.5,11.79,4.24
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,20.59,11.57
2016,5,30,7,45,0.0,21.0,0.7,22.0,21.0,16.02,7.7
2016,5,30,8,0,0.0,15.0,0.6,22.0,15.0,11.44,3.86
2016,5,30,8,15,8.0,109.5,0.5,22.5,114.5,94.45,71.92
2016,5,30,8,30,16.0,204.0,0.4,23.0,214.0,190.31,146.77
2016,5,30,8,45,103.0,257.5,0.35,23.5,327.0,378.01,288.76
2016,5,30,9,0,190.0,311.0,0.3,24.0,440.0,520.35,388.13
2016,5,30,9,15,275.5,317.0,0.6,24.0,517.5,629.08,464.79
2016,5,30,9,30,361.0,323.0,0.9,24.0,595.0,710.54,522.38
2016,5,30,9,45,526.5,262.0,1.2,24.5,683.0,821.97,600.41
2016,5,30,10,0,692.0,201.0,1.5,25.0,771.0,913.85,663.0
2016,5,30,10,15,702.5,204.0,1.75,25.0,804.0,905.06,658.17
2016,5,30,10,30,713.0,207.0,2.0,25.0,837.0,892.72,651.89
2016,5,30,10,45,713.0,215.0,2.25,25.5,861.5,872.06,638.15
2016,5,30,11,0,713.0,223.0,2.5,26.0,886.0,848.15,621.77
2016,5,30,11,15,719.0,225.0,2.55,26.0,905.0,820.8,602.78
2016,5,30,11,30,725.0,227.0,2.6,26.0,924.0,790.29,581.43
2016,5,30,11,45,771.5,197.0,2.7,26.0,947.0,753.82,557.11
2016,5,30,12,0,818.0,167.0,2.8,26.0,970.0,721.86,534.89
2016,5,30,12,15,819.0,167.0,2.65,26.0,974.5,677.25,501.22
2016,5,30,12,30,820.0,167.0,2.5,26.0,979.0,631.02,465.82
2016,5,30,12,45,823.0,164.5,2.45,26.0,976.5,583.04,428.81
2016,5,30,13,0,826.0,162.0,2.4,26.0,974.0,534.0,390.0
2016,5,30,13,15,823.5,161.0,2.3,26.0,962.5,482.36,348.11
2016,5,30,13,30,821.0,160.0,2.2,26.0,951.0,430.25,304.84
2016,5,30,13,45,821.5,155.5,2.1,26.5,933.0,376.71,259.1
2016,5,30,14,0,822.0,151.0,2.0,27.0,915.0,322.72,212.79
2016,5,30,14,15,816.0,149.0,1.9,27.0,889.0,268.39,167.69
2016,5,30,14,30,810.0,147.0,1.8,27.0,863.0,214.62,125.95
2016,5,30,14,45,805.0,142.5,1.75,27.0,831.0,160.35,90.6
2016,5,30,15,0,800.0,138.0,1.7,27.0,799.0,106.95,69.73
2016,5,30,15,15,789.0,135.5,1.65,27.0,760.0,95.68,73.06
2016,5,30,15,30,778.0,133.0,1.6,27.0,721.0,95.93,73.45
2016,5,30,15,45,768.5,126.5,1.6,27.0,678.0,93.7,71.83
2016,5,30,16,0,759.0,120.0,1.6,27.0,635.0,91.16,69.96
2016,5,30,16,15,739.5,116.5,1.65,27.0,586.5,89.98,69.21
2016,5,30,16,30,720.0,113.0,1.7,27.0,538.0,81.73,62.64
2016,5,30,16,45,690.5,109.5,1.75,27.0,486.0,80.16,61.59
2016,5,30,17,0,661.0,106.0,1.8,27.0,434.0,78.54,60.49
2016,5,30,17,15,626.0,100.0,1.7,26.5,381.5,75.11,57.97
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,71.56,55.32
2016,5,30,17,45,530.0,88.5,1.5,26.0,275.5,67.92,52.4
2016,5,30,18,0,469.0,83.0,1.4,26.0,222.0,64.37,49.44
2016,5,30,18,15,401.0,72.0,1.3,25.5,173.5,53.89,40.54
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,45.72,33.35
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,34.53,23.36
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,23.31,12.31
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,12.2,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,46.0,15.5,1.85,21.5,19.0,47.37,0.0
2016,5,31,6,0,92.0,31.0,1.9,22.0,38.0,146.54,102.85
2016,5,31,6,15,176.5,49.5,1.95,22.0,77.5,242.02,192.46
2016,5,31,6,30,261.0,68.0,2.0,22.0,117.0,361.46,291.66
2016,5,31,6,45,178.0,90.0,2.1,22.0,128.0,299.21,242.8
2016,5,31,7,0,95.0,112.0,2.2,22.0,139.0,230.09,186.03
2016,5,31,7,15,100.0,136.0,2.25,22.0,170.5,261.9,211.5
2016,5,31,7,30,105.0,160.0,2.3,22.0,202.0,292.66,235.17
2016,5,31,7,45,59.0,164.5,2.35,22.5,189.0,224.1,178.24
2016,5,31,8,0,13.0,169.0,2.4,23.0,176.0,159.08,123.88
2016,5,31,8,15,167.0,204.5,2.45,23.0,302.5,392.99,311.4
2016,5,31,8,30,321.0,240.0,2.5,23.0,429.0,611.72,474.84
2016,5,31,8,45,188.5,264.0,2.6,23.5,377.5,472.84,366.24
2016,5,31,9,0,56.0,288.0,2.7,24.0,326.0,333.13,256.31
2016,5,31,9,15,30.5,235.5,2.75,24.0,257.0,245.71,188.89
2016,5,31,9,30,5.0,183.0,2.8,24.0,188.0,152.12,115.25
2016,5,31,9,45,14.0,244.0,2.85,24.5,256.0,213.23,162.5
2016,5,31,10,0,23.0,305.0,2.9,25.0,324.0,274.05,208.17
2016,5,31,10,15,14.5,236.5,2.9,25.5,248.5,203.99,153.95
2016,5,31,10,30,6.0,168.0,2.9,26.0,173.0,138.17,102.82
2016,5,31,10,45,62.5,316.0,2.95,26.5,374.5,326.24,246.35
2016,5,31,11,0,119.0,464.0,3.0,27.0,576.0,516.06,382.82
2016,5,31,11,15,123.0,476.0,3.1,27.0,593.0,515.56,381.22
2016,5,31,11,30,127.0,488.0,3.2,27.0,610.0,513.51,379.46
2016,5,31,11,45,71.5,393.0,3.3,27.0,462.5,370.77,275.99
2016,5,31,12,0,16.0,298.0,3.4,27.0,315.0,243.21,181.09
2016,5,31,12,15,8.0,180.0,3.65,27.0,188.5,144.96,106.98
2016,5,31,12,30,0.0,62.0,3.9,27.0,62.0,48.28,32.24
2016,5,31,12,45,0.0,67.5,4.2,27.0,67.5,52.5,35.58
2016,5,31,13,0,0.0,73.0,4.5,27.0,73.0,56.7,38.87
2016,5,31,13,15,0.0,71.5,4.55,27.0,71.5,55.51,37.95
2016,5,31,13,30,0.0,70.0,4.6,27.0,70.0,54.34,37.07
2016,5,31,13,45,0.0,67.5,4.65,27.0,67.5,52.43,35.6
2016,5,31,14,0,0.0,65.0,4.7,27.0,65.0,50.49,34.12
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,41.48,27.15
2016,5,31,14,30,0.0,42.0,4.1,26.0,42.0,32.5,20.16
2016,5,31,14,45,0.0,48.0,3.8,25.5,48.0,37.12,23.91
2016,5,31,15,0,0.0,54.0,3.5,25.0,54.0,41.72,27.68
2016,5,31,15,15,0.0,51.0,3.4,24.5,51.0,39.35,27.3
2016,5,31,15,30,0.0,48.0,3.3,24.0,48.0,36.98,25.46
2016,5,31,15,45,0.0,96.5,3.25,24.0,96.5,74.43,56.85
2016,5,31,16,0,0.0,145.0,3.2,24.0,145.0,108.7,85.48
2016,5,31,16,15,18.5,189.0,3.1,24.0,200.5,137.88,109.84
2016,5,31,16,30,37.0,233.0,3.0,24.0,256.0,155.3,124.51
2016,5,31,16,45,149.0,218.0,2.95,24.0,294.5,143.04,114.79
2016,5,31,17,0,261.0,203.0,2.9,24.0,333.0,131.89,105.95
2016,5,31,17,15,239.0,183.5,2.85,23.5,291.5,121.02,97.46
2016,5,31,17,30,217.0,164.0,2.8,23.0,250.0,109.71,88.45
2016,5,31,17,45,176.0,144.0,2.8,23.0,207.0,99.17,79.75
2016,5,31,18,0,135.0,124.0,2.8,23.0,164.0,85.78,68.42
2016,5,31,18,15,104.0,100.0,2.7,23.0,127.0,70.08,54.87
2016,5,31,18,30,73.0,76.0,2.6,23.0,90.0,54.1,40.8
2016,5,31,18,45,36.5,51.0,2.55,23.0,58.0,37.31,25.86
2016,5,31,19,0,0.0,26.0,2.5,23.0,26.0,19.67,9.68
2016,5,31,19,15,0.0,13.0,2.45,22.5,13.0,10.23,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,37.5,15.5,1.0,20.5,18.5,40.86,0.0
2016,6,1,6,0,75.0,31.0,1.1,21.0,37.0,132.79,93.19
2016,6,1,6,15,153.0,51.5,1.05,21.0,76.5,226.15,179.48
2016,6,1,6,30,231.0,72.0,1.0,21.0,116.0,322.25,259.94
2016,6,1,6,45,299.0,87.5,0.95,21.5,163.5,425.21,341.11
2016,6,1,7,0,367.0,103.0,0.9,22.0,211.0,512.69,406.85
2016,6,1,7,15,360.5,120.0,0.8,22.0,244.0,532.88,419.31
2016,6,1,7,30,354.0,137.0,0.7,22.0,277.0,551.09,429.94
2016,6,1,7,45,455.0,139.5,0.65,22.5,347.0,656.17,503.35
2016,6,1,8,0,556.0,142.0,0.6,23.0,417.0,762.39,571.29
2016,6,1,8,15,585.0,149.0,0.6,23.0,467.5,812.79,601.27
2016,6,1,8,30,614.0,156.0,0.6,23.0,518.0,850.31,623.0
2016,6,1,8,45,495.5,215.0,0.6,23.0,523.5,781.14,573.61
2016,6,1,9,0,377.0,274.0,0.6,23.0,529.0,693.73,511.68
2016,6,1,9,15,307.5,313.5,0.65,23.0,531.0,657.51,485.23
2016,6,1,9,30,238.0,353.0,0.7,23.0,533.0,595.27,440.62
2016,6,1,9,45,484.0,266.5,0.8,23.5,657.5,784.52,573.52
2016,6,1,10,0,730.0,180.0,0.9,24.0,782.0,929.26,666.88
2016,6,1,10,15,740.5,183.0,0.9,24.0,815.0,920.18,658.04
2016,6,1,10,30,751.0,186.0,0.9,24.0,848.0,898.21,643.33
2016,6,1,10,45,521.5,317.5,0.95,24.5,784.5,789.86,567.91
2016,6,1,11,0,292.0,449.0,1.0,25.0,721.0,667.06,481.14
2016,6,1,11,15,170.5,441.5,1.0,25.0,601.5,525.45,383.57
2016,6,1,11,30,49.0,434.0,1.0,25.0,482.0,396.03,290.98
2016,6,1,11,45,74.0,463.0,1.0,25.0,535.5,429.56,315.71
2016,6,1,12,0,99.0,492.0,1.0,25.0,589.0,459.05,336.07
2016,6,1,12,15,247.0,466.5,1.0,25.0,711.0,527.06,384.65
2016,6,1,12,30,395.0,441.0,1.0,25.0,833.0,574.07,416.41
2016,6,1,12,45,431.0,439.5,1.0,25.5,865.0,555.0,400.53
2016,6,1,13,0,467.0,438.0,1.0,26.0,897.0,535.89,384.48
2016,6,1,13,15,440.5,429.0,1.05,26.0,858.0,480.32,344.13
2016,6,1,13,30,414.0,420.0,1.1,26.0,819.0,428.15,305.69
2016,6,1,13,45,362.0,432.5,1.15,26.0,776.5,393.96,280.03
2016,6,1,14,0,310.0,445.0,1.2,26.0,734.0,354.68,251.19
2016,6,1,14,15,163.5,370.0,1.3,26.0,522.5,270.44,194.2
2016,6,1,14,30,17.0,295.0,1.4,26.0,311.0,215.07,159.49
2016,6,1,14,45,240.0,307.5,1.55,26.0,507.0,198.14,139.32
2016,6,1,15,0,463.0,320.0,1.7,26.0,703.0,179.68,128.5
2016,6,1,15,15,602.5,235.0,1.75,26.0,707.5,133.25,103.71
2016,6,1,15,30,742.0,150.0,1.8,26.0,712.0,104.52,80.72
2016,6,1,15,45,456.5,232.5,1.9,26.0,572.0,137.15,107.55
2016,6,1,16,0,171.0,315.0,2.0,26.0,432.0,191.99,152.06
2016,6,1,16,15,120.5,284.0,1.95,26.0,363.5,175.96,139.46
2016,6,1,16,30,70.0,253.0,1.9,26.0,295.0,166.41,132.21
2016,6,1,16,45,35.0,171.5,1.85,26.0,192.5,120.18,94.86
2016,6,1,17,0,0.0,90.0,1.8,26.0,90.0,68.99,52.68
2016,6,1,17,15,0.0,79.0,1.7,25.5,79.0,60.69,46.06
2016,6,1,17,30,0.0,68.0,1.6,25.0,68.0,52.16,39.08
2016,6,1,17,45,0.0,57.0,1.55,25.0,57.0,43.65,31.93
2016,6,1,18,0,0.0,46.0,1.5,25.0,46.0,35.16,24.69
2016,6,1,18,15,0.0,36.0,1.4,24.5,36.0,27.47,18.08
2016,6,1,18,30,0.0,26.0,1.3,24.0,26.0,19.8,11.38
2016,6,1,18,45,0.0,17.5,1.2,23.5,17.5,13.3,5.61
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,6.82,0.0
2016,6,1,19,15,0.0,4.5,1.15,22.5,4.5,3.54,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.79,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.51,0.0
2016,6,2,6,15,0.0,5.0,1.3,21.0,5.0,3.78,0.0
2016,6,2,6,30,0.0,8.0,1.6,21.0,8.0,6.06,0.0
2016,6,2,6,45,0.0,11.5,1.95,21.0,11.5,8.73,1.67
2016,6,2,7,0,0.0,15.0,2.3,21.0,15.0,11.4,3.93
2016,6,2,7,15,0.0,50.0,2.4,21.0,50.0,38.24,26.41
2016,6,2,7,30,0.0,85.0,2.5,21.0,85.0,66.9,50.09
2016,6,2,7,45,0.0,113.5,2.6,21.0,113.5,92.61,71.0
2016,6,2,8,0,0.0,142.0,2.7,21.0,142.0,118.3,91.6
2016,6,2,8,15,12.5,180.5,2.75,21.0,188.0,166.52,130.59
2016,6,2,8,30,25.0,219.0,2.8,21.0,234.0,214.6,168.7
