Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,0,66.0,293.0,3.4,27.0,337.0,348.98,266.17
2016,6,12,9,15,211.5,307.5,3.4,27.0,464.0,529.2,403.14
2016,6,12,9,30,357.0,322.0,3.4,27.0,591.0,705.72,529.6
2016,6,12,9,45,306.0,356.0,3.4,27.5,596.0,678.22,505.23
2016,6,12,10,0,255.0,390.0,3.4,28.0,601.0,649.27,481.33
2016,6,12,10,15,181.0,410.0,3.35,28.0,562.5,563.08,418.05
2016,6,12,10,30,107.0,430.0,3.3,28.0,524.0,481.18,357.27
2016,6,12,10,45,153.0,448.5,3.3,28.5,588.0,547.36,404.2
2016,6,12,11,0,199.0,467.0,3.3,29.0,652.0,589.75,433.01
2016,6,12,11,15,275.5,454.5,3.3,29.0,717.0,638.53,467.52
2016,6,12,11,30,352.0,442.0,3.3,29.0,782.0,666.51,487.2
2016,6,12,11,45,383.5,437.5,3.35,29.5,811.5,660.21,481.48
2016,6,12,12,0,415.0,433.0,3.4,30.0,841.0,652.29,474.58
2016,6,12,12,15,397.5,439.0,3.35,30.0,832.0,611.09,444.62
2016,6,12,12,30,380.0,445.0,3.3,30.0,823.0,572.33,416.23
2016,6,12,12,45,357.0,456.0,3.3,30.0,810.0,534.7,388.38
2016,6,12,13,0,334.0,467.0,3.3,30.0,797.0,498.73,361.46
2016,6,12,13,15,329.5,464.5,3.3,30.0,787.0,465.09,335.93
2016,6,12,13,30,325.0,462.0,3.3,30.0,777.0,432.14,310.51
2016,6,12,13,45,375.5,429.0,3.3,30.0,786.0,402.48,286.03
2016,6,12,14,0,426.0,396.0,3.3,30.0,795.0,356.43,248.7
2016,6,12,14,15,342.0,414.5,3.25,30.0,729.0,324.35,225.78
2016,6,12,14,30,258.0,433.0,3.2,30.0,663.0,288.74,202.15
2016,6,12,14,45,187.0,418.0,3.2,30.0,582.0,265.51,189.01
2016,6,12,15,0,116.0,403.0,3.2,30.0,501.0,234.55,171.15
2016,6,12,15,15,378.5,303.5,3.15,30.0,598.5,161.83,124.83
2016,6,12,15,30,641.0,204.0,3.1,30.0,696.0,120.82,92.51
2016,6,12,15,45,497.5,245.5,3.05,30.0,614.0,144.36,111.65
2016,6,12,16,0,354.0,287.0,3.0,30.0,532.0,173.3,135.01
2016,6,12,16,15,352.0,264.0,2.9,29.5,492.5,163.3,127.61
2016,6,12,16,30,350.0,241.0,2.8,29.0,453.0,152.62,119.68
2016,6,12,16,45,439.0,197.0,2.7,29.0,438.0,126.36,98.79
2016,6,12,17,0,528.0,153.0,2.6,29.0,423.0,104.4,81.19
2016,6,12,17,15,491.5,143.5,2.4,28.5,373.0,99.01,77.23
2016,6,12,17,30,455.0,134.0,2.2,28.0,323.0,93.43,73.03
2016,6,12,17,45,414.0,121.0,2.05,28.0,273.5,85.37,66.53
2016,6,12,18,0,373.0,108.0,1.9,28.0,224.0,77.05,59.67
2016,6,12,18,15,312.0,93.0,1.85,27.5,177.0,66.93,51.23
2016,6,12,18,30,251.0,78.0,1.8,27.0,130.0,56.81,42.52
2016,6,12,18,45,180.0,58.5,1.75,26.5,90.5,42.91,30.37
2016,6,12,19,0,109.0,39.0,1.7,26.0,51.0,28.89,17.72
2016,6,12,19,15,54.5,19.5,1.85,26.0,25.5,14.77,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.0,58.45,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,42.0,170.88,121.43
2016,6,13,6,15,214.0,48.0,3.15,24.0,82.0,288.11,228.1
2016,6,13,6,30,307.0,64.0,3.3,24.0,122.0,393.16,316.63
2016,6,13,6,45,391.0,73.0,3.5,24.5,171.5,485.17,390.55
2016,6,13,7,0,475.0,82.0,3.7,25.0,221.0,590.1,470.88
2016,6,13,7,15,524.0,90.0,3.75,25.5,272.5,657.06,519.16
2016,6,13,7,30,573.0,98.0,3.8,26.0,324.0,723.67,565.4
2016,6,13,7,45,619.5,101.0,3.85,26.5,378.0,780.82,603.26
2016,6,13,8,0,666.0,104.0,3.9,27.0,432.0,836.47,639.03
2016,6,13,8,15,691.5,108.5,3.85,27.0,483.0,870.96,660.11
2016,6,13,8,30,717.0,113.0,3.8,27.0,534.0,902.87,679.28
2016,6,13,8,45,741.0,115.0,3.8,27.5,583.0,920.8,687.73
2016,6,13,9,0,765.0,117.0,3.8,28.0,632.0,942.58,698.85
2016,6,13,9,15,779.5,120.0,3.75,28.0,676.5,952.4,703.09
2016,6,13,9,30,794.0,123.0,3.7,28.0,721.0,958.69,705.18
2016,6,13,9,45,806.0,125.0,3.7,28.5,760.5,957.76,701.58
2016,6,13,10,0,818.0,127.0,3.7,29.0,800.0,938.76,686.3
2016,6,13,10,15,480.0,282.0,3.65,29.5,681.0,764.18,562.21
2016,6,13,10,30,142.0,437.0,3.6,30.0,562.0,539.99,396.44
2016,6,13,10,45,213.0,443.5,3.6,30.5,638.0,596.91,437.53
2016,6,13,11,0,284.0,450.0,3.6,31.0,714.0,663.58,482.8
2016,6,13,11,15,319.5,445.5,3.55,31.0,748.5,667.81,485.13
2016,6,13,11,30,355.0,441.0,3.5,31.0,783.0,668.41,485.17
2016,6,13,11,45,265.5,473.0,3.5,31.0,731.0,599.51,435.22
2016,6,13,12,0,176.0,505.0,3.5,31.0,679.0,531.15,385.74
2016,6,13,12,15,518.5,321.5,3.5,31.0,836.0,608.53,444.61
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,638.08,466.61
2016,6,13,12,45,474.0,312.0,3.5,31.5,783.0,502.56,365.35
2016,6,13,13,0,87.0,486.0,3.5,32.0,573.0,396.84,287.27
2016,6,13,13,15,192.5,478.5,3.5,32.0,666.5,420.07,303.04
2016,6,13,13,30,298.0,471.0,3.5,32.0,760.0,426.65,304.95
2016,6,13,13,45,568.5,305.0,3.5,32.0,842.0,383.47,266.7
2016,6,13,14,0,839.0,139.0,3.5,32.0,924.0,337.8,221.9
2016,6,13,14,15,567.5,281.0,3.5,32.0,806.0,289.88,191.08
2016,6,13,14,30,296.0,423.0,3.5,32.0,688.0,291.36,201.15
2016,6,13,14,45,545.5,281.5,3.5,32.0,746.0,213.97,136.18
2016,6,13,15,0,795.0,140.0,3.5,32.0,804.0,122.27,72.25
2016,6,13,15,15,479.0,253.5,3.4,31.5,648.5,141.49,108.21
2016,6,13,15,30,163.0,367.0,3.3,31.0,493.0,214.34,166.05
2016,6,13,15,45,279.0,322.5,3.25,31.0,522.0,185.99,144.02
2016,6,13,16,0,395.0,278.0,3.2,31.0,551.0,170.09,131.87
2016,6,13,16,15,418.5,248.0,3.05,30.5,518.0,149.1,115.77
2016,6,13,16,30,442.0,218.0,2.9,30.0,485.0,136.03,105.87
2016,6,13,16,45,463.0,190.0,2.8,30.0,448.0,122.91,95.61
2016,6,13,17,0,484.0,162.0,2.7,30.0,411.0,108.73,84.4
2016,6,13,17,15,344.0,164.0,2.5,29.5,331.0,112.06,87.63
2016,6,13,17,30,204.0,166.0,2.3,29.0,251.0,113.72,89.48
2016,6,13,17,45,186.5,144.0,2.15,29.0,213.0,99.89,78.29
2016,6,13,18,0,169.0,122.0,2.0,29.0,175.0,85.72,66.64
2016,6,13,18,15,143.5,100.0,1.95,28.5,139.0,71.13,54.53
2016,6,13,18,30,118.0,78.0,1.9,28.0,103.0,56.27,41.89
2016,6,13,18,45,81.5,57.0,1.9,27.5,72.0,41.68,29.22
2016,6,13,19,0,45.0,36.0,1.9,27.0,41.0,26.88,16.06
2016,6,13,19,15,22.5,18.0,2.05,26.5,20.5,13.85,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.5,20.0,45.54,0.0
2016,6,14,6,0,87.0,32.0,3.2,24.0,40.0,143.86,100.97
2016,6,14,6,15,172.5,50.5,3.3,24.0,79.0,238.8,189.05
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,357.95,288.28
2016,6,14,6,45,129.0,72.5,3.55,24.5,97.0,225.24,181.87
2016,6,14,7,0,0.0,76.0,3.7,25.0,76.0,62.52,45.75
2016,6,14,7,15,242.5,98.5,3.75,25.0,194.0,364.46,296.35
2016,6,14,7,30,485.0,121.0,3.8,25.0,312.0,656.18,519.68
2016,6,14,7,45,244.5,138.0,3.9,25.5,234.5,417.54,332.51
2016,6,14,8,0,4.0,155.0,4.0,26.0,157.0,135.52,103.39
2016,6,14,8,15,5.0,166.5,3.9,26.0,169.5,144.96,110.84
2016,6,14,8,30,6.0,178.0,3.8,26.0,182.0,154.56,118.01
2016,6,14,8,45,30.0,231.5,3.7,26.5,251.5,250.02,192.33
2016,6,14,9,0,54.0,285.0,3.6,27.0,321.0,327.9,250.9
2016,6,14,9,15,40.5,286.0,3.45,27.5,314.5,308.79,234.49
2016,6,14,9,30,27.0,287.0,3.3,28.0,308.0,290.66,219.26
2016,6,14,9,45,18.0,248.0,3.15,28.5,262.5,220.86,165.68
2016,6,14,10,0,9.0,209.0,3.0,29.0,217.0,176.6,131.32
2016,6,14,10,15,14.5,259.5,2.95,29.0,272.0,223.8,166.89
2016,6,14,10,30,20.0,310.0,2.9,29.0,327.0,270.31,201.24
2016,6,14,10,45,18.0,299.5,2.85,29.5,315.5,257.17,190.61
2016,6,14,11,0,16.0,289.0,2.8,30.0,304.0,244.58,180.62
2016,6,14,11,15,43.5,374.0,2.9,30.0,416.0,349.19,257.64
2016,6,14,11,30,71.0,459.0,3.0,30.0,528.0,435.94,319.57
2016,6,14,11,45,187.5,472.0,3.1,30.5,656.5,533.06,388.9
2016,6,14,12,0,304.0,485.0,3.2,31.0,785.0,611.36,442.83
2016,6,14,12,15,172.5,459.5,3.35,31.0,630.5,475.58,346.18
2016,6,14,12,30,41.0,434.0,3.5,31.0,476.0,356.1,259.86
2016,6,14,12,45,88.5,469.5,3.7,31.0,557.5,399.22,291.37
2016,6,14,13,0,136.0,505.0,3.9,31.0,639.0,428.5,311.78
2016,6,14,13,15,492.5,323.0,4.0,31.0,801.5,448.42,323.7
2016,6,14,13,30,849.0,141.0,4.1,31.0,964.0,442.98,312.14
2016,6,14,13,45,847.0,138.0,4.25,31.5,946.0,390.88,267.75
2016,6,14,14,0,845.0,135.0,4.4,32.0,928.0,338.33,222.78
2016,6,14,14,15,839.0,134.0,4.4,31.5,902.0,285.57,179.02
2016,6,14,14,30,833.0,133.0,4.4,31.0,876.0,233.13,137.6
2016,6,14,14,45,825.5,130.0,4.45,31.0,843.5,180.01,100.92
2016,6,14,15,0,818.0,127.0,4.5,31.0,811.0,127.8,76.05
2016,6,14,15,15,807.0,124.5,4.45,31.0,772.5,89.67,67.1
2016,6,14,15,30,796.0,122.0,4.4,31.0,734.0,89.66,67.27
2016,6,14,15,45,781.0,119.5,4.4,31.0,690.5,89.39,67.22
2016,6,14,16,0,766.0,117.0,4.4,31.0,647.0,89.0,67.1
2016,6,14,16,15,528.5,186.0,4.25,30.5,539.5,118.64,91.48
2016,6,14,16,30,291.0,255.0,4.1,30.0,432.0,158.23,123.95
2016,6,14,16,45,484.5,179.0,4.0,30.0,441.5,117.09,90.95
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,76.54,58.02
2016,6,14,17,15,645.5,97.5,3.6,29.5,399.0,73.39,55.78
2016,6,14,17,30,613.0,92.0,3.3,29.0,347.0,70.13,53.39
2016,6,14,17,45,569.0,85.5,3.05,29.0,295.5,65.9,50.01
2016,6,14,18,0,525.0,79.0,2.8,29.0,244.0,61.6,46.5
2016,6,14,18,15,461.5,70.0,2.65,28.5,194.5,55.12,41.1
2016,6,14,18,30,398.0,61.0,2.5,28.0,145.0,48.57,35.44
2016,6,14,18,45,306.0,49.0,2.4,27.5,102.5,37.12,25.44
2016,6,14,19,0,214.0,37.0,2.3,27.0,60.0,27.95,16.96
2016,6,14,19,15,107.0,18.5,2.4,26.5,30.0,14.07,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.0,2.85,23.5,18.0,31.13,0.0
2016,6,15,6,0,49.0,32.0,3.0,24.0,36.0,97.42,66.4
2016,6,15,6,15,120.0,54.5,3.15,24.0,74.5,203.52,159.89
2016,6,15,6,30,191.0,77.0,3.3,24.0,113.0,294.87,237.29
2016,6,15,6,45,267.0,92.0,3.5,24.5,160.0,380.97,308.38
2016,6,15,7,0,343.0,107.0,3.7,25.0,207.0,493.13,396.35
2016,6,15,7,15,394.5,119.0,3.8,25.5,257.0,561.64,447.82
2016,6,15,7,30,446.0,131.0,3.9,26.0,307.0,630.95,498.11
2016,6,15,7,45,504.5,134.0,4.05,26.5,360.5,696.01,543.37
2016,6,15,8,0,563.0,137.0,4.2,27.0,414.0,771.99,595.2
2016,6,15,8,15,592.5,143.5,4.3,27.5,464.5,812.39,620.4
2016,6,15,8,30,622.0,150.0,4.4,28.0,515.0,850.27,643.66
2016,6,15,8,45,664.5,146.0,4.5,28.5,566.5,886.73,665.65
2016,6,15,9,0,707.0,142.0,4.6,29.0,618.0,919.89,685.12
2016,6,15,9,15,724.0,145.5,4.6,29.0,662.5,932.54,691.61
2016,6,15,9,30,741.0,149.0,4.6,29.0,707.0,933.61,690.56
2016,6,15,9,45,767.0,144.5,4.7,29.5,749.5,940.3,692.87
2016,6,15,10,0,793.0,140.0,4.8,30.0,792.0,943.03,692.61
2016,6,15,10,15,802.5,142.0,4.8,30.0,826.0,932.65,684.47
2016,6,15,10,30,812.0,144.0,4.8,30.0,860.0,918.66,674.15
2016,6,15,10,45,825.5,141.5,4.85,30.5,889.0,886.1,650.47
2016,6,15,11,0,839.0,139.0,4.9,31.0,918.0,865.05,634.74
2016,6,15,11,15,844.0,140.0,4.85,31.0,938.0,836.21,614.48
2016,6,15,11,30,849.0,141.0,4.8,31.0,958.0,804.26,592.18
2016,6,15,11,45,859.0,136.5,4.8,31.5,973.0,769.04,566.34
2016,6,15,12,0,869.0,132.0,4.8,32.0,988.0,730.94,537.32
2016,6,15,12,15,870.0,132.5,4.7,32.0,992.5,687.55,504.72
2016,6,15,12,30,871.0,133.0,4.6,32.0,997.0,642.47,470.31
2016,6,15,12,45,871.0,132.0,4.55,32.0,994.0,594.72,433.49
2016,6,15,13,0,871.0,131.0,4.5,32.0,991.0,546.15,395.11
2016,6,15,13,15,868.5,130.5,4.4,32.0,980.0,495.76,354.34
2016,6,15,13,30,866.0,130.0,4.3,32.0,969.0,444.66,312.04
2016,6,15,13,45,861.0,129.5,4.2,32.5,950.5,392.05,267.29
2016,6,15,14,0,856.0,129.0,4.1,33.0,932.0,339.26,222.16
2016,6,15,14,15,850.5,128.0,4.0,33.0,906.5,286.07,177.8
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,233.14,135.89
2016,6,15,14,45,835.5,126.0,3.8,33.0,848.5,180.14,99.59
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,128.23,75.11
2016,6,15,15,15,815.5,122.5,3.6,32.5,777.5,99.42,74.41
2016,6,15,15,30,805.0,120.0,3.5,32.0,739.0,88.81,66.27
2016,6,15,15,45,790.5,118.0,3.45,32.0,695.5,88.79,66.42
2016,6,15,16,0,776.0,116.0,3.4,32.0,652.0,88.66,66.51
2016,6,15,16,15,758.0,112.5,3.25,31.5,605.0,87.42,65.84
2016,6,15,16,30,740.0,109.0,3.1,31.0,558.0,86.03,65.07
2016,6,15,16,45,716.5,104.5,3.0,31.0,507.5,77.23,58.11
2016,6,15,17,0,693.0,100.0,2.9,31.0,457.0,74.93,56.45
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.5,72.03,54.39
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,69.04,52.23
2016,6,15,17,45,588.5,83.0,2.3,29.5,300.5,64.4,48.64
2016,6,15,18,0,547.0,76.0,2.1,29.0,249.0,59.65,44.85
2016,6,15,18,15,484.5,67.5,2.05,28.5,199.0,53.44,39.69
2016,6,15,18,30,422.0,59.0,2.0,28.0,149.0,47.17,34.27
2016,6,15,18,45,331.5,47.5,1.95,27.5,105.5,36.25,24.73
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,27.37,16.53
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,13.74,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,56.5,16.0,3.45,23.5,21.0,55.33,0.0
2016,6,16,6,0,113.0,32.0,3.7,24.0,42.0,164.7,115.92
2016,6,16,6,15,207.0,48.5,3.8,24.0,82.0,283.0,224.11
2016,6,16,6,30,301.0,65.0,3.9,24.0,122.0,389.17,313.89
2016,6,16,6,45,388.0,74.0,4.05,24.5,171.5,483.55,390.15
2016,6,16,7,0,475.0,83.0,4.2,25.0,221.0,590.54,472.36
2016,6,16,7,15,525.0,91.0,4.2,25.5,273.0,658.59,521.6
2016,6,16,7,30,575.0,99.0,4.2,26.0,325.0,726.29,568.7
2016,6,16,7,45,625.0,100.5,4.25,26.5,380.0,785.17,607.97
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,842.53,645.07
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,877.72,665.66
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,910.34,684.27
2016,6,16,8,45,754.0,111.5,4.35,28.5,588.0,929.98,694.11
2016,6,16,9,0,781.0,112.0,4.4,29.0,638.0,953.19,706.44
2016,6,16,9,15,795.5,115.0,4.4,29.0,682.5,963.14,711.05
2016,6,16,9,30,810.0,118.0,4.4,29.0,727.0,969.52,713.51
2016,6,16,9,45,824.5,118.5,4.45,29.5,767.5,955.35,701.32
2016,6,16,10,0,839.0,119.0,4.5,30.0,808.0,951.92,696.62
2016,6,16,10,15,847.0,120.5,4.5,30.0,841.5,939.58,687.25
2016,6,16,10,30,855.0,122.0,4.5,30.0,875.0,923.71,675.73
2016,6,16,10,45,863.0,122.5,4.55,30.5,903.0,903.39,660.28
2016,6,16,11,0,871.0,123.0,4.6,31.0,931.0,879.6,642.67
2016,6,16,11,15,875.0,123.5,4.6,31.0,951.0,849.04,621.68
2016,6,16,11,30,879.0,124.0,4.6,31.0,971.0,815.4,598.65
2016,6,16,11,45,881.0,125.0,4.6,31.5,983.0,777.66,571.61
2016,6,16,12,0,883.0,126.0,4.6,32.0,995.0,737.28,540.98
2016,6,16,12,15,884.0,126.0,4.6,32.0,1000.0,693.17,508.34
2016,6,16,12,30,885.0,126.0,4.6,32.0,1005.0,647.34,473.83
2016,6,16,12,45,884.5,125.5,4.6,32.5,1001.5,599.13,435.87
2016,6,16,13,0,884.0,125.0,4.6,33.0,998.0,550.06,396.46
2016,6,16,13,15,881.5,124.5,4.55,33.0,987.0,499.1,355.46
2016,6,16,13,30,879.0,124.0,4.5,33.0,976.0,447.4,312.87
2016,6,16,13,45,875.0,123.0,4.45,33.0,957.5,394.25,268.35
2016,6,16,14,0,871.0,122.0,4.4,33.0,939.0,340.79,223.12
2016,6,16,14,15,865.5,121.0,4.35,33.0,913.0,286.84,178.04
2016,6,16,14,30,860.0,120.0,4.3,33.0,887.0,233.13,135.4
2016,6,16,14,45,845.5,122.0,4.25,33.0,853.0,180.23,99.23
2016,6,16,15,0,831.0,124.0,4.2,33.0,819.0,128.91,75.19
2016,6,16,15,15,820.5,122.0,4.1,33.0,781.0,99.33,74.2
2016,6,16,15,30,810.0,120.0,4.0,33.0,743.0,88.95,66.11
2016,6,16,15,45,795.5,117.0,3.95,33.0,699.5,88.33,65.79
2016,6,16,16,0,781.0,114.0,3.9,33.0,656.0,87.57,65.36
2016,6,16,16,15,763.0,111.0,3.75,32.5,608.5,86.58,64.9
2016,6,16,16,30,745.0,108.0,3.6,32.0,561.0,85.48,64.36
2016,6,16,16,45,720.5,104.0,3.5,32.0,510.0,83.45,62.94
2016,6,16,17,0,696.0,100.0,3.4,32.0,459.0,74.98,56.24
2016,6,16,17,15,664.5,95.0,3.15,31.5,406.5,72.07,54.19
2016,6,16,17,30,633.0,90.0,2.9,31.0,354.0,69.07,52.04
2016,6,16,17,45,588.5,83.5,2.7,30.5,302.0,64.74,48.71
2016,6,16,18,0,544.0,77.0,2.5,30.0,250.0,60.34,45.23
2016,6,16,18,15,481.0,69.0,2.35,29.0,200.0,54.53,40.52
2016,6,16,18,30,418.0,61.0,2.2,28.0,150.0,48.71,35.57
2016,6,16,18,45,324.5,49.0,2.1,27.5,106.0,37.25,25.57
2016,6,16,19,0,231.0,37.0,2.0,27.0,62.0,28.04,17.1
2016,6,16,19,15,115.5,18.5,2.1,26.5,31.0,14.09,0.44
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.5,71.15,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,45.0,215.68,152.86
2016,6,17,6,15,257.5,45.5,3.35,23.5,86.5,319.93,253.91
2016,6,17,6,30,359.0,60.0,3.5,24.0,128.0,431.66,346.84
2016,6,17,6,45,454.0,66.0,3.65,24.5,180.0,538.88,431.83
2016,6,17,7,0,549.0,72.0,3.8,25.0,232.0,645.97,512.77
2016,6,17,7,15,596.0,78.5,3.8,25.5,285.0,710.39,558.32
2016,6,17,7,30,643.0,85.0,3.8,26.0,338.0,774.41,601.79
2016,6,17,7,45,689.0,86.0,3.85,26.5,393.5,829.1,637.28
2016,6,17,8,0,735.0,87.0,3.9,27.0,449.0,876.83,666.95
2016,6,17,8,15,758.5,91.0,3.9,27.5,501.0,910.02,685.75
2016,6,17,8,30,782.0,95.0,3.9,28.0,553.0,940.37,702.42
2016,6,17,8,45,805.5,95.5,3.9,28.5,603.0,963.29,713.94
2016,6,17,9,0,829.0,96.0,3.9,29.0,653.0,969.73,714.53
2016,6,17,9,15,842.0,98.0,3.85,29.0,698.0,977.12,717.16
2016,6,17,9,30,855.0,100.0,3.8,29.0,743.0,981.01,717.61
2016,6,17,9,45,867.5,100.5,3.8,29.5,783.5,979.14,713.35
2016,6,17,10,0,880.0,101.0,3.8,30.0,824.0,973.62,706.94
2016,6,17,10,15,887.5,102.5,3.75,30.5,858.0,960.61,695.55
2016,6,17,10,30,895.0,104.0,3.7,31.0,892.0,943.97,682.04
2016,6,17,10,45,901.0,104.5,3.7,31.5,919.5,921.4,665.16
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,895.37,646.2
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,864.3,625.06
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,830.05,601.87
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,791.19,574.41
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,749.62,543.89
2016,6,17,12,15,920.5,106.0,3.4,33.0,1016.5,704.28,510.63
2016,6,17,12,30,921.0,106.0,3.3,33.0,1021.0,657.1,475.42
2016,6,17,12,45,919.5,106.0,3.25,33.0,1017.5,607.42,437.78
2016,6,17,13,0,918.0,106.0,3.2,33.0,1014.0,556.77,398.44
2016,6,17,13,15,915.5,105.5,3.15,33.0,1002.5,504.35,356.77
2016,6,17,13,30,913.0,105.0,3.1,33.0,991.0,451.1,313.36
2016,6,17,13,45,909.0,104.5,3.05,33.5,972.0,396.61,267.53
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,341.75,221.06
2016,6,17,14,15,899.5,103.0,2.95,34.0,927.0,286.08,174.96
2016,6,17,14,30,894.0,102.0,2.9,34.0,901.0,230.62,131.24
2016,6,17,14,45,886.0,101.0,2.85,34.0,868.0,175.28,93.26
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,120.85,67.31
2016,6,17,15,15,868.5,98.0,2.75,33.5,796.5,88.82,65.64
2016,6,17,15,30,859.0,96.0,2.7,33.0,758.0,88.03,65.33
2016,6,17,15,45,847.0,93.5,2.7,33.0,714.0,86.68,64.42
2016,6,17,16,0,835.0,91.0,2.7,33.0,670.0,85.15,63.37
2016,6,17,16,15,819.0,88.5,2.6,32.5,622.5,83.31,62.22
2016,6,17,16,30,803.0,86.0,2.5,32.0,575.0,72.74,53.98
2016,6,17,16,45,782.5,82.5,2.45,32.0,524.0,70.49,52.35
2016,6,17,17,0,762.0,79.0,2.4,32.0,473.0,68.12,50.61
2016,6,17,17,15,734.0,75.5,2.25,31.5,420.0,65.5,48.76
2016,6,17,17,30,706.0,72.0,2.1,31.0,367.0,62.82,46.85
2016,6,17,17,45,667.5,67.0,2.0,31.0,314.0,58.8,43.66
2016,6,17,18,0,629.0,62.0,1.9,31.0,261.0,50.53,36.84
2016,6,17,18,15,571.5,55.5,1.75,30.0,210.0,45.35,32.64
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,40.16,28.26
2016,6,17,18,45,423.0,40.0,1.5,28.0,113.5,32.78,21.8
2016,6,17,19,0,332.0,31.0,1.4,27.0,68.0,25.44,15.03
2016,6,17,19,15,166.0,15.5,1.45,26.5,34.0,12.49,0.04
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,15.5,2.15,23.5,21.5,65.07,0.0
2016,6,18,6,0,140.0,31.0,2.4,24.0,43.0,202.6,141.86
2016,6,18,6,15,238.5,46.0,2.45,24.0,83.5,304.98,240.69
2016,6,18,6,30,337.0,61.0,2.5,24.0,124.0,414.08,331.67
2016,6,18,6,45,413.0,70.5,2.65,24.5,173.0,500.54,400.36
2016,6,18,7,0,489.0,80.0,2.8,25.0,222.0,599.8,475.46
2016,6,18,7,15,538.0,88.0,2.7,25.5,274.0,667.05,522.67
2016,6,18,7,30,587.0,96.0,2.6,26.0,326.0,733.99,567.54
2016,6,18,7,45,624.0,101.5,2.55,26.5,379.0,785.19,599.79
2016,6,18,8,0,661.0,107.0,2.5,27.0,432.0,834.73,629.91
2016,6,18,8,15,687.5,112.0,2.4,27.0,483.0,871.0,651.09
2016,6,18,8,30,714.0,117.0,2.3,27.0,534.0,904.71,670.22
2016,6,18,8,45,737.5,119.0,2.2,27.5,583.5,921.75,676.73
2016,6,18,9,0,761.0,121.0,2.1,28.0,633.0,943.26,686.22
2016,6,18,9,15,776.5,124.5,1.9,28.0,678.0,954.88,689.43
2016,6,18,9,30,792.0,128.0,1.7,28.0,723.0,962.93,690.32
2016,6,18,9,45,807.0,128.5,1.55,28.5,763.5,963.54,685.76
2016,6,18,10,0,822.0,129.0,1.4,29.0,804.0,960.44,679.01
2016,6,18,10,15,830.5,131.0,1.25,29.0,838.0,934.59,659.57
2016,6,18,10,30,839.0,133.0,1.1,29.0,872.0,919.79,647.39
2016,6,18,10,45,848.5,132.5,0.95,29.5,900.0,900.12,630.86
2016,6,18,11,0,858.0,132.0,0.8,30.0,928.0,876.99,612.38
2016,6,18,11,15,863.0,133.0,0.85,30.0,948.5,847.89,594.86
2016,6,18,11,30,868.0,134.0,0.9,30.0,969.0,815.64,575.27
2016,6,18,11,45,864.5,139.0,1.0,30.5,980.5,776.84,550.54
2016,6,18,12,0,861.0,144.0,1.1,31.0,992.0,735.54,522.45
2016,6,18,12,15,862.5,144.5,1.2,31.0,997.0,692.51,493.54
2016,6,18,12,30,864.0,145.0,1.3,31.0,1002.0,647.76,462.44
2016,6,18,12,45,864.5,144.0,1.4,31.5,1000.0,600.39,427.58
2016,6,18,13,0,865.0,143.0,1.5,32.0,998.0,552.25,391.02
2016,6,18,13,15,863.0,142.0,1.55,32.0,987.0,501.98,352.32
2016,6,18,13,30,861.0,141.0,1.6,32.0,976.0,451.0,311.85
2016,6,18,13,45,857.5,139.5,1.65,32.0,958.0,398.56,269.25
2016,6,18,14,0,854.0,138.0,1.7,32.0,940.0,345.8,225.68
2016,6,18,14,15,848.0,136.5,1.7,32.0,914.0,292.27,181.75
2016,6,18,14,30,842.0,135.0,1.7,32.0,888.0,239.05,140.01
2016,6,18,14,45,831.5,134.5,1.75,32.0,855.0,186.23,103.87
2016,6,18,15,0,821.0,134.0,1.8,32.0,822.0,124.98,71.76
2016,6,18,15,15,591.5,232.0,1.8,32.0,715.5,129.65,98.37
2016,6,18,15,30,362.0,330.0,1.8,32.0,609.0,189.73,145.68
2016,6,18,15,45,564.0,227.0,1.8,32.0,632.5,136.75,104.32
2016,6,18,16,0,766.0,124.0,1.8,32.0,656.0,93.17,69.97
2016,6,18,16,15,747.0,120.5,1.75,31.5,608.0,92.11,69.54
2016,6,18,16,30,728.0,117.0,1.7,31.0,560.0,83.78,63.16
2016,6,18,16,45,699.0,113.5,1.65,31.0,508.5,82.31,62.19
2016,6,18,17,0,670.0,110.0,1.6,31.0,457.0,80.79,61.19
2016,6,18,17,15,637.0,104.5,1.5,30.5,404.5,77.82,59.11
2016,6,18,17,30,604.0,99.0,1.4,30.0,352.0,74.75,56.92
2016,6,18,17,45,551.5,93.0,1.35,29.5,299.0,70.95,54.06
2016,6,18,18,0,499.0,87.0,1.3,29.0,246.0,67.15,51.12
2016,6,18,18,15,437.0,76.5,1.25,28.5,196.5,57.31,42.94
2016,6,18,18,30,375.0,66.0,1.2,28.0,147.0,49.54,36.29
2016,6,18,18,45,282.0,52.5,1.15,27.5,103.5,39.4,27.4
2016,6,18,19,0,189.0,39.0,1.1,27.0,60.0,29.26,18.16
2016,6,18,19,15,94.5,19.5,1.15,26.5,30.0,14.77,1.38
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,15.0,1.5,23.5,19.5,49.16,0.0
2016,6,19,6,0,99.0,30.0,1.7,24.0,39.0,148.0,102.11
2016,6,19,6,15,184.5,48.0,1.8,24.0,77.5,244.08,192.36
2016,6,19,6,30,270.0,66.0,1.9,24.0,116.0,363.63,290.88
2016,6,19,6,45,328.5,76.5,2.05,24.5,157.5,433.54,347.63
2016,6,19,7,0,387.0,87.0,2.2,25.0,199.0,506.35,403.68
2016,6,19,7,15,455.5,97.0,2.2,25.5,256.0,589.9,464.55
2016,6,19,7,30,524.0,107.0,2.2,26.0,313.0,685.56,531.35
2016,6,19,7,45,541.0,118.5,2.25,26.5,358.5,723.28,554.87
2016,6,19,8,0,558.0,130.0,2.3,27.0,404.0,758.93,576.74
2016,6,19,8,15,465.5,177.0,2.2,27.0,423.5,711.92,540.02
2016,6,19,8,30,373.0,224.0,2.1,27.0,443.0,644.88,488.65
2016,6,19,8,45,372.5,247.5,2.05,27.5,482.0,666.38,500.77
2016,6,19,9,0,372.0,271.0,2.0,28.0,521.0,685.5,510.43
2016,6,19,9,15,563.0,205.5,1.95,28.0,613.5,834.47,613.32
2016,6,19,9,30,754.0,140.0,1.9,28.0,706.0,937.9,678.05
2016,6,19,9,45,480.5,268.0,1.9,28.5,636.0,784.44,570.54
2016,6,19,10,0,207.0,396.0,1.9,29.0,566.0,587.66,429.36
2016,6,19,10,15,204.0,415.0,1.95,29.0,588.5,591.04,432.1
2016,6,19,10,30,201.0,434.0,2.0,29.0,611.0,592.97,432.49
2016,6,19,10,45,311.0,412.0,2.1,29.0,696.0,674.77,490.41
2016,6,19,11,0,421.0,390.0,2.2,29.0,781.0,744.01,538.03
2016,6,19,11,15,315.0,438.0,2.3,29.0,734.5,659.48,478.03
2016,6,19,11,30,209.0,486.0,2.4,29.0,688.0,581.09,422.31
2016,6,19,11,45,196.5,494.5,2.5,29.0,686.5,559.24,407.07
2016,6,19,12,0,184.0,503.0,2.6,29.0,685.0,537.04,391.17
2016,6,19,12,15,166.5,505.5,2.65,29.0,670.5,506.84,369.44
2016,6,19,12,30,149.0,508.0,2.7,29.0,656.0,477.53,348.29
2016,6,19,12,45,131.5,503.0,2.75,29.0,633.5,444.57,324.51
2016,6,19,13,0,114.0,498.0,2.8,29.0,611.0,420.19,306.74
2016,6,19,13,15,97.0,483.5,2.8,29.0,579.0,388.22,283.49
2016,6,19,13,30,80.0,469.0,2.8,29.0,547.0,358.81,262.13
2016,6,19,13,45,110.5,470.5,2.85,29.0,576.0,358.52,260.96
2016,6,19,14,0,141.0,472.0,2.9,29.0,605.0,340.46,246.35
2016,6,19,14,15,109.5,447.5,2.9,29.0,549.5,317.34,229.97
2016,6,19,14,30,78.0,423.0,2.9,29.0,494.0,284.79,207.29
2016,6,19,14,45,172.0,410.0,2.9,29.0,557.0,262.24,187.57
2016,6,19,15,0,266.0,397.0,2.9,29.0,620.0,226.95,162.21
2016,6,19,15,15,525.5,263.5,2.8,29.0,677.5,147.52,113.87
2016,6,19,15,30,785.0,130.0,2.7,29.0,735.0,93.65,70.94
2016,6,19,15,45,774.5,125.0,2.65,29.0,693.0,92.27,70.06
2016,6,19,16,0,764.0,120.0,2.6,29.0,651.0,90.64,68.93
2016,6,19,16,15,552.0,183.0,2.5,29.0,552.0,116.5,90.16
2016,6,19,16,30,340.0,246.0,2.4,29.0,453.0,154.82,121.41
2016,6,19,16,45,513.5,174.0,2.35,29.0,455.0,114.79,89.28
2016,6,19,17,0,687.0,102.0,2.3,29.0,457.0,76.01,57.76
2016,6,19,17,15,655.5,96.5,2.1,28.5,405.0,72.83,55.51
2016,6,19,17,30,624.0,91.0,1.9,28.0,353.0,69.55,53.09
2016,6,19,17,45,584.5,83.5,1.7,27.5,301.5,64.63,49.24
2016,6,19,18,0,545.0,76.0,1.5,27.0,250.0,59.56,45.16
2016,6,19,18,15,484.5,68.0,1.4,26.5,200.5,53.76,40.32
2016,6,19,18,30,424.0,60.0,1.3,26.0,151.0,47.91,35.24
2016,6,19,18,45,337.5,48.0,1.25,25.5,107.5,38.6,26.99
2016,6,19,19,0,251.0,36.0,1.2,25.0,64.0,27.43,16.87
2016,6,19,19,15,125.5,18.0,1.2,24.5,32.0,13.76,1.21
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,22.5,20.5,66.85,0.0
2016,6,20,6,0,147.0,29.0,1.5,23.0,41.0,203.22,141.24
2016,6,20,6,15,244.0,43.0,1.6,23.5,81.0,304.3,239.66
2016,6,20,6,30,341.0,57.0,1.7,24.0,121.0,411.06,327.52
2016,6,20,6,45,415.0,66.5,1.85,24.5,169.0,503.85,400.4
2016,6,20,7,0,489.0,76.0,2.0,25.0,217.0,594.8,468.52
2016,6,20,7,15,537.0,83.5,2.05,25.5,268.5,660.28,514.58
2016,6,20,7,30,585.0,91.0,2.1,26.0,320.0,725.52,558.64
2016,6,20,7,45,626.0,94.5,2.15,26.5,372.5,777.97,592.18
2016,6,20,8,0,667.0,98.0,2.2,27.0,425.0,828.94,623.81
2016,6,20,8,15,692.5,102.5,2.15,27.5,476.0,863.71,642.92
2016,6,20,8,30,718.0,107.0,2.1,28.0,527.0,889.65,655.9
2016,6,20,8,45,739.5,110.0,2.1,28.5,575.5,913.56,667.93
2016,6,20,9,0,761.0,113.0,2.1,29.0,624.0,934.29,677.84
2016,6,20,9,15,440.5,232.5,2.05,29.0,533.0,730.01,537.21
2016,6,20,9,30,120.0,352.0,2.0,29.0,442.0,477.07,352.85
2016,6,20,9,45,172.5,372.5,1.95,29.5,509.5,541.17,398.96
2016,6,20,10,0,225.0,393.0,1.9,30.0,577.0,602.33,439.93
2016,6,20,10,15,279.0,398.0,1.85,30.0,636.0,666.88,482.96
2016,6,20,10,30,333.0,403.0,1.8,30.0,695.0,705.59,508.14
2016,6,20,10,45,591.5,265.5,1.75,30.5,805.5,814.67,583.49
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,867.5,616.92
2016,6,20,11,15,468.5,298.5,1.7,31.0,734.5,680.99,488.72
2016,6,20,11,30,87.0,469.0,1.7,31.0,553.0,458.1,329.5
2016,6,20,11,45,477.5,299.0,1.7,31.5,768.5,631.78,456.23
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,731.18,524.65
2016,6,20,12,15,869.0,129.5,1.7,32.0,989.0,688.1,493.03
2016,6,20,12,30,870.0,130.0,1.7,32.0,994.0,643.28,460.7
2016,6,20,12,45,871.5,128.5,1.75,32.5,992.0,596.3,425.42
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,548.35,388.47
2016,6,20,13,15,871.0,126.5,1.8,33.0,979.5,498.25,349.51
2016,6,20,13,30,869.0,126.0,1.8,33.0,969.0,447.36,308.83
2016,6,20,13,45,866.5,124.0,1.85,33.0,951.5,394.77,266.02
2016,6,20,14,0,864.0,122.0,1.9,33.0,934.0,341.73,222.14
2016,6,20,14,15,858.5,121.0,1.95,33.0,908.5,288.2,178.15
2016,6,20,14,30,853.0,120.0,2.0,33.0,883.0,234.92,136.22
2016,6,20,14,45,828.0,129.0,2.05,33.0,847.0,184.54,102.24
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,127.31,73.05
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,94.89,70.56
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,95.18,70.98
2016,6,20,15,45,766.0,130.0,2.25,33.0,692.5,94.91,70.95
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,94.51,70.83
2016,6,20,16,15,732.5,123.0,2.3,32.5,602.0,93.25,70.19
2016,6,20,16,30,714.0,119.0,2.3,32.0,555.0,84.57,63.55
2016,6,20,16,45,688.0,115.0,2.3,32.0,504.5,82.94,62.46
2016,6,20,17,0,662.0,111.0,2.3,32.0,454.0,81.22,61.3
2016,6,20,17,15,629.5,105.0,2.15,31.5,402.5,77.97,59.0
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,74.59,56.56
2016,6,20,17,45,550.5,92.5,1.95,30.5,299.0,70.53,53.5
2016,6,20,18,0,504.0,86.0,1.9,30.0,247.0,66.43,50.31
2016,6,20,18,15,440.5,76.5,1.75,29.0,197.5,57.36,42.89
2016,6,20,18,30,377.0,67.0,1.6,28.0,148.0,50.25,36.89
2016,6,20,18,45,286.0,53.5,1.45,27.5,105.0,40.13,28.02
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,30.01,18.8
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.15,2.06
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.0,60.79,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,40.0,191.46,132.18
2016,6,21,6,15,229.0,44.5,2.75,23.5,80.0,294.57,232.9
2016,6,21,6,30,328.0,59.0,2.8,24.0,120.0,403.0,323.42
2016,6,21,6,45,403.5,68.5,2.85,24.5,168.5,488.72,391.76
2016,6,21,7,0,479.0,78.0,2.9,25.0,217.0,587.73,466.83
2016,6,21,7,15,529.0,86.0,2.85,25.5,268.5,655.63,515.07
2016,6,21,7,30,579.0,94.0,2.8,26.0,320.0,723.36,561.15
2016,6,21,7,45,619.0,98.5,2.8,27.0,372.5,776.15,593.95
2016,6,21,8,0,659.0,103.0,2.8,28.0,425.0,827.42,624.6
2016,6,21,8,15,685.5,107.5,2.65,28.5,476.5,863.15,644.0
2016,6,21,8,30,712.0,112.0,2.5,29.0,528.0,896.37,661.26
2016,6,21,8,45,734.0,115.5,2.35,29.5,576.5,914.36,668.09
2016,6,21,9,0,756.0,119.0,2.2,30.0,625.0,936.19,677.37
2016,6,21,9,15,771.0,122.0,2.1,30.5,670.0,946.93,679.85
2016,6,21,9,30,786.0,125.0,2.0,31.0,715.0,954.17,680.25
2016,6,21,9,45,798.5,127.0,1.9,31.5,754.5,954.2,676.22
2016,6,21,10,0,811.0,129.0,1.8,32.0,794.0,950.59,670.12
2016,6,21,10,15,820.0,131.0,1.75,32.0,828.0,925.56,652.76
2016,6,21,10,30,829.0,133.0,1.7,32.0,862.0,911.62,642.71
2016,6,21,10,45,837.5,133.5,1.7,32.5,890.0,892.35,628.61
2016,6,21,11,0,846.0,134.0,1.7,33.0,918.0,869.64,612.54
2016,6,21,11,15,850.5,135.0,1.75,33.0,938.5,840.59,594.27
2016,6,21,11,30,855.0,136.0,1.8,33.0,959.0,808.44,573.98
2016,6,21,11,45,604.5,294.0,1.9,33.5,880.0,722.92,512.45
2016,6,21,12,0,354.0,452.0,2.0,34.0,801.0,624.83,441.96
2016,6,21,12,15,363.0,450.0,2.05,34.0,809.5,600.01,425.37
2016,6,21,12,30,372.0,448.0,2.1,34.0,818.0,573.53,406.78
2016,6,21,12,45,620.0,290.5,2.15,34.0,904.5,569.16,404.81
2016,6,21,13,0,868.0,133.0,2.2,34.0,991.0,550.01,389.73
2016,6,21,13,15,866.0,132.5,2.25,34.0,980.5,500.07,350.8
2016,6,21,13,30,864.0,132.0,2.3,34.0,970.0,449.38,310.32
2016,6,21,13,45,596.5,287.0,2.35,34.0,860.5,388.17,266.33
2016,6,21,14,0,329.0,442.0,2.4,34.0,751.0,368.16,255.1
2016,6,21,14,15,586.0,285.0,2.4,34.0,816.5,301.51,196.8
2016,6,21,14,30,843.0,128.0,2.4,34.0,882.0,237.86,138.4
2016,6,21,14,45,840.5,123.0,2.45,34.0,851.5,183.85,100.86
2016,6,21,15,0,838.0,118.0,2.5,34.0,821.0,130.19,73.9
2016,6,21,15,15,499.0,243.5,2.5,34.0,657.0,137.01,103.41
2016,6,21,15,30,160.0,369.0,2.5,34.0,493.0,215.03,164.23
2016,6,21,15,45,475.5,238.5,2.5,34.0,576.0,139.7,105.86
2016,6,21,16,0,791.0,108.0,2.5,34.0,659.0,84.16,62.23
2016,6,21,16,15,600.0,168.5,2.45,33.5,569.0,108.93,82.43
2016,6,21,16,30,409.0,229.0,2.4,33.0,479.0,140.93,108.39
2016,6,21,16,45,561.5,161.0,2.4,33.0,471.5,108.45,82.71
2016,6,21,17,0,714.0,93.0,2.4,33.0,464.0,76.71,57.35
2016,6,21,17,15,683.5,88.5,2.3,32.5,411.5,68.1,50.67
2016,6,21,17,30,653.0,84.0,2.2,32.0,359.0,65.26,48.64
2016,6,21,17,45,614.5,77.5,2.1,31.5,307.5,60.83,45.24
2016,6,21,18,0,576.0,71.0,2.0,31.0,256.0,56.3,41.66
2016,6,21,18,15,516.0,63.5,1.8,30.0,205.5,50.68,37.12
2016,6,21,18,30,456.0,56.0,1.6,29.0,155.0,45.04,32.36
2016,6,21,18,45,368.5,45.5,1.45,28.5,111.0,36.77,25.1
2016,6,21,19,0,281.0,35.0,1.3,28.0,67.0,28.47,17.48
2016,6,21,19,15,140.5,17.5,1.35,27.5,33.5,13.44,1.34
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
