Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,45,73.5,14.5,2.6,22.5,20.5,66.77,0.0
2016,6,22,6,0,147.0,29.0,2.9,23.0,41.0,202.46,139.21
2016,6,22,6,15,247.0,43.0,3.05,23.5,81.0,306.92,242.91
2016,6,22,6,30,347.0,57.0,3.2,24.0,121.0,416.21,334.13
2016,6,22,6,45,423.5,65.5,3.35,24.5,169.5,510.0,409.03
2016,6,22,7,0,500.0,74.0,3.5,25.0,218.0,602.24,479.34
2016,6,22,7,15,548.5,81.5,3.5,25.5,270.0,668.4,526.78
2016,6,22,7,30,597.0,89.0,3.5,26.0,322.0,734.38,572.14
2016,6,22,7,45,635.5,93.5,3.5,27.0,374.5,785.88,604.32
2016,6,22,8,0,674.0,98.0,3.5,28.0,427.0,835.86,634.37
2016,6,22,8,15,700.0,102.5,3.45,28.5,478.5,871.28,654.58
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,897.83,668.47
2016,6,22,8,45,746.5,110.0,3.4,29.5,578.5,920.83,680.2
2016,6,22,9,0,767.0,113.0,3.4,30.0,627.0,940.62,689.77
2016,6,22,9,15,782.0,116.0,3.4,30.0,672.0,951.43,694.87
2016,6,22,9,30,797.0,119.0,3.4,30.0,717.0,958.72,697.86
2016,6,22,9,45,809.0,121.5,3.4,30.5,756.5,958.82,694.93
2016,6,22,10,0,821.0,124.0,3.4,31.0,796.0,941.07,680.6
2016,6,22,10,15,829.5,126.0,3.45,31.5,830.0,930.18,671.41
2016,6,22,10,30,838.0,128.0,3.5,32.0,864.0,915.76,660.02
2016,6,22,10,45,845.0,129.0,3.55,32.5,892.0,895.54,645.0
2016,6,22,11,0,852.0,130.0,3.6,33.0,920.0,871.92,627.91
2016,6,22,11,15,856.5,131.0,3.65,33.0,940.5,842.84,608.58
2016,6,22,11,30,861.0,132.0,3.7,33.0,961.0,810.66,587.18
2016,6,22,11,45,871.0,127.5,3.75,33.5,976.0,775.5,562.57
2016,6,22,12,0,881.0,123.0,3.8,34.0,991.0,737.41,534.39
2016,6,22,12,15,882.0,123.5,3.85,34.0,996.0,694.02,503.0
2016,6,22,12,30,883.0,124.0,3.9,34.0,1001.0,648.82,469.62
2016,6,22,12,45,884.0,123.0,3.95,34.0,998.5,601.4,433.82
2016,6,22,13,0,885.0,122.0,4.0,34.0,996.0,552.98,396.28
2016,6,22,13,15,882.5,121.5,4.0,34.0,985.5,502.1,355.83
2016,6,22,13,30,880.0,121.0,4.0,34.0,975.0,450.46,313.75
2016,6,22,13,45,594.5,284.5,4.05,34.0,857.0,386.57,267.31
2016,6,22,14,0,309.0,448.0,4.1,34.0,739.0,365.6,255.61
2016,6,22,14,15,586.0,282.0,4.1,34.0,814.0,300.39,197.17
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,236.08,136.94
2016,6,22,14,45,843.0,122.0,4.1,34.0,854.0,184.33,101.36
2016,6,22,15,0,823.0,128.0,4.1,34.0,819.0,134.63,77.48
2016,6,22,15,15,529.5,245.5,4.05,33.5,682.0,138.97,105.35
2016,6,22,15,30,236.0,363.0,4.0,33.0,545.0,215.02,165.37
2016,6,22,15,45,503.0,241.0,4.0,33.0,600.5,141.79,108.19
2016,6,22,16,0,770.0,119.0,4.0,33.0,656.0,90.15,67.37
2016,6,22,16,15,752.0,115.5,3.9,32.5,608.5,89.0,66.83
2016,6,22,16,30,734.0,112.0,3.8,32.0,561.0,87.71,66.15
2016,6,22,16,45,708.0,108.5,3.75,32.0,510.0,79.37,59.59
2016,6,22,17,0,682.0,105.0,3.7,32.0,459.0,77.77,58.52
2016,6,22,17,15,650.5,99.5,3.5,31.5,407.0,74.68,56.33
2016,6,22,17,30,619.0,94.0,3.3,31.0,355.0,71.49,54.03
2016,6,22,17,45,574.5,87.5,3.15,31.0,303.0,67.29,50.71
2016,6,22,18,0,530.0,81.0,3.0,31.0,251.0,63.02,47.27
2016,6,22,18,15,469.0,72.0,2.8,30.0,201.5,56.6,42.08
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,50.11,36.61
2016,6,22,18,45,319.5,50.5,2.45,28.5,108.5,38.28,26.35
2016,6,22,19,0,231.0,38.0,2.3,28.0,65.0,28.77,17.72
2016,6,22,19,15,115.5,19.0,2.4,27.5,32.5,14.47,2.03
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,75.5,14.5,2.95,22.5,20.5,68.23,0.0
2016,6,23,6,0,151.0,29.0,3.1,23.0,41.0,205.22,140.05
2016,6,23,6,15,252.0,43.0,3.25,23.5,81.5,311.16,246.26
2016,6,23,6,30,353.0,57.0,3.4,24.0,122.0,421.39,338.33
2016,6,23,6,45,441.0,64.0,3.55,24.5,172.5,523.79,419.94
2016,6,23,7,0,529.0,71.0,3.7,25.0,223.0,625.15,496.99
2016,6,23,7,15,577.0,78.0,3.7,25.5,275.0,690.79,543.81
2016,6,23,7,30,625.0,85.0,3.7,26.0,327.0,756.19,588.56
2016,6,23,7,45,670.0,86.5,3.7,26.5,382.0,810.46,623.73
2016,6,23,8,0,715.0,88.0,3.7,27.0,437.0,857.57,652.9
2016,6,23,8,15,739.5,91.5,3.65,27.5,488.5,891.21,671.85
2016,6,23,8,30,764.0,95.0,3.6,28.0,540.0,922.1,688.66
2016,6,23,8,45,787.5,96.0,3.6,28.5,590.0,945.87,700.8
2016,6,23,9,0,811.0,97.0,3.6,29.0,640.0,966.42,710.79
2016,6,23,9,15,824.5,99.5,3.55,29.5,684.5,961.98,704.03
2016,6,23,9,30,838.0,102.0,3.5,30.0,729.0,967.32,704.1
2016,6,23,9,45,850.5,102.5,3.5,30.5,769.5,965.9,700.17
2016,6,23,10,0,863.0,103.0,3.5,31.0,810.0,960.9,694.14
2016,6,23,10,15,871.0,104.5,3.5,31.0,844.0,948.93,685.18
2016,6,23,10,30,879.0,106.0,3.5,31.0,878.0,933.36,674.08
2016,6,23,10,45,885.5,107.0,3.55,31.5,906.0,912.36,658.54
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,887.88,640.87
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,857.88,620.92
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,824.7,598.85
2016,6,23,11,45,655.5,270.5,3.75,32.5,905.5,744.91,539.26
2016,6,23,12,0,411.0,431.0,3.8,33.0,836.0,650.52,468.6
2016,6,23,12,15,650.0,277.0,3.8,33.0,921.0,665.09,481.75
2016,6,23,12,30,889.0,123.0,3.8,33.0,1006.0,652.59,474.06
2016,6,23,12,45,887.5,123.5,3.85,33.5,1003.0,604.4,436.57
2016,6,23,13,0,886.0,124.0,3.9,34.0,1000.0,555.39,397.79
2016,6,23,13,15,883.5,123.5,3.9,34.0,989.5,504.43,357.34
2016,6,23,13,30,881.0,123.0,3.9,34.0,979.0,452.71,315.25
2016,6,23,13,45,625.0,271.0,3.95,34.0,872.5,390.47,269.46
2016,6,23,14,0,369.0,419.0,4.0,34.0,766.0,368.92,256.29
2016,6,23,14,15,615.0,269.5,3.95,34.0,828.5,301.25,196.74
2016,6,23,14,30,861.0,120.0,3.9,34.0,891.0,238.45,138.73
2016,6,23,14,45,855.5,117.0,3.9,34.0,859.5,184.07,100.58
2016,6,23,15,0,850.0,114.0,3.9,34.0,828.0,130.33,73.34
2016,6,23,15,15,432.0,182.0,3.85,33.5,544.5,97.9,72.89
2016,6,23,15,30,14.0,250.0,3.8,33.0,261.0,178.72,137.09
2016,6,23,15,45,406.0,178.0,3.8,33.0,462.0,106.57,80.25
2016,6,23,16,0,798.0,106.0,3.8,33.0,663.0,83.14,61.76
2016,6,23,16,15,780.5,103.0,3.75,32.5,615.0,81.94,61.13
2016,6,23,16,30,763.0,100.0,3.7,32.0,567.0,80.63,60.4
2016,6,23,16,45,736.0,98.0,3.7,32.0,516.0,79.65,59.83
2016,6,23,17,0,709.0,96.0,3.7,32.0,465.0,72.63,54.31
2016,6,23,17,15,678.0,91.0,3.5,31.5,412.5,69.61,52.16
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,66.5,49.89
2016,6,23,17,45,597.5,81.5,3.15,30.5,307.0,63.37,47.56
2016,6,23,18,0,548.0,77.0,3.0,30.0,254.0,60.3,45.2
2016,6,23,18,15,487.5,68.5,2.75,29.5,204.0,54.12,40.1
2016,6,23,18,30,427.0,60.0,2.5,29.0,154.0,47.89,34.76
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.5,37.33,25.57
2016,6,23,19,0,238.0,38.0,2.1,28.0,65.0,28.8,17.77
2016,6,23,19,15,119.0,19.0,2.2,27.5,32.5,14.48,2.18
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,14.5,1.8,22.5,20.0,64.06,0.0
2016,6,24,6,0,140.0,29.0,2.0,23.0,40.0,196.07,132.01
2016,6,24,6,15,243.0,43.5,2.15,23.5,80.5,304.7,240.0
2016,6,24,6,30,346.0,58.0,2.3,24.0,121.0,416.96,333.08
2016,6,24,6,45,250.0,82.5,2.5,24.5,136.0,350.6,282.67
2016,6,24,7,0,154.0,107.0,2.7,25.0,151.0,277.25,223.34
2016,6,24,7,15,392.5,95.0,2.75,25.5,239.0,527.11,420.88
2016,6,24,7,30,631.0,83.0,2.8,26.0,327.0,759.24,587.84
2016,6,24,7,45,682.0,82.5,2.85,26.5,383.0,816.69,623.64
2016,6,24,8,0,733.0,82.0,2.9,27.0,439.0,868.0,655.43
2016,6,24,8,15,480.0,166.5,2.95,27.5,411.0,714.32,544.63
2016,6,24,8,30,227.0,251.0,3.0,28.0,383.0,504.59,386.11
2016,6,24,8,45,238.0,274.5,3.05,28.5,423.5,536.44,408.22
2016,6,24,9,0,249.0,298.0,3.1,29.0,464.0,591.58,444.96
2016,6,24,9,15,294.5,310.5,3.15,29.5,520.5,642.65,479.51
2016,6,24,9,30,340.0,323.0,3.2,30.0,577.0,691.57,511.92
2016,6,24,9,45,431.0,309.0,3.3,30.5,649.5,777.21,569.89
2016,6,24,10,0,522.0,295.0,3.4,31.0,722.0,837.92,609.96
2016,6,24,10,15,708.0,195.0,3.5,31.0,801.0,907.22,658.81
2016,6,24,10,30,894.0,95.0,3.6,31.0,880.0,936.89,677.32
2016,6,24,10,45,900.0,95.5,3.7,31.5,907.5,914.97,661.09
2016,6,24,11,0,906.0,96.0,3.8,32.0,935.0,889.61,643.05
2016,6,24,11,15,682.0,256.0,3.9,32.0,895.5,827.34,599.03
2016,6,24,11,30,458.0,416.0,4.0,32.0,856.0,742.36,535.91
2016,6,24,11,45,665.0,273.0,4.1,32.0,922.0,754.66,548.71
2016,6,24,12,0,872.0,130.0,4.2,32.0,988.0,737.23,539.99
2016,6,24,12,15,561.0,314.5,4.25,31.5,868.0,637.78,465.44
2016,6,24,12,30,250.0,499.0,4.3,31.0,748.0,533.8,388.41
2016,6,24,12,45,335.0,468.0,4.4,31.0,800.5,535.33,389.58
2016,6,24,13,0,420.0,437.0,4.5,31.0,853.0,523.04,379.57
2016,6,24,13,15,301.5,465.5,4.5,31.0,763.0,457.53,331.3
2016,6,24,13,30,183.0,494.0,4.5,31.0,673.0,407.67,295.24
2016,6,24,13,45,512.0,316.5,4.55,31.0,801.0,383.84,270.87
2016,6,24,14,0,841.0,139.0,4.6,31.0,929.0,346.45,230.83
2016,6,24,14,15,835.0,137.5,4.55,31.0,904.0,293.63,186.26
2016,6,24,14,30,829.0,136.0,4.5,31.0,879.0,241.12,143.93
2016,6,24,14,45,493.0,273.5,4.5,31.0,711.5,209.23,134.82
2016,6,24,15,0,157.0,411.0,4.5,31.0,544.0,243.79,176.29
2016,6,24,15,15,184.0,389.0,4.4,30.5,537.5,223.54,173.29
2016,6,24,15,30,211.0,367.0,4.3,30.0,531.0,215.87,167.98
2016,6,24,15,45,403.5,285.5,4.25,30.0,575.0,160.97,124.88
2016,6,24,16,0,596.0,204.0,4.2,30.0,619.0,126.5,97.62
2016,6,24,16,15,659.0,160.0,4.05,29.5,588.5,105.38,81.0
2016,6,24,16,30,722.0,116.0,3.9,29.0,558.0,82.93,63.06
2016,6,24,16,45,441.0,170.0,3.8,29.0,432.5,110.65,86.08
2016,6,24,17,0,160.0,224.0,3.7,29.0,307.0,145.8,115.13
2016,6,24,17,15,165.0,198.0,3.45,28.5,275.5,131.47,103.96
2016,6,24,17,30,170.0,172.0,3.2,28.0,244.0,116.56,92.21
2016,6,24,17,45,157.5,149.0,2.95,28.0,208.5,102.43,80.75
2016,6,24,18,0,145.0,126.0,2.7,28.0,173.0,87.91,68.78
2016,6,24,18,15,125.0,103.5,2.45,27.5,138.5,73.22,56.55
2016,6,24,18,30,105.0,81.0,2.2,27.0,104.0,58.2,43.77
2016,6,24,18,45,74.5,60.0,2.0,26.5,74.0,43.72,31.17
2016,6,24,19,0,44.0,39.0,1.8,26.0,44.0,29.0,18.13
2016,6,24,19,15,22.0,19.5,1.85,26.0,22.0,15.0,2.63
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,9.05,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,19.3,7.53
2016,6,25,6,15,20.5,43.5,2.55,24.0,47.5,68.36,49.74
2016,6,25,6,30,41.0,64.0,2.6,24.0,72.0,109.11,84.76
2016,6,25,6,45,64.0,86.0,2.65,24.5,102.0,153.96,122.54
2016,6,25,7,0,87.0,108.0,2.7,25.0,132.0,217.16,173.95
2016,6,25,7,15,72.0,129.0,2.85,25.0,152.0,205.95,164.3
2016,6,25,7,30,57.0,150.0,3.0,25.0,172.0,211.91,168.01
2016,6,25,7,45,28.5,145.0,3.2,25.0,156.0,170.28,133.32
2016,6,25,8,0,0.0,140.0,3.4,25.0,140.0,116.83,88.98
2016,6,25,8,15,32.5,191.5,3.55,25.0,211.0,218.77,170.8
2016,6,25,8,30,65.0,243.0,3.7,25.0,282.0,306.28,238.93
2016,6,25,8,45,68.0,267.0,3.85,25.5,310.5,330.1,255.65
2016,6,25,9,0,71.0,291.0,4.0,26.0,339.0,353.14,271.76
2016,6,25,9,15,86.5,319.0,4.05,26.0,381.5,392.44,300.8
2016,6,25,9,30,102.0,347.0,4.1,26.0,424.0,430.4,328.44
2016,6,25,9,45,56.5,291.5,4.15,26.5,334.5,320.29,243.8
2016,6,25,10,0,11.0,236.0,4.2,27.0,245.0,201.97,151.99
2016,6,25,10,15,80.5,335.0,4.2,27.0,405.5,374.58,283.96
2016,6,25,10,30,150.0,434.0,4.2,27.0,566.0,546.74,409.27
2016,6,25,10,45,172.5,449.0,4.25,27.5,605.5,567.98,422.7
2016,6,25,11,0,195.0,464.0,4.3,28.0,645.0,586.54,434.71
2016,6,25,11,15,103.0,344.0,4.25,28.0,440.5,388.46,290.5
2016,6,25,11,30,11.0,224.0,4.2,28.0,236.0,184.96,137.12
2016,6,25,11,45,5.5,165.5,4.2,28.0,171.5,133.56,98.06
2016,6,25,12,0,0.0,107.0,4.2,28.0,107.0,83.4,59.35
2016,6,25,12,15,0.0,101.5,4.15,28.0,101.5,79.02,55.98
2016,6,25,12,30,0.0,96.0,4.1,28.0,96.0,74.65,52.59
2016,6,25,12,45,1.0,118.5,4.05,28.0,119.5,92.41,66.32
2016,6,25,13,0,2.0,141.0,4.0,28.0,143.0,109.8,79.71
2016,6,25,13,15,4.5,155.5,3.95,28.0,160.0,121.49,88.67
2016,6,25,13,30,7.0,170.0,3.9,28.0,177.0,132.71,97.22
2016,6,25,13,45,17.5,270.0,3.85,28.5,287.0,207.59,153.51
2016,6,25,14,0,28.0,370.0,3.8,29.0,397.0,261.79,193.06
2016,6,25,14,15,19.5,296.0,3.75,28.5,314.5,220.63,162.95
2016,6,25,14,30,11.0,222.0,3.7,28.0,232.0,166.46,122.84
2016,6,25,14,45,5.5,179.0,3.7,28.0,184.5,134.58,98.96
2016,6,25,15,0,0.0,136.0,3.7,28.0,137.0,103.13,75.11
2016,6,25,15,15,0.0,134.5,3.7,28.0,135.0,101.88,77.84
2016,6,25,15,30,0.0,133.0,3.7,28.0,133.0,100.76,77.11
2016,6,25,15,45,4.5,171.5,3.7,28.0,175.0,127.3,98.84
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,152.12,119.15
2016,6,25,16,15,4.5,161.5,3.65,27.5,165.0,119.8,93.42
2016,6,25,16,30,0.0,113.0,3.6,27.0,113.0,85.99,66.1
2016,6,25,16,45,0.0,116.5,3.6,27.0,116.5,88.14,68.15
2016,6,25,17,0,0.0,120.0,3.6,27.0,120.0,90.12,70.05
2016,6,25,17,15,0.0,93.5,3.4,26.5,93.5,71.28,54.67
2016,6,25,17,30,0.0,67.0,3.2,26.0,67.0,51.39,38.18
2016,6,25,17,45,0.0,57.0,3.05,26.0,57.0,43.65,31.73
2016,6,25,18,0,0.0,47.0,2.9,26.0,47.0,35.93,25.21
2016,6,25,18,15,0.0,37.5,2.65,25.5,37.5,28.62,18.99
2016,6,25,18,30,0.0,28.0,2.4,25.0,28.0,21.33,12.68
2016,6,25,18,45,0.0,20.0,2.15,25.0,20.0,15.21,7.28
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,9.1,1.86
2016,6,25,19,15,0.0,6.0,1.95,24.5,6.0,4.54,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,17.5,13.5,1.2,23.0,14.5,23.77,0.0
2016,6,26,6,0,35.0,27.0,1.3,23.0,29.0,74.18,45.5
2016,6,26,6,15,89.5,47.0,1.45,23.0,61.0,148.36,115.31
2016,6,26,6,30,144.0,67.0,1.6,23.0,93.0,237.58,190.4
2016,6,26,6,45,202.0,83.0,1.8,23.5,132.5,308.77,249.55
2016,6,26,7,0,260.0,99.0,2.0,24.0,172.0,383.15,309.19
2016,6,26,7,15,255.5,122.5,2.05,24.0,207.5,411.41,330.02
2016,6,26,7,30,251.0,146.0,2.1,24.0,243.0,437.47,348.57
2016,6,26,7,45,446.5,126.0,2.2,24.5,330.0,628.15,492.52
2016,6,26,8,0,642.0,106.0,2.3,25.0,417.0,814.18,620.91
2016,6,26,8,15,598.0,135.5,2.35,25.5,451.5,808.79,612.48
2016,6,26,8,30,554.0,165.0,2.4,26.0,486.0,786.59,594.3
2016,6,26,8,45,659.0,138.5,2.45,26.5,553.5,873.12,650.59
2016,6,26,9,0,764.0,112.0,2.5,27.0,621.0,936.99,689.4
2016,6,26,9,15,528.5,223.0,2.55,27.5,587.0,809.93,599.86
2016,6,26,9,30,293.0,334.0,2.6,28.0,553.0,656.6,486.9
2016,6,26,9,45,230.5,365.0,2.7,28.5,543.5,591.93,439.5
2016,6,26,10,0,168.0,396.0,2.8,29.0,534.0,550.99,407.51
2016,6,26,10,15,314.5,372.0,2.85,29.0,643.0,676.66,498.13
2016,6,26,10,30,461.0,348.0,2.9,29.0,752.0,792.02,577.67
2016,6,26,10,45,438.0,369.0,3.0,29.5,763.0,767.61,558.01
2016,6,26,11,0,415.0,390.0,3.1,30.0,774.0,741.35,538.17
2016,6,26,11,15,266.0,435.5,3.15,30.0,684.0,618.41,450.74
2016,6,26,11,30,117.0,481.0,3.2,30.0,594.0,504.77,368.31
2016,6,26,11,45,254.5,457.5,3.25,30.5,707.0,583.2,425.15
2016,6,26,12,0,392.0,434.0,3.3,31.0,820.0,640.4,464.67
2016,6,26,12,15,616.5,292.0,3.3,31.0,902.0,654.76,476.76
2016,6,26,12,30,841.0,150.0,3.3,31.0,984.0,641.59,468.56
2016,6,26,12,45,839.0,150.5,3.35,31.5,981.0,594.71,432.06
2016,6,26,13,0,837.0,151.0,3.4,32.0,978.0,547.29,394.5
2016,6,26,13,15,620.0,287.0,3.4,32.0,896.0,484.94,346.78
2016,6,26,13,30,403.0,423.0,3.4,32.0,814.0,448.0,318.89
2016,6,26,13,45,613.5,285.0,3.4,32.0,868.0,395.88,275.36
2016,6,26,14,0,824.0,147.0,3.4,32.0,922.0,346.49,229.67
2016,6,26,14,15,665.0,250.0,3.35,32.0,864.0,304.53,198.85
2016,6,26,14,30,506.0,353.0,3.3,32.0,806.0,288.73,190.75
2016,6,26,14,45,538.5,321.5,3.3,32.0,788.5,239.83,154.71
2016,6,26,15,0,571.0,290.0,3.3,32.0,771.0,188.29,123.64
2016,6,26,15,15,548.5,279.0,3.25,31.5,723.0,155.36,119.01
2016,6,26,15,30,526.0,268.0,3.2,31.0,675.0,152.74,117.48
2016,6,26,15,45,636.5,197.0,3.15,31.0,661.5,119.78,91.5
2016,6,26,16,0,747.0,126.0,3.1,31.0,648.0,93.66,70.76
2016,6,26,16,15,674.5,144.5,2.95,30.5,590.5,96.61,73.53
2016,6,26,16,30,602.0,163.0,2.8,30.0,533.0,108.41,83.52
2016,6,26,16,45,413.5,191.0,2.7,30.0,434.5,121.94,94.79
2016,6,26,17,0,225.0,219.0,2.6,30.0,336.0,144.76,113.64
2016,6,26,17,15,199.0,196.0,2.3,29.5,291.0,131.15,103.12
2016,6,26,17,30,173.0,173.0,2.0,29.0,246.0,117.17,92.2
2016,6,26,17,45,161.0,149.5,1.7,29.0,210.0,102.78,80.6
2016,6,26,18,0,149.0,126.0,1.4,29.0,174.0,87.99,68.47
2016,6,26,18,15,128.5,103.5,1.3,28.5,139.5,73.28,56.33
2016,6,26,18,30,108.0,81.0,1.2,28.0,105.0,58.26,43.61
2016,6,26,18,45,77.5,60.0,1.15,27.5,75.0,43.76,31.08
2016,6,26,19,0,47.0,39.0,1.1,27.0,45.0,29.03,18.09
2016,6,26,19,15,23.5,19.5,1.1,26.5,22.5,15.02,2.81
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,79.5,13.5,1.4,22.5,19.5,70.3,0.0
2016,6,27,6,0,159.0,27.0,1.6,23.0,39.0,205.52,133.51
2016,6,27,6,15,262.0,40.0,1.65,23.5,78.5,314.49,246.71
2016,6,27,6,30,365.0,53.0,1.7,24.0,118.0,430.61,341.77
2016,6,27,6,45,446.5,60.5,1.75,24.5,167.5,523.98,414.68
2016,6,27,7,0,528.0,68.0,1.8,25.0,217.0,619.88,485.66
2016,6,27,7,15,575.5,74.0,1.75,25.5,269.0,683.64,529.36
2016,6,27,7,30,623.0,80.0,1.7,26.0,321.0,747.22,570.9
2016,6,27,7,45,666.0,82.5,1.7,26.5,374.5,800.84,604.23
2016,6,27,8,0,709.0,85.0,1.7,27.0,428.0,847.77,632.02
2016,6,27,8,15,519.0,158.0,1.7,27.5,425.0,743.74,557.79
2016,6,27,8,30,329.0,231.0,1.7,28.0,422.0,609.44,458.46
2016,6,27,8,45,317.0,258.0,1.75,28.5,455.0,623.12,466.05
2016,6,27,9,0,305.0,285.0,1.8,29.0,488.0,634.4,470.82
2016,6,27,9,15,343.0,297.5,1.8,29.5,541.5,678.04,498.88
2016,6,27,9,30,381.0,310.0,1.8,30.0,595.0,719.45,524.63
2016,6,27,9,45,614.5,208.0,1.8,30.5,696.5,867.03,624.51
2016,6,27,10,0,848.0,106.0,1.8,31.0,798.0,950.71,673.96
2016,6,27,10,15,856.0,107.5,1.8,31.5,832.0,939.11,663.27
2016,6,27,10,30,864.0,109.0,1.8,32.0,866.0,923.95,651.53
2016,6,27,10,45,869.5,110.5,1.8,32.5,893.5,902.96,636.33
2016,6,27,11,0,875.0,112.0,1.8,33.0,921.0,878.56,619.16
2016,6,27,11,15,637.0,264.5,1.8,33.0,861.0,798.08,564.26
2016,6,27,11,30,399.0,417.0,1.8,33.0,801.0,688.84,487.46
2016,6,27,11,45,636.5,271.0,1.8,33.5,892.5,732.91,520.07
2016,6,27,12,0,874.0,125.0,1.8,34.0,984.0,736.81,524.25
2016,6,27,12,15,646.5,282.0,1.8,34.0,920.0,668.61,473.26
2016,6,27,12,30,419.0,439.0,1.8,34.0,856.0,596.77,421.07
2016,6,27,12,45,646.5,282.0,1.8,34.0,923.0,582.52,412.51
2016,6,27,13,0,874.0,125.0,1.8,34.0,990.0,552.13,389.98
2016,6,27,13,15,872.0,124.5,1.85,34.0,979.5,502.0,351.3
2016,6,27,13,30,870.0,124.0,1.9,34.0,969.0,451.08,310.94
2016,6,27,13,45,663.5,261.0,1.95,34.5,898.0,400.87,273.0
2016,6,27,14,0,457.0,398.0,2.0,35.0,827.0,374.35,254.47
2016,6,27,14,15,466.0,379.5,2.0,35.0,807.0,330.87,220.65
2016,6,27,14,30,475.0,361.0,2.0,35.0,787.0,287.11,187.44
2016,6,27,14,45,434.0,357.0,2.0,35.0,735.5,243.36,158.63
2016,6,27,15,0,393.0,353.0,2.0,35.0,684.0,219.32,148.62
2016,6,27,15,15,339.0,353.0,2.0,35.0,629.5,196.48,148.56
2016,6,27,15,30,285.0,353.0,2.0,35.0,575.0,197.24,149.51
2016,6,27,15,45,276.0,332.5,2.05,35.0,537.0,190.08,144.38
2016,6,27,16,0,267.0,312.0,2.1,35.0,499.0,182.31,138.79
2016,6,27,16,15,282.5,284.5,2.1,34.5,470.0,171.23,130.87
2016,6,27,16,30,298.0,257.0,2.1,34.0,441.0,159.25,122.18
2016,6,27,16,45,237.5,240.5,2.15,34.0,378.5,150.26,115.54
2016,6,27,17,0,177.0,224.0,2.2,34.0,316.0,146.21,112.78
2016,6,27,17,15,275.5,185.0,2.1,33.5,310.5,122.48,94.4
2016,6,27,17,30,374.0,146.0,2.0,33.0,305.0,99.19,76.08
2016,6,27,17,45,351.5,128.0,1.9,32.5,260.5,88.65,67.89
2016,6,27,18,0,329.0,110.0,1.8,32.0,216.0,77.62,59.1
2016,6,27,18,15,292.0,92.5,1.65,31.0,173.5,66.28,49.93
2016,6,27,18,30,255.0,75.0,1.5,30.0,131.0,54.54,40.15
2016,6,27,18,45,199.5,57.5,1.35,29.0,94.0,42.58,29.89
2016,6,27,19,0,144.0,40.0,1.2,28.0,57.0,29.89,18.7
2016,6,27,19,15,72.0,20.0,1.2,27.5,28.5,15.27,2.97
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,45.49,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,133.09,83.4
2016,6,28,6,15,175.0,45.0,2.45,24.5,71.0,232.29,181.91
2016,6,28,6,30,256.0,64.0,2.5,25.0,109.0,348.83,278.32
2016,6,28,6,45,320.5,78.5,2.6,26.0,155.5,429.23,342.96
2016,6,28,7,0,385.0,93.0,2.7,27.0,202.0,512.68,406.68
2016,6,28,7,15,434.5,104.5,2.5,27.5,252.0,579.95,454.84
2016,6,28,7,30,484.0,116.0,2.3,28.0,302.0,647.96,501.1
2016,6,28,7,45,521.5,125.0,2.1,29.0,353.0,700.93,533.44
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,764.07,571.12
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.0,804.95,593.12
2016,6,28,8,30,617.0,148.0,1.5,31.0,504.0,843.37,612.69
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.0,870.81,624.95
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,895.22,634.95
2016,6,28,9,15,678.5,164.5,1.2,32.0,644.0,910.17,642.26
2016,6,28,9,30,696.0,169.0,1.2,32.0,688.0,921.75,647.69
2016,6,28,9,45,706.0,175.0,1.25,32.5,726.5,923.97,646.9
2016,6,28,10,0,716.0,181.0,1.3,33.0,765.0,922.68,644.19
2016,6,28,10,15,506.5,296.0,1.4,33.0,718.5,807.15,567.84
2016,6,28,10,30,297.0,411.0,1.5,33.0,672.0,681.97,482.48
2016,6,28,10,45,519.0,306.0,1.65,33.5,778.5,785.36,555.36
2016,6,28,11,0,741.0,201.0,1.8,34.0,885.0,863.93,608.39
2016,6,28,11,15,746.5,202.5,1.9,34.0,905.5,827.74,584.6
2016,6,28,11,30,752.0,204.0,2.0,34.0,926.0,797.99,565.35
2016,6,28,11,45,776.5,189.5,2.1,34.0,944.5,767.35,545.48
2016,6,28,12,0,801.0,175.0,2.2,34.0,963.0,732.92,522.54
2016,6,28,12,15,802.5,175.5,2.25,34.0,968.0,690.51,492.98
2016,6,28,12,30,804.0,176.0,2.3,34.0,973.0,646.25,461.46
2016,6,28,12,45,538.5,333.0,2.4,34.0,866.5,561.75,399.84
2016,6,28,13,0,273.0,490.0,2.5,34.0,760.0,487.74,346.52
2016,6,28,13,15,530.5,335.5,2.55,34.0,853.0,481.36,340.4
2016,6,28,13,30,788.0,181.0,2.6,34.0,946.0,451.17,313.55
2016,6,28,13,45,433.5,316.0,2.7,34.0,736.0,356.43,247.96
2016,6,28,14,0,79.0,451.0,2.8,34.0,526.0,325.15,232.27
2016,6,28,14,15,43.5,319.5,2.9,33.5,360.5,229.44,164.77
2016,6,28,14,30,8.0,188.0,3.0,33.0,195.0,142.32,102.3
2016,6,28,14,45,4.0,112.0,3.1,33.0,115.5,86.42,60.54
2016,6,28,15,0,0.0,36.0,3.2,33.0,36.0,27.8,15.88
2016,6,28,15,15,0.0,59.0,3.25,32.5,59.0,45.57,31.3
2016,6,28,15,30,0.0,82.0,3.3,32.0,82.0,63.37,45.82
2016,6,28,15,45,0.0,60.0,3.35,32.0,60.0,46.25,32.06
2016,6,28,16,0,0.0,38.0,3.4,32.0,38.0,29.21,18.27
2016,6,28,16,15,0.0,32.5,3.35,31.5,32.5,24.94,14.88
2016,6,28,16,30,0.0,27.0,3.3,31.0,27.0,20.68,11.47
2016,6,28,16,45,0.0,21.5,3.25,30.5,21.5,16.44,8.04
2016,6,28,17,0,0.0,16.0,3.2,30.0,16.0,12.22,4.58
2016,6,28,17,15,0.0,21.0,3.0,29.5,21.0,16.03,7.84
2016,6,28,17,30,0.0,26.0,2.8,29.0,26.0,19.83,11.13
2016,6,28,17,45,0.0,22.0,2.6,28.5,22.0,16.76,8.61
2016,6,28,18,0,0.0,18.0,2.4,28.0,18.0,13.69,6.05
2016,6,28,18,15,0.0,14.5,2.15,27.5,14.5,11.01,3.78
2016,6,28,18,30,0.0,11.0,1.9,27.0,11.0,8.34,1.47
2016,6,28,18,45,0.0,7.5,1.7,26.5,7.5,5.68,0.0
2016,6,28,19,0,0.0,4.0,1.5,26.0,4.0,3.02,0.0
2016,6,28,19,15,0.0,2.0,1.35,26.0,2.0,1.51,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,12.5,2.05,23.5,18.0,64.19,0.0
2016,6,29,6,0,145.0,25.0,2.3,24.0,36.0,189.19,118.09
2016,6,29,6,15,242.5,39.5,2.3,24.0,75.0,297.81,233.48
2016,6,29,6,30,340.0,54.0,2.3,24.0,114.0,405.54,323.79
2016,6,29,6,45,415.0,63.5,2.35,24.5,162.0,499.11,398.05
2016,6,29,7,0,490.0,73.0,2.4,25.0,210.0,590.95,467.33
2016,6,29,7,15,538.5,80.5,2.4,25.5,261.5,657.03,514.22
2016,6,29,7,30,587.0,88.0,2.4,26.0,313.0,722.98,558.97
2016,6,29,7,45,626.5,93.0,2.4,26.5,366.0,776.17,593.02
2016,6,29,8,0,666.0,98.0,2.4,27.0,419.0,827.94,625.04
2016,6,29,8,15,692.0,102.5,2.4,27.5,470.0,863.55,645.28
2016,6,29,8,30,718.0,107.0,2.4,28.0,521.0,890.19,659.28
2016,6,29,8,45,537.5,189.0,2.4,28.5,515.0,795.17,591.59
2016,6,29,9,0,357.0,271.0,2.4,29.0,509.0,671.87,500.2
2016,6,29,9,15,572.5,196.0,2.45,29.0,608.5,836.28,616.77
2016,6,29,9,30,788.0,121.0,2.5,29.0,708.0,953.69,691.66
2016,6,29,9,45,798.0,125.5,2.55,29.5,748.0,954.39,688.53
2016,6,29,10,0,808.0,130.0,2.6,30.0,788.0,951.4,684.29
2016,6,29,10,15,526.0,277.0,2.65,30.5,713.0,807.69,584.95
2016,6,29,10,30,244.0,424.0,2.7,31.0,638.0,645.22,467.19
2016,6,29,10,45,536.5,284.0,2.75,31.5,774.0,781.22,565.76
2016,6,29,11,0,829.0,144.0,2.8,32.0,910.0,867.09,623.57
2016,6,29,11,15,834.0,145.5,2.85,32.0,931.0,839.34,604.47
2016,6,29,11,30,839.0,147.0,2.9,32.0,952.0,808.44,584.16
2016,6,29,11,45,846.0,144.5,2.95,32.0,966.5,773.1,560.49
2016,6,29,12,0,853.0,142.0,3.0,32.0,981.0,734.98,533.61
2016,6,29,12,15,629.5,290.0,3.0,32.0,911.0,663.83,479.59
2016,6,29,12,30,406.0,438.0,3.0,32.0,841.0,591.36,425.46
2016,6,29,12,45,623.0,295.0,3.05,32.5,912.0,578.37,416.64
2016,6,29,13,0,840.0,152.0,3.1,33.0,983.0,551.14,395.08
2016,6,29,13,15,838.0,151.5,3.1,33.0,973.0,502.31,356.45
2016,6,29,13,30,836.0,151.0,3.1,33.0,963.0,452.79,316.36
2016,6,29,13,45,826.0,154.0,3.1,33.0,943.5,401.53,274.21
2016,6,29,14,0,816.0,157.0,3.1,33.0,924.0,348.19,230.07
2016,6,29,14,15,809.5,155.5,3.1,33.0,899.0,294.65,185.9
2016,6,29,14,30,803.0,154.0,3.1,33.0,874.0,241.65,143.81
2016,6,29,14,45,580.5,263.0,3.1,33.0,774.0,211.47,131.47
2016,6,29,15,0,358.0,372.0,3.1,33.0,674.0,225.68,155.83
2016,6,29,15,15,551.0,263.0,3.15,33.0,702.5,147.82,112.28
2016,6,29,15,30,744.0,154.0,3.2,33.0,731.0,105.72,79.36
2016,6,29,15,45,726.5,151.5,3.25,33.0,688.0,97.48,73.03
2016,6,29,16,0,709.0,149.0,3.3,33.0,645.0,97.88,73.56
2016,6,29,16,15,689.0,144.5,3.3,32.5,598.0,96.97,73.21
2016,6,29,16,30,669.0,140.0,3.3,32.0,551.0,95.91,72.75
2016,6,29,16,45,644.0,134.0,3.35,32.0,501.5,93.64,71.17
2016,6,29,17,0,619.0,128.0,3.4,32.0,452.0,91.21,69.46
2016,6,29,17,15,586.0,121.0,3.2,31.5,400.5,87.78,67.06
2016,6,29,17,30,553.0,114.0,3.0,31.0,349.0,84.2,64.5
2016,6,29,17,45,511.0,104.5,2.85,30.5,298.0,76.29,58.29
2016,6,29,18,0,469.0,95.0,2.7,30.0,247.0,69.82,53.14
2016,6,29,18,15,410.0,83.5,2.4,29.5,198.0,61.67,46.43
2016,6,29,18,30,351.0,72.0,2.1,29.0,149.0,53.41,39.39
2016,6,29,18,45,277.0,56.5,1.85,28.5,107.0,42.16,29.61
2016,6,29,19,0,203.0,41.0,1.6,28.0,65.0,30.76,19.41
2016,6,29,19,15,101.5,20.5,1.55,27.5,32.5,15.53,3.17
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,13.0,1.2,23.5,17.5,56.31,0.0
2016,6,30,6,0,123.0,26.0,1.4,24.0,35.0,173.53,105.2
2016,6,30,6,15,217.0,41.5,1.45,24.5,73.5,280.67,218.28
2016,6,30,6,30,311.0,57.0,1.5,25.0,112.0,385.56,305.46
2016,6,30,6,45,386.5,68.0,1.6,26.0,160.0,472.76,373.54
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,571.92,446.81
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,639.35,494.43
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,706.56,540.08
2016,6,30,7,45,599.5,101.0,2.0,28.5,362.0,759.82,574.44
2016,6,30,8,0,638.0,107.0,2.1,29.0,414.0,811.6,606.91
2016,6,30,8,15,665.5,112.5,2.15,29.0,465.5,849.75,630.34
2016,6,30,8,30,693.0,118.0,2.2,29.0,517.0,885.45,651.97
2016,6,30,8,45,712.0,123.0,2.25,29.5,565.0,909.07,664.17
2016,6,30,9,0,731.0,128.0,2.3,30.0,613.0,922.17,669.6
2016,6,30,9,15,522.0,228.0,2.3,30.5,587.0,809.63,590.77
2016,6,30,9,30,313.0,328.0,2.3,31.0,561.0,671.19,490.28
2016,6,30,9,45,174.5,330.0,2.35,31.5,461.0,500.52,368.51
2016,6,30,10,0,36.0,332.0,2.4,32.0,361.0,335.47,246.22
2016,6,30,10,15,422.0,239.0,2.45,32.0,607.0,670.59,492.48
2016,6,30,10,30,808.0,146.0,2.5,32.0,853.0,922.85,660.05
2016,6,30,10,45,816.0,147.0,2.55,32.5,881.0,903.6,643.67
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,866.53,618.34
2016,6,30,11,15,829.0,149.5,2.6,33.0,930.5,838.83,600.1
2016,6,30,11,30,834.0,151.0,2.6,33.0,952.0,807.99,579.72
2016,6,30,11,45,622.0,291.0,2.65,33.5,893.0,738.73,527.71
2016,6,30,12,0,410.0,431.0,2.7,34.0,834.0,652.73,464.64
2016,6,30,12,15,627.0,292.0,2.75,34.0,912.0,664.08,475.38
2016,6,30,12,30,844.0,153.0,2.8,34.0,990.0,647.68,465.36
2016,6,30,12,45,846.0,151.0,2.85,34.0,988.5,601.37,430.91
2016,6,30,13,0,848.0,149.0,2.9,34.0,987.0,554.2,394.99
2016,6,30,13,15,846.0,148.5,2.95,34.0,977.0,504.97,356.52
2016,6,30,13,30,844.0,148.0,3.0,34.0,967.0,455.05,316.44
2016,6,30,13,45,840.0,147.0,3.05,34.5,949.5,403.48,273.64
2016,6,30,14,0,836.0,146.0,3.1,35.0,932.0,351.63,230.15
2016,6,30,14,15,830.0,144.5,3.15,34.5,907.0,298.9,187.18
2016,6,30,14,30,824.0,143.0,3.2,34.0,882.0,246.46,145.96
2016,6,30,14,45,547.0,270.5,3.3,34.0,754.0,217.03,136.35
2016,6,30,15,0,270.0,398.0,3.4,34.0,626.0,230.52,160.96
2016,6,30,15,15,535.0,261.5,3.45,34.0,686.0,146.54,110.85
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,91.15,67.49
2016,6,30,15,45,786.5,122.0,3.55,34.0,703.0,90.71,67.36
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,90.14,67.08
2016,6,30,16,15,755.5,115.5,3.6,33.5,613.0,89.0,66.52
2016,6,30,16,30,738.0,112.0,3.6,33.0,566.0,87.72,65.85
2016,6,30,16,45,714.5,107.5,3.65,33.0,515.5,78.83,58.89
2016,6,30,17,0,691.0,103.0,3.7,33.0,465.0,76.62,57.32
2016,6,30,17,15,660.0,98.0,3.6,32.5,413.0,73.81,55.37
2016,6,30,17,30,629.0,93.0,3.5,32.0,361.0,70.92,53.31
2016,6,30,17,45,586.5,86.5,3.4,31.5,308.5,66.7,50.11
2016,6,30,18,0,544.0,80.0,3.3,31.0,256.0,62.41,46.76
2016,6,30,18,15,485.0,71.0,3.0,30.0,206.0,55.96,41.56
2016,6,30,18,30,426.0,62.0,2.7,29.0,156.0,49.42,36.05
2016,6,30,18,45,341.0,50.0,2.4,28.5,112.0,38.1,26.23
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,28.9,17.89
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,14.51,2.59
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,12.5,1.4,23.5,18.0,69.74,0.0
2016,7,1,6,0,160.0,25.0,1.6,24.0,36.0,200.11,119.17
2016,7,1,6,15,263.5,39.0,1.6,24.5,76.5,314.71,244.83
2016,7,1,6,30,367.0,53.0,1.6,25.0,117.0,431.63,340.42
2016,7,1,6,45,442.0,62.0,1.65,26.0,166.0,521.29,409.58
2016,7,1,7,0,517.0,71.0,1.7,27.0,215.0,613.23,476.45
2016,7,1,7,15,566.5,78.5,1.75,27.5,267.5,680.9,523.4
2016,7,1,7,30,616.0,86.0,1.8,28.0,320.0,748.44,568.23
2016,7,1,7,45,653.5,91.0,1.9,28.5,374.0,800.21,601.0
2016,7,1,8,0,691.0,96.0,2.0,29.0,428.0,850.43,631.9
2016,7,1,8,15,717.0,100.5,2.05,29.5,480.0,886.39,652.21
2016,7,1,8,30,743.0,105.0,2.1,30.0,532.0,913.53,666.54
2016,7,1,8,45,764.0,108.0,2.15,30.5,582.0,937.5,678.77
2016,7,1,9,0,785.0,111.0,2.2,31.0,632.0,958.2,688.9
2016,7,1,9,15,800.0,114.0,2.2,31.0,677.5,969.34,693.9
2016,7,1,9,30,815.0,117.0,2.2,31.0,723.0,976.91,696.85
2016,7,1,9,45,828.0,118.5,2.25,31.5,763.5,962.92,685.48
2016,7,1,10,0,841.0,120.0,2.3,32.0,804.0,959.63,681.27
2016,7,1,10,15,849.5,122.0,2.35,32.5,839.0,948.82,672.36
2016,7,1,10,30,858.0,124.0,2.4,33.0,874.0,934.4,661.39
2016,7,1,10,45,865.5,124.5,2.45,33.5,902.5,914.07,646.83
2016,7,1,11,0,873.0,125.0,2.5,34.0,931.0,890.28,630.21
2016,7,1,11,15,877.0,126.0,2.55,34.0,951.5,860.53,611.12
2016,7,1,11,30,881.0,127.0,2.6,34.0,972.0,827.62,589.97
2016,7,1,11,45,878.0,131.5,2.65,34.5,984.0,788.97,563.81
2016,7,1,12,0,875.0,136.0,2.7,35.0,996.0,747.75,534.25
2016,7,1,12,15,876.0,136.5,2.75,35.0,1001.5,704.3,503.7
2016,7,1,12,30,877.0,137.0,2.8,35.0,1007.0,659.0,471.12
2016,7,1,12,45,876.5,136.5,2.9,35.0,1004.5,610.92,435.9
2016,7,1,13,0,876.0,136.0,3.0,35.0,1002.0,562.01,398.99
2016,7,1,13,15,873.5,135.5,3.05,35.0,991.5,511.25,359.5
2016,7,1,13,30,871.0,135.0,3.1,35.0,981.0,459.79,318.35
2016,7,1,13,45,867.0,134.0,3.2,35.5,962.5,406.87,274.62
2016,7,1,14,0,863.0,133.0,3.3,36.0,944.0,353.62,230.12
2016,7,1,14,15,856.5,131.5,3.35,35.5,918.5,299.33,185.96
2016,7,1,14,30,850.0,130.0,3.4,35.0,893.0,245.38,143.63
2016,7,1,14,45,841.5,128.5,3.5,35.0,861.0,191.68,105.84
2016,7,1,15,0,833.0,127.0,3.6,35.0,829.0,138.92,78.5
2016,7,1,15,15,822.5,124.5,3.65,35.0,790.5,100.43,74.38
2016,7,1,15,30,812.0,122.0,3.7,35.0,752.0,89.87,66.23
2016,7,1,15,45,797.0,120.0,3.75,35.0,708.5,89.88,66.41
2016,7,1,16,0,782.0,118.0,3.8,35.0,665.0,89.79,66.53
2016,7,1,16,15,763.5,114.5,3.8,34.5,617.0,88.58,65.91
2016,7,1,16,30,745.0,111.0,3.8,34.0,569.0,87.24,65.19
2016,7,1,16,45,718.5,107.5,3.85,34.0,518.0,78.93,58.71
2016,7,1,17,0,692.0,104.0,3.9,34.0,467.0,77.28,57.6
2016,7,1,17,15,660.5,99.0,3.75,33.5,414.5,74.48,55.67
2016,7,1,17,30,629.0,94.0,3.6,33.0,362.0,71.6,53.64
2016,7,1,17,45,584.5,87.5,3.5,32.5,309.0,67.38,50.46
2016,7,1,18,0,540.0,81.0,3.4,32.0,256.0,63.09,47.12
2016,7,1,18,15,479.5,72.0,3.15,31.0,206.0,56.66,41.96
2016,7,1,18,30,419.0,63.0,2.9,30.0,156.0,50.15,36.5
2016,7,1,18,45,332.5,51.0,2.65,29.5,111.5,38.73,26.63
2016,7,1,19,0,246.0,39.0,2.4,29.0,67.0,29.56,18.33
2016,7,1,19,15,123.0,19.5,2.45,28.5,33.5,14.86,2.73
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
