Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,32.31,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,105.35,58.41
2016,7,2,6,15,144.5,45.5,3.1,24.5,67.5,210.09,163.41
2016,7,2,6,30,230.0,65.0,3.3,25.0,105.0,309.91,248.24
2016,7,2,6,45,315.0,77.5,3.5,25.5,152.5,423.19,340.24
2016,7,2,7,0,400.0,90.0,3.7,26.0,200.0,522.55,417.99
2016,7,2,7,15,453.5,100.0,3.75,26.5,251.0,592.02,469.34
2016,7,2,7,30,507.0,110.0,3.8,27.0,302.0,662.48,519.41
2016,7,2,7,45,559.0,113.5,3.9,27.5,356.0,734.86,569.21
2016,7,2,8,0,611.0,117.0,4.0,28.0,410.0,796.97,610.19
2016,7,2,8,15,640.5,122.5,4.05,28.5,461.0,837.02,634.62
2016,7,2,8,30,670.0,128.0,4.1,29.0,512.0,874.63,657.06
2016,7,2,8,45,699.5,129.0,4.15,30.0,562.5,904.06,672.29
2016,7,2,9,0,729.0,130.0,4.2,31.0,613.0,930.47,685.33
2016,7,2,9,15,745.5,133.5,4.25,31.5,658.0,936.08,685.87
2016,7,2,9,30,762.0,137.0,4.3,32.0,703.0,945.92,689.49
2016,7,2,9,45,780.0,137.0,4.35,32.5,744.5,949.9,689.35
2016,7,2,10,0,798.0,137.0,4.4,33.0,786.0,950.13,686.94
2016,7,2,10,15,807.5,139.5,4.4,33.0,820.5,940.96,679.7
2016,7,2,10,30,817.0,142.0,4.4,33.0,855.0,928.13,670.28
2016,7,2,10,45,827.0,141.5,4.45,33.5,884.0,894.79,646.39
2016,7,2,11,0,837.0,141.0,4.5,34.0,913.0,872.97,630.33
2016,7,2,11,15,842.0,142.0,4.5,34.0,934.0,844.72,611.1
2016,7,2,11,30,847.0,143.0,4.5,34.0,955.0,813.33,589.82
2016,7,2,11,45,849.0,144.5,4.55,34.5,968.5,776.97,563.92
2016,7,2,12,0,851.0,146.0,4.6,35.0,982.0,737.95,534.85
2016,7,2,12,15,852.0,146.5,4.6,35.0,987.5,695.21,503.72
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,650.7,470.72
2016,7,2,12,45,852.5,146.5,4.65,35.5,991.0,603.51,434.26
2016,7,2,13,0,852.0,146.0,4.7,36.0,989.0,555.59,396.49
2016,7,2,13,15,850.0,145.5,4.7,36.0,979.0,506.14,357.43
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,455.99,316.84
2016,7,2,13,45,843.0,144.5,4.75,36.0,951.0,404.08,274.17
2016,7,2,14,0,838.0,144.0,4.8,36.0,933.0,351.99,230.78
2016,7,2,14,15,832.0,142.5,4.8,36.0,908.0,299.1,187.02
2016,7,2,14,30,826.0,141.0,4.8,36.0,883.0,246.51,145.25
2016,7,2,14,45,816.5,139.5,4.85,36.0,850.5,185.91,102.28
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,133.16,74.51
2016,7,2,15,15,796.0,135.5,4.9,35.5,780.0,94.82,69.87
2016,7,2,15,30,785.0,133.0,4.9,35.0,742.0,95.11,70.43
2016,7,2,15,45,767.5,131.5,4.9,35.0,698.5,95.65,71.03
2016,7,2,16,0,750.0,130.0,4.9,35.0,655.0,96.14,71.62
2016,7,2,16,15,571.5,182.5,4.85,34.5,566.5,116.35,88.11
2016,7,2,16,30,393.0,235.0,4.8,34.0,478.0,150.42,115.74
2016,7,2,16,45,521.5,176.0,4.75,34.0,467.5,115.96,88.53
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,84.7,63.62
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,81.6,61.5
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,78.4,59.23
2016,7,2,17,45,533.0,98.0,4.15,32.5,300.5,74.11,56.02
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,67.4,50.7
2016,7,2,18,15,419.0,81.0,3.75,31.5,198.5,60.11,44.73
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,52.77,38.51
2016,7,2,18,45,264.0,57.0,3.3,30.5,106.0,42.41,29.54
2016,7,2,19,0,173.0,43.0,3.1,30.0,63.0,32.03,20.21
2016,7,2,19,15,86.5,21.5,3.15,29.5,31.5,16.37,3.49
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,31.5,13.0,4.75,24.5,15.0,33.79,0.0
2016,7,3,6,0,63.0,26.0,4.9,25.0,30.0,108.5,57.96
2016,7,3,6,15,153.0,44.5,5.1,25.0,67.5,215.43,167.74
2016,7,3,6,30,243.0,63.0,5.3,25.0,105.0,336.79,270.58
2016,7,3,6,45,123.5,77.5,5.5,25.5,99.5,212.33,171.08
2016,7,3,7,0,4.0,92.0,5.7,26.0,94.0,87.02,65.72
2016,7,3,7,15,12.5,113.5,5.75,26.5,118.5,114.32,88.16
2016,7,3,7,30,21.0,135.0,5.8,27.0,143.0,141.48,109.97
2016,7,3,7,45,11.5,141.5,5.9,28.0,146.0,134.09,102.82
2016,7,3,8,0,2.0,148.0,6.0,29.0,149.0,127.5,96.36
2016,7,3,8,15,1.5,152.5,6.0,29.5,153.5,128.52,96.57
2016,7,3,8,30,1.0,157.0,6.0,30.0,158.0,130.13,97.24
2016,7,3,8,45,3.5,170.5,6.05,30.5,173.0,143.52,107.23
2016,7,3,9,0,6.0,184.0,6.1,31.0,188.0,156.86,117.06
2016,7,3,9,15,56.5,264.5,6.05,31.0,306.5,303.96,230.53
2016,7,3,9,30,107.0,345.0,6.0,31.0,425.0,434.72,328.06
2016,7,3,9,45,144.0,369.0,5.95,31.5,483.0,511.75,383.07
2016,7,3,10,0,181.0,393.0,5.9,32.0,541.0,562.19,418.17
2016,7,3,10,15,190.5,411.5,5.8,32.5,572.5,577.76,427.2
2016,7,3,10,30,200.0,430.0,5.7,33.0,604.0,591.43,434.91
2016,7,3,10,45,294.0,415.0,5.65,33.5,680.5,666.33,487.57
2016,7,3,11,0,388.0,400.0,5.6,34.0,757.0,715.94,521.57
2016,7,3,11,15,603.0,278.0,5.5,34.0,848.5,783.32,571.27
2016,7,3,11,30,818.0,156.0,5.4,34.0,940.0,813.95,594.77
2016,7,3,11,45,628.5,296.0,5.35,34.5,904.0,748.98,543.08
2016,7,3,12,0,439.0,436.0,5.3,35.0,868.0,681.6,490.61
2016,7,3,12,15,632.5,297.5,5.2,35.0,923.0,673.22,487.1
2016,7,3,12,30,826.0,159.0,5.1,35.0,978.0,650.77,472.06
2016,7,3,12,45,825.0,158.5,5.05,35.5,975.5,602.48,434.45
2016,7,3,13,0,824.0,158.0,5.0,36.0,973.0,553.41,395.67
2016,7,3,13,15,821.5,157.5,4.9,36.0,962.5,502.9,355.73
2016,7,3,13,30,819.0,157.0,4.8,36.0,952.0,451.85,314.46
2016,7,3,13,45,817.0,154.5,4.75,36.0,935.0,399.33,271.35
2016,7,3,14,0,815.0,152.0,4.7,36.0,918.0,346.51,227.44
2016,7,3,14,15,808.5,150.5,4.6,36.0,893.0,292.97,183.3
2016,7,3,14,30,802.0,149.0,4.5,36.0,868.0,239.95,141.3
2016,7,3,14,45,795.0,145.5,4.45,36.0,837.0,186.48,103.44
2016,7,3,15,0,788.0,142.0,4.4,36.0,806.0,134.01,75.52
2016,7,3,15,15,777.0,139.5,4.4,36.0,769.0,96.32,70.87
2016,7,3,15,30,766.0,137.0,4.4,36.0,732.0,96.73,71.38
2016,7,3,15,45,754.0,132.5,4.4,36.0,690.0,95.81,70.83
2016,7,3,16,0,742.0,128.0,4.4,36.0,648.0,94.67,70.12
2016,7,3,16,15,723.0,124.0,4.4,35.5,601.0,93.45,69.51
2016,7,3,16,30,704.0,120.0,4.4,35.0,554.0,84.76,62.93
2016,7,3,16,45,684.0,114.0,4.45,35.0,505.0,82.08,61.01
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,79.21,58.92
2016,7,3,17,15,631.5,102.5,4.4,34.5,404.0,76.22,56.85
2016,7,3,17,30,599.0,97.0,4.3,34.0,352.0,73.13,54.66
2016,7,3,17,45,560.0,89.0,4.25,33.5,301.0,68.06,50.8
2016,7,3,18,0,521.0,81.0,4.2,33.0,250.0,62.83,46.7
2016,7,3,18,15,459.5,72.0,4.1,32.5,200.5,56.43,41.49
2016,7,3,18,30,398.0,63.0,4.0,32.0,151.0,47.72,34.15
2016,7,3,18,45,310.0,51.0,3.95,31.5,108.0,38.57,26.24
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,29.44,18.03
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,14.83,2.53
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,24.5,5.5,4.33,0.0
2016,7,4,6,0,0.0,11.0,4.3,25.0,11.0,8.35,0.0
2016,7,4,6,15,0.0,27.0,4.45,25.0,27.0,20.62,10.63
2016,7,4,6,30,0.0,43.0,4.6,25.0,43.0,34.71,22.56
2016,7,4,6,45,0.0,63.5,4.75,25.5,63.5,54.58,39.07
2016,7,4,7,0,0.0,84.0,4.9,26.0,84.0,73.54,54.64
2016,7,4,7,15,32.0,115.5,5.0,26.0,127.5,150.79,118.64
2016,7,4,7,30,64.0,147.0,5.1,26.0,171.0,216.63,172.24
2016,7,4,7,45,157.0,169.5,5.2,26.5,241.5,351.78,280.61
2016,7,4,8,0,250.0,192.0,5.3,27.0,312.0,491.82,388.32
2016,7,4,8,15,350.5,195.0,5.35,27.5,384.0,592.86,464.02
2016,7,4,8,30,451.0,198.0,5.4,28.0,456.0,721.44,556.68
2016,7,4,8,45,450.0,218.5,5.5,28.5,495.5,740.04,566.3
2016,7,4,9,0,449.0,239.0,5.6,29.0,535.0,755.89,574.44
2016,7,4,9,15,592.0,193.0,5.6,29.5,613.5,854.17,644.05
2016,7,4,9,30,735.0,147.0,5.6,30.0,692.0,929.83,692.77
2016,7,4,9,45,756.0,146.0,5.65,30.5,734.0,936.13,693.95
2016,7,4,10,0,777.0,145.0,5.7,31.0,776.0,938.63,693.07
2016,7,4,10,15,787.0,147.5,5.65,31.5,811.0,930.23,684.43
2016,7,4,10,30,797.0,150.0,5.6,32.0,846.0,918.19,673.59
2016,7,4,10,45,811.0,148.0,5.55,32.5,876.0,901.79,660.03
2016,7,4,11,0,825.0,146.0,5.5,33.0,906.0,867.56,634.65
2016,7,4,11,15,830.0,147.5,5.45,33.5,927.5,839.97,614.0
2016,7,4,11,30,835.0,149.0,5.4,34.0,949.0,809.23,591.31
2016,7,4,11,45,615.5,290.5,5.35,34.5,885.0,735.26,533.77
2016,7,4,12,0,396.0,432.0,5.3,35.0,821.0,644.83,465.15
2016,7,4,12,15,613.5,297.0,5.2,35.5,903.5,660.38,477.36
2016,7,4,12,30,831.0,162.0,5.1,36.0,986.0,656.6,474.13
2016,7,4,12,45,839.0,156.0,5.1,36.5,986.5,602.24,432.77
2016,7,4,13,0,847.0,150.0,5.1,37.0,987.0,556.13,396.23
2016,7,4,13,15,845.0,149.5,5.05,37.0,977.5,506.81,357.19
2016,7,4,13,30,843.0,149.0,5.0,37.0,968.0,456.8,316.69
2016,7,4,13,45,845.5,144.0,5.0,37.0,952.0,405.43,274.32
2016,7,4,14,0,848.0,139.0,5.0,37.0,936.0,353.12,230.61
2016,7,4,14,15,667.5,250.0,5.0,37.0,867.0,308.03,198.35
2016,7,4,14,30,487.0,361.0,5.0,37.0,798.0,291.26,190.29
2016,7,4,14,45,373.0,381.0,5.0,37.0,708.5,261.97,174.33
2016,7,4,15,0,259.0,401.0,5.0,37.0,619.0,231.39,160.19
2016,7,4,15,15,346.5,351.0,4.95,37.0,628.5,195.79,147.66
2016,7,4,15,30,434.0,301.0,4.9,37.0,638.0,165.57,124.69
2016,7,4,15,45,476.0,266.0,4.9,37.0,616.0,153.3,115.49
2016,7,4,16,0,518.0,231.0,4.9,37.0,594.0,139.64,105.14
2016,7,4,16,15,615.5,177.0,4.8,36.5,578.0,114.23,85.65
2016,7,4,16,30,713.0,123.0,4.7,36.0,562.0,86.78,64.27
2016,7,4,16,45,689.5,118.0,4.65,36.0,511.5,84.7,62.84
2016,7,4,17,0,666.0,113.0,4.6,36.0,461.0,82.47,61.29
2016,7,4,17,15,558.5,122.5,4.4,35.0,392.5,88.23,66.47
2016,7,4,17,30,451.0,132.0,4.2,34.0,324.0,91.93,70.02
2016,7,4,17,45,414.5,119.0,4.05,33.5,276.5,83.96,63.86
2016,7,4,18,0,378.0,106.0,3.9,33.0,229.0,75.71,57.33
2016,7,4,18,15,330.5,91.0,3.7,32.0,183.5,65.73,49.3
2016,7,4,18,30,283.0,76.0,3.5,31.0,138.0,55.48,40.76
2016,7,4,18,45,212.0,59.0,3.35,30.5,98.5,43.64,30.55
2016,7,4,19,0,141.0,42.0,3.2,30.0,59.0,31.19,19.53
2016,7,4,19,15,70.5,21.0,3.3,29.5,29.5,15.96,3.11
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,4.15,24.5,15.0,40.47,0.0
2016,7,5,6,0,82.0,25.0,4.2,25.0,30.0,120.87,59.44
2016,7,5,6,15,181.5,42.0,4.35,25.0,68.0,253.8,196.95
2016,7,5,6,30,281.0,59.0,4.5,25.0,106.0,363.71,291.47
2016,7,5,6,45,356.0,67.0,4.65,25.5,149.5,444.51,358.44
2016,7,5,7,0,431.0,75.0,4.8,26.0,193.0,529.67,425.5
2016,7,5,7,15,502.0,83.5,4.9,26.5,250.5,626.05,498.02
2016,7,5,7,30,573.0,92.0,5.0,27.0,308.0,714.54,561.75
2016,7,5,7,45,626.5,93.0,5.1,27.5,363.0,776.48,604.03
2016,7,5,8,0,680.0,94.0,5.2,28.0,418.0,837.15,644.31
2016,7,5,8,15,706.5,98.5,5.25,28.5,469.5,873.66,666.4
2016,7,5,8,30,733.0,103.0,5.3,29.0,521.0,901.6,682.28
2016,7,5,8,45,762.0,102.5,5.35,29.5,572.0,929.68,698.17
2016,7,5,9,0,791.0,102.0,5.4,30.0,623.0,954.54,711.75
2016,7,5,9,15,805.5,104.5,5.4,30.5,668.5,964.85,715.15
2016,7,5,9,30,820.0,107.0,5.4,31.0,714.0,958.01,707.21
2016,7,5,9,45,835.5,106.5,5.4,31.5,755.5,959.04,704.87
2016,7,5,10,0,851.0,106.0,5.4,32.0,797.0,956.49,700.28
2016,7,5,10,15,661.5,225.0,5.4,32.5,776.0,896.31,656.75
2016,7,5,10,30,472.0,344.0,5.4,33.0,755.0,801.79,585.03
2016,7,5,10,45,678.0,226.5,5.4,33.5,839.0,864.24,630.9
2016,7,5,11,0,884.0,109.0,5.4,34.0,923.0,887.45,645.04
2016,7,5,11,15,888.0,110.0,5.35,34.0,944.0,857.97,624.25
2016,7,5,11,30,892.0,111.0,5.3,34.0,965.0,825.31,601.64
2016,7,5,11,45,887.5,116.5,5.3,34.5,976.5,786.61,573.98
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,745.33,543.33
2016,7,5,12,15,884.0,122.5,5.25,35.0,994.0,702.05,511.32
2016,7,5,12,30,885.0,123.0,5.2,35.0,1000.0,656.84,477.33
2016,7,5,12,45,885.5,122.0,5.2,35.5,998.0,608.94,439.93
2016,7,5,13,0,886.0,121.0,5.2,36.0,996.0,560.0,400.98
2016,7,5,13,15,638.5,274.0,5.2,36.0,901.5,489.87,347.66
2016,7,5,13,30,391.0,427.0,5.2,36.0,807.0,448.11,316.49
2016,7,5,13,45,393.5,417.0,5.2,36.5,793.0,411.12,287.05
2016,7,5,14,0,396.0,407.0,5.2,37.0,779.0,374.27,257.49
2016,7,5,14,15,630.5,261.0,5.15,37.0,835.0,304.88,197.42
2016,7,5,14,30,865.0,115.0,5.1,37.0,891.0,241.46,139.57
2016,7,5,14,45,852.5,116.0,5.1,37.0,858.0,187.66,101.78
2016,7,5,15,0,840.0,117.0,5.1,37.0,825.0,135.19,74.78
2016,7,5,15,15,830.0,115.0,5.1,36.5,787.5,96.04,70.54
2016,7,5,15,30,820.0,113.0,5.1,36.0,750.0,95.63,70.54
2016,7,5,15,45,807.5,110.0,5.1,36.0,707.0,84.44,61.86
2016,7,5,16,0,795.0,107.0,5.1,36.0,664.0,83.57,61.34
2016,7,5,16,15,778.0,104.0,5.1,35.5,616.5,82.42,60.75
2016,7,5,16,30,761.0,101.0,5.1,35.0,569.0,81.16,60.07
2016,7,5,16,45,738.0,97.5,5.1,35.0,518.5,79.31,58.79
2016,7,5,17,0,715.0,94.0,5.1,35.0,468.0,77.36,57.44
2016,7,5,17,15,685.0,89.5,5.0,34.5,416.0,68.73,50.76
2016,7,5,17,30,655.0,85.0,4.9,34.0,364.0,65.93,48.78
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.0,62.15,45.94
2016,7,5,18,0,568.0,74.0,4.7,33.0,258.0,58.34,42.99
2016,7,5,18,15,507.5,66.5,4.55,32.0,207.5,52.81,38.57
2016,7,5,18,30,447.0,59.0,4.4,31.0,157.0,47.27,33.93
2016,7,5,18,45,352.0,48.5,4.3,30.5,112.5,39.04,26.75
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,28.9,17.67
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,14.51,2.21
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.0,4.7,24.5,14.0,34.84,0.0
2016,7,6,6,0,68.0,24.0,4.8,25.0,28.0,107.28,48.87
2016,7,6,6,15,163.5,41.5,4.9,25.0,65.5,219.08,170.0
2016,7,6,6,30,259.0,59.0,5.0,25.0,103.0,345.0,276.83
2016,7,6,6,45,353.5,68.5,5.15,25.5,151.5,444.73,359.38
2016,7,6,7,0,448.0,78.0,5.3,26.0,200.0,549.9,442.19
2016,7,6,7,15,501.0,86.5,5.4,26.5,251.0,628.64,501.42
2016,7,6,7,30,554.0,95.0,5.5,27.0,302.0,699.84,552.77
2016,7,6,7,45,603.5,97.5,5.6,27.5,356.0,759.7,594.09
2016,7,6,8,0,653.0,100.0,5.7,28.0,410.0,818.21,633.34
2016,7,6,8,15,680.5,105.0,5.75,28.5,461.5,856.11,656.78
2016,7,6,8,30,708.0,110.0,5.8,29.0,513.0,891.57,678.21
2016,7,6,8,45,733.0,111.5,5.9,30.0,563.0,910.9,687.03
2016,7,6,9,0,758.0,113.0,6.0,31.0,613.0,934.16,698.58
2016,7,6,9,15,774.0,116.5,6.0,31.0,658.0,947.18,705.44
2016,7,6,9,30,790.0,120.0,6.0,31.0,703.0,956.67,710.06
2016,7,6,9,45,804.5,121.0,6.05,31.5,744.5,958.2,708.26
2016,7,6,10,0,819.0,122.0,6.1,32.0,786.0,941.94,694.61
2016,7,6,10,15,828.5,124.0,6.05,32.5,820.5,932.58,685.42
2016,7,6,10,30,838.0,126.0,6.0,33.0,855.0,919.64,673.97
2016,7,6,10,45,846.5,126.0,6.0,33.5,884.0,900.34,658.69
2016,7,6,11,0,855.0,126.0,6.0,34.0,913.0,877.59,641.29
2016,7,6,11,15,860.0,127.0,5.95,34.0,934.5,849.32,621.37
2016,7,6,11,30,865.0,128.0,5.9,34.0,956.0,817.86,599.36
2016,7,6,11,45,870.5,127.0,5.9,34.5,970.5,782.16,573.48
2016,7,6,12,0,876.0,126.0,5.9,35.0,985.0,743.65,544.35
2016,7,6,12,15,877.5,126.5,5.85,35.0,991.5,700.87,512.45
2016,7,6,12,30,879.0,127.0,5.8,35.0,998.0,656.14,478.58
2016,7,6,12,45,880.0,126.0,5.8,35.5,996.5,608.69,441.25
2016,7,6,13,0,881.0,125.0,5.8,36.0,995.0,560.18,402.38
2016,7,6,13,15,879.0,124.5,5.75,36.0,985.5,509.43,361.75
2016,7,6,13,30,877.0,124.0,5.7,36.0,976.0,457.89,319.53
2016,7,6,13,45,873.5,123.0,5.7,36.5,958.5,404.8,274.79
2016,7,6,14,0,870.0,122.0,5.7,37.0,941.0,351.31,229.36
2016,7,6,14,15,864.5,121.0,5.7,37.0,916.0,297.09,184.27
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,243.06,141.17
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,189.97,103.89
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,138.4,77.46
2016,7,6,15,15,819.0,123.0,5.7,36.5,786.0,99.58,73.34
2016,7,6,15,30,808.0,121.0,5.7,36.0,748.0,89.17,65.47
2016,7,6,15,45,789.5,120.5,5.7,36.0,704.0,89.92,66.23
2016,7,6,16,0,771.0,120.0,5.7,36.0,660.0,90.67,67.0
2016,7,6,16,15,753.0,116.5,5.7,35.5,612.5,89.55,66.45
2016,7,6,16,30,735.0,113.0,5.7,35.0,565.0,88.29,65.81
2016,7,6,16,45,704.0,111.0,5.75,35.0,513.5,80.73,59.95
2016,7,6,17,0,673.0,109.0,5.8,35.0,462.0,80.06,59.64
2016,7,6,17,15,640.0,104.0,5.7,34.5,409.5,77.4,57.84
2016,7,6,17,30,607.0,99.0,5.6,34.0,357.0,74.67,55.95
2016,7,6,17,45,554.5,93.5,5.55,33.5,304.0,71.21,53.42
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,67.8,50.83
2016,7,6,18,15,437.0,78.5,5.3,32.0,201.0,58.65,43.43
2016,7,6,18,30,372.0,69.0,5.1,31.0,151.0,51.57,37.51
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,41.8,29.02
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,32.06,20.19
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,16.36,3.06
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,24.5,11.5,16.87,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,23.0,43.07,14.74
2016,7,7,6,15,77.5,41.5,5.1,25.5,53.0,132.25,100.13
2016,7,7,6,30,133.0,61.0,5.2,26.0,83.0,221.01,175.56
2016,7,7,6,45,184.5,79.5,5.35,26.5,122.5,290.25,233.89
2016,7,7,7,0,236.0,98.0,5.5,27.0,162.0,361.76,292.27
2016,7,7,7,15,264.0,116.5,5.55,27.5,203.0,412.76,332.06
2016,7,7,7,30,292.0,135.0,5.6,28.0,244.0,463.83,370.55
2016,7,7,7,45,494.5,111.5,5.65,28.5,331.0,657.43,517.52
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,846.23,651.38
2016,7,7,8,15,722.5,92.0,5.75,29.5,470.0,875.76,667.91
2016,7,7,8,30,748.0,96.0,5.8,30.0,522.0,908.77,687.41
2016,7,7,8,45,774.0,96.5,5.85,31.0,572.5,935.04,700.56
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,958.12,711.43
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.0,954.7,705.54
2016,7,7,9,30,828.0,102.0,5.9,33.0,713.0,961.17,706.66
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.0,961.41,703.71
2016,7,7,10,0,854.0,104.0,5.9,34.0,795.0,958.05,698.56
2016,7,7,10,15,862.0,106.0,5.85,34.0,830.0,947.19,689.79
2016,7,7,10,30,870.0,108.0,5.8,34.0,865.0,932.69,678.79
2016,7,7,10,45,876.5,109.0,5.8,34.5,893.0,912.25,662.87
2016,7,7,11,0,883.0,110.0,5.8,35.0,921.0,888.33,644.81
2016,7,7,11,15,887.0,110.5,5.75,35.0,942.5,858.42,623.96
2016,7,7,11,30,891.0,111.0,5.7,35.0,964.0,825.36,601.06
2016,7,7,11,45,883.5,119.0,5.7,35.5,974.5,786.37,573.14
2016,7,7,12,0,876.0,127.0,5.7,36.0,985.0,744.81,542.15
2016,7,7,12,15,876.5,127.0,5.65,36.0,991.0,700.95,509.75
2016,7,7,12,30,877.0,127.0,5.6,36.0,997.0,655.27,475.46
2016,7,7,12,45,874.5,128.5,5.55,36.5,994.0,607.44,437.95
2016,7,7,13,0,872.0,130.0,5.5,37.0,991.0,558.76,399.13
2016,7,7,13,15,870.0,129.5,5.45,37.0,981.0,508.36,359.06
2016,7,7,13,30,868.0,129.0,5.4,37.0,971.0,457.19,317.43
2016,7,7,13,45,861.5,129.5,5.4,37.5,952.5,404.21,273.17
2016,7,7,14,0,855.0,130.0,5.4,38.0,934.0,351.15,228.48
2016,7,7,14,15,849.0,129.0,5.4,38.0,909.5,297.52,184.2
2016,7,7,14,30,843.0,128.0,5.4,38.0,885.0,244.16,141.91
2016,7,7,14,45,559.5,262.5,5.4,38.0,757.5,209.65,128.66
2016,7,7,15,0,276.0,397.0,5.4,38.0,630.0,231.06,159.06
2016,7,7,15,15,538.5,260.0,5.4,37.5,687.0,145.94,109.03
2016,7,7,15,30,801.0,123.0,5.4,37.0,744.0,90.06,65.84
2016,7,7,15,45,783.0,122.0,5.4,37.0,700.5,90.6,66.46
2016,7,7,16,0,765.0,121.0,5.4,37.0,657.0,91.1,67.04
2016,7,7,16,15,747.0,117.5,5.45,36.5,610.0,90.01,66.53
2016,7,7,16,30,729.0,114.0,5.5,36.0,563.0,88.79,65.92
2016,7,7,16,45,700.5,111.5,5.55,35.5,511.5,80.95,60.0
2016,7,7,17,0,672.0,109.0,5.6,35.0,460.0,80.04,59.63
2016,7,7,17,15,639.5,103.5,5.55,34.5,408.0,77.06,57.56
2016,7,7,17,30,607.0,98.0,5.5,34.0,356.0,73.98,55.39
2016,7,7,17,45,562.0,91.0,5.45,33.5,304.0,69.54,52.05
2016,7,7,18,0,517.0,84.0,5.4,33.0,252.0,65.03,48.54
2016,7,7,18,15,453.5,75.0,5.25,32.5,202.0,58.69,43.37
2016,7,7,18,30,390.0,66.0,5.1,32.0,152.0,49.69,35.78
2016,7,7,18,45,300.0,53.5,5.0,31.5,108.5,40.23,27.59
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,30.79,19.07
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,15.54,2.42
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,33.3,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,102.37,38.78
2016,7,8,6,15,162.5,41.0,4.15,25.5,64.5,218.41,168.21
2016,7,8,6,30,260.0,59.0,4.3,26.0,102.0,346.32,275.84
2016,7,8,6,45,353.5,69.0,4.5,26.5,150.5,445.81,357.6
2016,7,8,7,0,447.0,79.0,4.7,27.0,199.0,550.71,439.57
2016,7,8,7,15,501.0,87.5,4.75,27.5,250.5,629.78,498.27
2016,7,8,7,30,555.0,96.0,4.8,28.0,302.0,702.09,549.63
2016,7,8,7,45,331.0,146.5,4.85,28.5,275.0,516.28,406.94
2016,7,8,8,0,107.0,197.0,4.9,29.0,248.0,332.64,259.2
2016,7,8,8,15,412.0,152.5,4.9,29.5,382.0,630.42,489.44
2016,7,8,8,30,717.0,108.0,4.9,30.0,516.0,898.56,676.57
2016,7,8,8,45,746.0,108.0,4.95,30.5,566.5,920.53,686.65
2016,7,8,9,0,775.0,108.0,5.0,31.0,617.0,946.16,700.67
2016,7,8,9,15,790.5,111.0,5.0,31.5,662.5,958.15,705.14
2016,7,8,9,30,806.0,114.0,5.0,32.0,708.0,966.59,707.44
2016,7,8,9,45,822.5,113.5,5.0,32.5,750.0,954.54,696.32
2016,7,8,10,0,839.0,113.0,5.0,33.0,792.0,953.06,692.54
2016,7,8,10,15,847.5,115.0,4.95,33.5,827.0,942.69,682.67
2016,7,8,10,30,856.0,117.0,4.9,34.0,862.0,928.7,670.67
2016,7,8,10,45,865.0,117.0,4.9,34.5,891.0,909.68,655.92
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,887.13,639.02
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,858.13,619.03
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,825.93,596.99
2016,7,8,11,45,884.0,120.5,4.8,35.5,975.5,788.33,570.41
2016,7,8,12,0,885.0,122.0,4.8,36.0,989.0,748.06,540.85
2016,7,8,12,15,886.0,122.0,4.8,36.0,995.0,704.32,509.1
2016,7,8,12,30,887.0,122.0,4.8,36.0,1001.0,658.66,475.35
2016,7,8,12,45,887.0,122.0,4.8,36.5,999.5,610.96,438.42
2016,7,8,13,0,887.0,122.0,4.8,37.0,998.0,562.18,399.92
2016,7,8,13,15,885.0,121.5,4.8,37.0,988.0,511.09,359.69
2016,7,8,13,30,883.0,121.0,4.8,37.0,978.0,459.18,317.79
2016,7,8,13,45,879.0,120.5,4.8,37.0,960.5,405.8,273.89
2016,7,8,14,0,875.0,120.0,4.8,37.0,943.0,352.07,229.1
2016,7,8,14,15,869.5,119.0,4.8,37.0,918.0,297.49,183.94
2016,7,8,14,30,864.0,118.0,4.8,37.0,893.0,243.1,140.72
2016,7,8,14,45,513.0,265.5,4.8,37.0,721.0,210.83,131.73
2016,7,8,15,0,162.0,413.0,4.8,37.0,549.0,246.3,173.52
2016,7,8,15,15,489.5,265.0,4.8,37.0,650.0,146.62,109.69
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,97.58,71.72
2016,7,8,15,45,800.5,116.0,4.8,37.0,707.5,87.68,64.13
2016,7,8,16,0,784.0,115.0,4.8,37.0,664.0,88.05,64.61
2016,7,8,16,15,766.5,111.5,4.8,36.5,616.5,86.79,63.95
2016,7,8,16,30,749.0,108.0,4.8,36.0,569.0,85.4,63.19
2016,7,8,16,45,721.0,106.0,4.8,36.0,517.5,84.64,62.81
2016,7,8,17,0,693.0,104.0,4.8,36.0,466.0,77.31,57.15
2016,7,8,17,15,661.5,98.5,4.7,35.5,413.5,74.19,54.97
2016,7,8,17,30,630.0,93.0,4.6,35.0,361.0,70.95,52.66
2016,7,8,17,45,582.5,87.5,4.5,34.5,308.0,67.37,50.02
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,63.8,47.3
2016,7,8,18,15,471.5,73.5,4.15,33.0,204.5,57.76,42.49
2016,7,8,18,30,408.0,65.0,3.9,32.0,154.0,49.17,35.35
2016,7,8,18,45,312.5,52.5,3.7,31.0,110.0,39.63,27.15
2016,7,8,19,0,217.0,40.0,3.5,30.0,66.0,30.12,18.61
2016,7,8,19,15,108.5,20.0,3.55,29.5,33.0,15.18,2.08
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,24.0,11.0,3.45,24.5,12.5,26.56,0.0
2016,7,9,6,0,48.0,22.0,3.6,25.0,25.0,74.56,23.37
2016,7,9,6,15,132.0,41.0,3.75,25.5,60.0,194.02,148.34
2016,7,9,6,30,216.0,60.0,3.9,26.0,95.0,291.34,232.14
2016,7,9,6,45,290.5,74.0,4.05,26.5,140.5,397.31,318.71
2016,7,9,7,0,365.0,88.0,4.2,27.0,186.0,488.35,390.97
2016,7,9,7,15,423.0,96.0,4.2,27.5,234.0,558.45,443.48
2016,7,9,7,30,481.0,104.0,4.2,28.0,282.0,630.02,494.95
2016,7,9,7,45,455.0,130.0,4.2,28.5,320.0,643.01,501.68
2016,7,9,8,0,429.0,156.0,4.2,29.0,358.0,651.74,504.35
2016,7,9,8,15,434.0,177.5,4.2,29.5,403.0,682.82,523.36
2016,7,9,8,30,439.0,199.0,4.2,30.0,448.0,711.34,540.09
2016,7,9,8,45,244.5,235.5,4.2,30.5,377.0,525.22,399.33
2016,7,9,9,0,50.0,272.0,4.2,31.0,306.0,312.64,235.49
2016,7,9,9,15,25.0,201.0,4.15,31.5,218.0,206.88,154.87
2016,7,9,9,30,0.0,130.0,4.1,32.0,130.0,102.23,73.64
2016,7,9,9,45,173.0,243.0,4.1,32.5,383.0,432.36,325.09
2016,7,9,10,0,346.0,356.0,4.1,33.0,636.0,710.01,519.93
2016,7,9,10,15,193.5,362.0,4.05,33.5,520.0,532.84,390.48
2016,7,9,10,30,41.0,368.0,4.0,34.0,404.0,363.83,265.29
2016,7,9,10,45,442.5,251.0,4.0,34.5,657.0,667.84,488.73
2016,7,9,11,0,844.0,134.0,4.0,35.0,910.0,876.1,629.22
2016,7,9,11,15,848.5,135.0,3.95,35.0,930.5,847.5,608.24
2016,7,9,11,30,853.0,136.0,3.9,35.0,951.0,815.76,586.78
2016,7,9,11,45,626.5,283.0,3.85,35.5,886.5,740.01,529.69
2016,7,9,12,0,400.0,430.0,3.8,36.0,822.0,647.75,461.2
2016,7,9,12,15,319.0,465.0,3.75,36.0,779.0,587.81,418.58
2016,7,9,12,30,238.0,500.0,3.7,36.0,736.0,533.39,379.51
2016,7,9,12,45,219.0,502.0,3.65,36.5,719.0,499.81,354.74
2016,7,9,13,0,200.0,504.0,3.6,37.0,702.0,467.87,331.03
2016,7,9,13,15,514.0,329.0,3.55,37.0,829.5,473.05,332.88
2016,7,9,13,30,828.0,154.0,3.5,37.0,957.0,454.38,313.5
2016,7,9,13,45,517.0,313.0,3.5,37.0,811.5,388.29,266.72
2016,7,9,14,0,206.0,472.0,3.5,37.0,666.0,364.13,253.94
2016,7,9,14,15,184.5,459.5,3.45,37.0,630.0,330.4,229.66
2016,7,9,14,30,163.0,447.0,3.4,37.0,594.0,299.62,208.08
2016,7,9,14,45,475.5,296.0,3.35,37.0,701.5,220.86,140.01
2016,7,9,15,0,788.0,145.0,3.3,37.0,809.0,135.72,76.32
2016,7,9,15,15,776.5,142.5,3.2,36.5,771.5,97.95,71.94
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,98.42,72.66
2016,7,9,15,45,548.0,219.0,3.05,36.0,632.0,131.88,99.11
2016,7,9,16,0,331.0,298.0,3.0,36.0,530.0,177.56,134.92
2016,7,9,16,15,509.5,214.0,3.0,35.5,541.0,132.89,100.55
2016,7,9,16,30,688.0,130.0,3.0,35.0,552.0,90.35,67.33
2016,7,9,16,45,548.5,157.5,3.0,35.0,475.5,106.05,80.18
2016,7,9,17,0,409.0,185.0,3.0,35.0,399.0,120.26,91.84
2016,7,9,17,15,358.5,171.0,2.85,34.5,343.5,116.31,89.19
2016,7,9,17,30,308.0,157.0,2.7,34.0,288.0,107.36,82.46
2016,7,9,17,45,378.0,127.5,2.55,33.5,265.0,88.78,67.74
2016,7,9,18,0,448.0,98.0,2.4,33.0,242.0,71.49,53.81
2016,7,9,18,15,383.0,86.5,2.35,32.5,193.5,63.36,47.21
2016,7,9,18,30,318.0,75.0,2.3,32.0,145.0,55.14,40.28
2016,7,9,18,45,230.5,59.5,2.25,31.5,102.5,43.9,30.59
2016,7,9,19,0,143.0,44.0,2.2,31.0,60.0,32.47,20.38
2016,7,9,19,15,71.5,22.0,2.5,30.5,30.0,16.63,2.52
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.0,2.35,24.0,4.0,3.15,0.0
2016,7,10,6,0,0.0,8.0,2.5,24.0,8.0,6.07,0.0
2016,7,10,6,15,0.0,21.5,2.75,24.5,21.5,16.39,7.17
2016,7,10,6,30,0.0,35.0,3.0,25.0,35.0,26.75,16.04
2016,7,10,6,45,0.0,52.0,3.3,25.5,52.0,41.61,28.44
2016,7,10,7,0,0.0,69.0,3.6,26.0,69.0,56.84,41.0
2016,7,10,7,15,0.0,88.5,3.7,26.5,88.5,74.43,55.24
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,91.62,68.88
2016,7,10,7,45,70.0,152.5,3.9,27.5,185.5,223.32,176.07
2016,7,10,8,0,140.0,197.0,4.0,28.0,263.0,366.22,287.18
2016,7,10,8,15,78.5,197.0,4.0,28.5,235.0,274.31,213.01
2016,7,10,8,30,17.0,197.0,4.0,29.0,207.0,186.21,141.68
2016,7,10,8,45,19.0,216.0,4.0,29.5,228.0,203.66,154.51
2016,7,10,9,0,21.0,235.0,4.0,30.0,249.0,220.9,166.86
2016,7,10,9,15,73.0,289.5,3.95,30.5,343.0,348.81,263.61
2016,7,10,9,30,125.0,344.0,3.9,31.0,437.0,477.39,356.72
2016,7,10,9,45,77.5,330.0,3.9,31.5,389.0,382.45,284.84
2016,7,10,10,0,30.0,316.0,3.9,32.0,341.0,314.86,232.95
2016,7,10,10,15,38.5,346.5,3.9,32.5,379.5,347.3,256.0
2016,7,10,10,30,47.0,377.0,3.9,33.0,418.0,378.19,277.33
2016,7,10,10,45,232.0,381.5,3.9,33.5,593.5,580.46,423.77
2016,7,10,11,0,417.0,386.0,3.9,34.0,769.0,744.67,536.29
2016,7,10,11,15,249.5,424.0,3.9,34.0,655.5,598.47,431.97
2016,7,10,11,30,82.0,462.0,3.9,34.0,542.0,451.15,325.86
2016,7,10,11,45,83.5,470.5,3.9,34.5,552.0,448.51,323.45
2016,7,10,12,0,85.0,479.0,3.9,35.0,562.0,444.97,319.91
2016,7,10,12,15,121.5,493.0,3.9,35.0,613.5,471.94,338.83
2016,7,10,12,30,158.0,507.0,3.9,35.0,665.0,487.59,349.42
2016,7,10,12,45,187.5,504.5,3.95,35.5,690.5,483.17,345.16
2016,7,10,13,0,217.0,502.0,4.0,36.0,716.0,475.84,338.58
2016,7,10,13,15,226.5,494.5,4.05,36.0,716.5,452.82,321.46
2016,7,10,13,30,236.0,487.0,4.1,36.0,717.0,429.18,303.57
2016,7,10,13,45,513.5,329.0,4.15,36.0,815.5,396.31,274.2
2016,7,10,14,0,791.0,171.0,4.2,36.0,914.0,351.36,231.33
2016,7,10,14,15,784.5,169.0,4.2,36.0,889.5,298.36,187.91
2016,7,10,14,30,778.0,167.0,4.2,36.0,865.0,245.94,146.55
2016,7,10,14,45,510.5,285.5,4.2,36.0,737.0,220.38,139.24
2016,7,10,15,0,243.0,404.0,4.2,36.0,609.0,231.38,161.1
2016,7,10,15,15,239.0,384.5,4.2,35.5,578.5,223.59,169.76
2016,7,10,15,30,235.0,365.0,4.2,35.0,548.0,215.81,164.5
2016,7,10,15,45,453.5,265.5,4.25,35.0,592.5,152.41,115.62
2016,7,10,16,0,672.0,166.0,4.3,35.0,637.0,106.44,79.72
2016,7,10,16,15,650.5,161.0,4.3,34.5,590.0,105.66,79.56
2016,7,10,16,30,629.0,156.0,4.3,34.0,543.0,104.73,79.25
2016,7,10,16,45,584.0,156.0,4.3,34.0,490.5,106.35,80.83
2016,7,10,17,0,539.0,156.0,4.3,34.0,438.0,106.18,81.0
2016,7,10,17,15,501.5,147.5,4.1,33.5,387.0,101.44,77.62
2016,7,10,17,30,464.0,139.0,3.9,33.0,336.0,96.52,74.06
2016,7,10,17,45,396.0,131.5,3.75,32.5,283.0,91.6,70.41
2016,7,10,18,0,328.0,124.0,3.6,32.0,230.0,87.6,67.41
2016,7,10,18,15,264.0,107.5,3.4,31.5,182.5,76.13,58.03
2016,7,10,18,30,200.0,91.0,3.2,31.0,135.0,64.52,48.24
2016,7,10,18,45,122.5,68.5,3.0,30.5,93.0,49.03,34.95
2016,7,10,19,0,45.0,46.0,2.8,30.0,51.0,33.26,21.09
2016,7,10,19,15,22.5,23.0,2.9,29.5,25.5,17.28,2.56
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.5,24.5,9.5,10.44,0.0
2016,7,11,6,0,9.0,18.0,4.6,25.0,19.0,25.48,1.28
2016,7,11,6,15,70.5,42.5,4.75,25.5,54.0,132.49,99.02
2016,7,11,6,30,132.0,67.0,4.9,26.0,89.0,234.32,185.31
2016,7,11,6,45,220.0,83.5,5.1,26.5,135.0,330.44,265.96
2016,7,11,7,0,308.0,100.0,5.3,27.0,181.0,432.41,348.75
2016,7,11,7,15,366.5,112.5,5.45,27.5,231.0,527.48,422.19
2016,7,11,7,30,425.0,125.0,5.6,28.0,281.0,603.89,479.45
2016,7,11,7,45,340.0,156.0,5.75,28.5,294.0,538.61,426.07
2016,7,11,8,0,255.0,187.0,5.9,29.0,307.0,492.04,386.3
2016,7,11,8,15,436.0,166.0,6.0,29.5,400.0,671.63,522.28
2016,7,11,8,30,617.0,145.0,6.1,30.0,493.0,842.08,643.13
2016,7,11,8,45,651.0,146.5,6.2,30.5,544.5,877.18,664.06
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,909.21,683.27
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,926.11,691.7
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,939.56,697.9
2016,7,11,9,45,741.0,158.5,6.5,32.5,730.0,945.06,699.03
2016,7,11,10,0,759.0,160.0,6.6,33.0,772.0,938.58,692.2
2016,7,11,10,15,770.5,162.5,6.6,33.5,808.0,931.83,684.95
2016,7,11,10,30,782.0,165.0,6.6,34.0,844.0,921.36,675.37
2016,7,11,10,45,791.5,166.5,6.65,34.5,873.5,904.37,661.79
2016,7,11,11,0,801.0,168.0,6.7,35.0,903.0,883.76,645.93
2016,7,11,11,15,807.0,169.5,6.65,35.0,925.0,856.58,626.69
2016,7,11,11,30,813.0,171.0,6.6,35.0,947.0,826.09,605.15
2016,7,11,11,45,803.0,181.5,6.6,35.5,958.0,787.32,575.54
2016,7,11,12,0,793.0,192.0,6.6,36.0,969.0,746.13,544.09
2016,7,11,12,15,795.0,192.5,6.55,36.0,975.5,703.87,512.78
2016,7,11,12,30,797.0,193.0,6.5,36.0,982.0,659.66,479.54
2016,7,11,12,45,795.5,194.0,6.45,36.5,980.0,612.31,442.47
2016,7,11,13,0,794.0,195.0,6.4,37.0,978.0,564.25,404.24
2016,7,11,13,15,791.5,194.0,6.3,37.0,968.0,513.88,364.38
2016,7,11,13,30,789.0,193.0,6.2,37.0,958.0,463.13,323.35
2016,7,11,13,45,783.5,192.5,6.15,37.0,940.5,411.27,280.82
2016,7,11,14,0,778.0,192.0,6.1,37.0,923.0,359.55,237.92
2016,7,11,14,15,771.0,190.0,6.05,37.0,898.0,306.9,194.67
2016,7,11,14,30,764.0,188.0,6.0,37.0,873.0,254.94,153.62
2016,7,11,14,45,757.5,183.5,5.95,37.0,842.0,202.52,116.54
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,151.12,89.13
2016,7,11,15,15,738.5,175.5,5.85,36.5,773.0,105.09,77.68
2016,7,11,15,30,726.0,172.0,5.8,36.0,735.0,105.78,78.59
2016,7,11,15,45,707.5,169.0,5.8,36.0,691.5,106.42,79.28
2016,7,11,16,0,689.0,166.0,5.8,36.0,648.0,106.96,79.93
2016,7,11,16,15,667.0,161.0,5.75,35.5,600.5,106.14,79.69
2016,7,11,16,30,645.0,156.0,5.7,35.0,553.0,105.17,79.34
2016,7,11,16,45,613.5,151.0,5.7,35.0,501.5,103.85,78.56
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,102.44,77.72
2016,7,11,17,15,544.0,138.5,5.6,34.5,398.0,96.87,73.66
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,92.35,70.41
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.0,86.48,65.98
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,80.52,61.34
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,71.03,53.71
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,61.4,45.67
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,47.77,33.9
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,34.03,21.67
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,17.65,2.36
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
