Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,23.5,11.5,22.05,0.0
2016,7,12,6,0,37.0,21.0,5.0,24.0,23.0,64.25,7.48
2016,7,12,6,15,129.5,40.5,5.15,24.5,59.5,193.18,147.23
2016,7,12,6,30,222.0,60.0,5.3,25.0,96.0,298.12,238.86
2016,7,12,6,45,322.0,70.5,5.45,25.5,144.5,420.82,340.48
2016,7,12,7,0,422.0,81.0,5.6,26.0,193.0,531.3,428.33
2016,7,12,7,15,478.5,90.0,5.6,26.5,244.5,602.97,482.58
2016,7,12,7,30,535.0,99.0,5.6,27.0,296.0,686.46,543.46
2016,7,12,7,45,591.5,101.0,5.7,28.0,351.0,752.9,588.68
2016,7,12,8,0,648.0,103.0,5.8,29.0,406.0,817.99,631.44
2016,7,12,8,15,497.0,161.5,5.85,29.5,410.5,728.14,563.02
2016,7,12,8,30,346.0,220.0,5.9,30.0,415.0,616.71,475.37
2016,7,12,8,45,553.0,168.0,5.95,30.5,513.0,800.83,610.13
2016,7,12,9,0,760.0,116.0,6.0,31.0,611.0,941.2,704.29
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.0,953.27,708.37
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,961.79,710.81
2016,7,12,9,45,805.5,123.0,6.0,32.5,744.0,963.41,708.75
2016,7,12,10,0,820.0,124.0,6.0,33.0,785.0,946.99,694.77
2016,7,12,10,15,829.0,126.0,5.95,33.5,820.0,937.16,685.26
2016,7,12,10,30,838.0,128.0,5.9,34.0,855.0,923.73,673.51
2016,7,12,10,45,847.0,128.5,5.9,34.5,884.0,905.31,658.9
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,883.38,642.11
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,854.54,621.92
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,822.53,599.67
2016,7,12,11,45,561.0,309.5,5.8,35.5,848.0,713.12,517.23
2016,7,12,12,0,257.0,488.0,5.8,36.0,740.0,589.28,423.97
2016,7,12,12,15,572.0,305.0,5.75,36.0,869.5,640.61,464.31
2016,7,12,12,30,887.0,122.0,5.7,36.0,999.0,659.86,479.34
2016,7,12,12,45,511.0,312.5,5.7,36.5,818.0,536.6,386.33
2016,7,12,13,0,135.0,503.0,5.7,37.0,637.0,432.77,309.25
2016,7,12,13,15,170.5,497.5,5.65,37.0,664.5,427.84,305.09
2016,7,12,13,30,206.0,492.0,5.6,37.0,692.0,419.41,297.64
2016,7,12,13,45,543.0,303.0,5.6,37.5,816.5,392.33,270.68
2016,7,12,14,0,880.0,114.0,5.6,38.0,941.0,350.31,227.44
2016,7,12,14,15,874.5,113.0,5.55,38.0,916.0,295.31,181.82
2016,7,12,14,30,869.0,112.0,5.5,38.0,891.0,240.5,138.26
2016,7,12,14,45,862.0,110.0,5.5,38.0,859.5,185.33,99.4
2016,7,12,15,0,855.0,108.0,5.5,38.0,828.0,130.94,71.29
2016,7,12,15,15,845.0,106.5,5.5,37.5,790.0,92.33,67.35
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,91.99,67.4
2016,7,12,15,45,818.0,104.0,5.5,37.0,707.5,91.53,67.21
2016,7,12,16,0,801.0,103.0,5.5,37.0,663.0,81.41,59.38
2016,7,12,16,15,546.5,181.0,5.5,36.5,551.0,114.86,86.26
2016,7,12,16,30,292.0,259.0,5.5,36.0,439.0,160.12,122.53
2016,7,12,16,45,500.0,177.0,5.55,36.0,451.5,116.08,87.95
2016,7,12,17,0,708.0,95.0,5.6,36.0,464.0,77.95,57.67
2016,7,12,17,15,677.0,90.5,5.55,35.5,411.5,69.26,50.99
2016,7,12,17,30,646.0,86.0,5.5,35.0,359.0,66.49,49.04
2016,7,12,17,45,595.0,81.5,5.5,34.5,305.5,63.34,46.73
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,60.27,44.4
2016,7,12,18,15,481.0,69.0,5.4,33.0,201.5,54.47,39.77
2016,7,12,18,30,418.0,61.0,5.3,32.0,151.0,48.65,34.9
2016,7,12,18,45,322.0,49.5,5.25,31.5,107.0,37.59,25.38
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,28.73,17.31
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,14.45,0.52
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.0,4.05,24.5,12.5,39.16,0.0
2016,7,13,6,0,84.0,20.0,4.2,25.0,25.0,109.79,7.63
2016,7,13,6,15,196.5,35.5,4.35,25.5,62.0,257.55,195.92
2016,7,13,6,30,309.0,51.0,4.5,26.0,99.0,376.83,299.6
2016,7,13,6,45,411.5,57.5,4.65,26.5,149.0,488.29,390.13
2016,7,13,7,0,514.0,64.0,4.8,27.0,199.0,601.55,478.06
2016,7,13,7,15,566.0,70.5,4.9,27.5,251.0,670.27,528.82
2016,7,13,7,30,618.0,77.0,5.0,28.0,303.0,739.12,577.58
2016,7,13,7,45,667.0,78.5,5.15,29.0,358.5,797.6,616.08
2016,7,13,8,0,716.0,80.0,5.3,30.0,414.0,849.88,648.96
2016,7,13,8,15,741.5,83.5,5.4,30.5,466.0,885.3,670.33
2016,7,13,8,30,767.0,87.0,5.5,31.0,518.0,918.06,689.63
2016,7,13,8,45,789.5,88.5,5.6,31.5,568.5,942.23,702.88
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,950.29,705.2
2016,7,13,9,15,826.5,92.5,5.7,32.5,665.0,961.03,708.95
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,968.25,710.44
2016,7,13,9,45,852.0,96.5,5.75,33.5,752.0,967.21,706.89
2016,7,13,10,0,863.0,98.0,5.8,34.0,793.0,962.53,701.14
2016,7,13,10,15,871.0,99.5,5.85,34.5,828.0,951.26,691.21
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,936.34,679.06
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.5,915.49,663.14
2016,7,13,11,0,890.0,104.0,6.0,36.0,920.0,891.14,645.07
2016,7,13,11,15,894.5,105.0,6.0,36.0,941.5,862.06,625.04
2016,7,13,11,30,899.0,106.0,6.0,36.0,963.0,829.73,602.86
2016,7,13,11,45,879.5,122.0,6.0,36.5,971.0,787.7,572.87
2016,7,13,12,0,860.0,138.0,6.0,37.0,979.0,743.19,539.66
2016,7,13,12,15,861.5,138.5,6.0,37.0,985.0,700.61,508.36
2016,7,13,12,30,863.0,139.0,6.0,37.0,991.0,656.1,475.05
2016,7,13,12,45,861.5,139.0,6.05,37.5,989.0,608.03,437.69
2016,7,13,13,0,860.0,139.0,6.1,38.0,987.0,559.11,398.94
2016,7,13,13,15,858.0,138.5,6.1,38.0,977.5,508.86,359.07
2016,7,13,13,30,856.0,138.0,6.1,38.0,968.0,457.88,317.67
2016,7,13,13,45,851.0,137.5,6.1,38.0,950.0,405.13,274.15
2016,7,13,14,0,846.0,137.0,6.1,38.0,932.0,352.17,229.94
2016,7,13,14,15,840.0,136.0,6.05,38.0,907.5,298.65,185.6
2016,7,13,14,30,834.0,135.0,6.0,38.0,883.0,245.41,143.33
2016,7,13,14,45,813.5,140.5,6.0,38.0,848.0,185.87,101.73
2016,7,13,15,0,793.0,146.0,6.0,38.0,813.0,135.67,76.47
2016,7,13,15,15,781.5,143.5,5.95,37.5,775.5,98.75,72.4
2016,7,13,15,30,770.0,141.0,5.9,37.0,738.0,99.23,73.12
2016,7,13,15,45,749.0,141.0,5.9,37.0,694.0,100.78,74.51
2016,7,13,16,0,728.0,141.0,5.9,37.0,650.0,94.05,69.4
2016,7,13,16,15,708.0,137.0,5.85,36.5,602.5,93.21,69.09
2016,7,13,16,30,688.0,133.0,5.8,36.0,555.0,92.24,68.69
2016,7,13,16,45,654.5,130.5,5.75,36.0,503.5,91.78,68.57
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,91.36,68.5
2016,7,13,17,15,586.0,121.5,5.6,35.5,400.0,88.24,66.38
2016,7,13,17,30,551.0,115.0,5.5,35.0,348.0,85.0,64.14
2016,7,13,17,45,497.0,107.5,5.4,34.5,295.0,78.01,58.76
2016,7,13,18,0,443.0,100.0,5.3,34.0,242.0,72.74,54.68
2016,7,13,18,15,376.0,88.5,5.0,33.5,193.0,64.62,48.07
2016,7,13,18,30,309.0,77.0,4.7,33.0,144.0,56.42,41.15
2016,7,13,18,45,218.5,60.5,4.45,32.5,101.0,44.55,30.94
2016,7,13,19,0,128.0,44.0,4.2,32.0,58.0,32.32,20.03
2016,7,13,19,15,64.0,22.0,4.05,31.5,29.0,16.56,0.9
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,24.5,12.5,46.59,0.0
2016,7,14,6,0,105.0,19.0,3.8,25.0,25.0,137.66,0.0
2016,7,14,6,15,228.0,33.0,3.95,25.5,63.0,278.92,211.68
2016,7,14,6,30,351.0,47.0,4.1,26.0,101.0,410.48,324.96
2016,7,14,6,45,435.0,55.5,4.25,26.5,150.0,506.86,403.37
2016,7,14,7,0,519.0,64.0,4.4,27.0,199.0,606.22,480.24
2016,7,14,7,15,572.5,71.0,4.5,27.5,252.0,677.2,532.36
2016,7,14,7,30,626.0,78.0,4.6,28.0,305.0,748.38,582.45
2016,7,14,7,45,663.0,83.0,4.75,28.5,359.0,800.16,617.11
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,850.46,649.83
2016,7,14,8,15,726.5,92.0,4.9,29.5,465.5,881.01,667.18
2016,7,14,8,30,753.0,96.0,4.9,30.0,518.0,915.31,686.89
2016,7,14,8,45,772.0,100.0,4.95,31.0,568.0,938.96,697.96
2016,7,14,9,0,791.0,104.0,5.0,32.0,618.0,959.32,706.79
2016,7,14,9,15,806.0,106.5,4.95,32.5,664.0,970.34,710.16
2016,7,14,9,30,821.0,109.0,4.9,33.0,710.0,963.96,702.2
2016,7,14,9,45,830.5,112.5,4.85,33.5,750.5,963.37,698.39
2016,7,14,10,0,840.0,116.0,4.8,34.0,791.0,959.12,692.33
2016,7,14,10,15,848.5,117.5,4.75,34.5,826.0,948.18,682.12
2016,7,14,10,30,857.0,119.0,4.7,35.0,861.0,933.63,670.01
2016,7,14,10,45,861.5,121.5,4.7,35.5,889.0,912.74,654.14
2016,7,14,11,0,866.0,124.0,4.7,36.0,917.0,888.4,636.21
2016,7,14,11,15,870.5,125.0,4.7,36.0,938.5,859.38,616.63
2016,7,14,11,30,875.0,126.0,4.7,36.0,960.0,827.16,594.97
2016,7,14,11,45,876.0,127.5,4.7,36.5,973.5,789.55,568.51
2016,7,14,12,0,877.0,129.0,4.7,37.0,987.0,749.26,538.99
2016,7,14,12,15,878.0,129.5,4.7,37.0,992.5,705.88,507.65
2016,7,14,12,30,879.0,130.0,4.7,37.0,998.0,660.55,474.31
2016,7,14,12,45,876.5,131.0,4.75,37.5,995.5,611.96,437.1
2016,7,14,13,0,874.0,132.0,4.8,38.0,993.0,562.48,398.49
2016,7,14,13,15,871.5,131.5,4.85,38.0,983.0,511.31,358.54
2016,7,14,13,30,869.0,131.0,4.9,38.0,973.0,459.44,316.97
2016,7,14,13,45,863.5,131.0,4.95,38.0,954.5,406.09,273.39
2016,7,14,14,0,858.0,131.0,5.0,38.0,936.0,352.56,229.06
2016,7,14,14,15,852.5,129.5,5.05,38.0,911.5,298.23,184.35
2016,7,14,14,30,847.0,128.0,5.1,38.0,887.0,244.11,141.59
2016,7,14,14,45,836.0,128.0,5.15,38.0,854.5,190.39,104.11
2016,7,14,15,0,825.0,128.0,5.2,38.0,822.0,137.86,77.43
2016,7,14,15,15,814.5,126.0,5.25,37.5,784.5,90.49,65.89
2016,7,14,15,30,804.0,124.0,5.3,37.0,747.0,90.81,66.47
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,90.86,66.68
2016,7,14,16,0,773.0,120.0,5.4,37.0,659.0,90.83,66.84
2016,7,14,16,15,754.5,116.5,5.35,36.5,611.5,89.68,66.27
2016,7,14,16,30,736.0,113.0,5.3,36.0,564.0,88.41,65.62
2016,7,14,16,45,708.5,110.0,5.25,36.0,513.0,80.3,59.35
2016,7,14,17,0,681.0,107.0,5.2,36.0,462.0,79.04,58.57
2016,7,14,17,15,648.0,102.0,5.05,35.5,409.0,76.32,56.72
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,73.52,54.78
2016,7,14,17,45,564.0,91.0,4.8,34.5,302.5,69.68,51.93
2016,7,14,18,0,513.0,85.0,4.7,34.0,249.0,65.83,48.98
2016,7,14,18,15,447.0,76.0,4.45,33.5,199.0,57.09,41.84
2016,7,14,18,30,381.0,67.0,4.2,33.0,149.0,50.28,36.07
2016,7,14,18,45,280.5,54.0,4.0,32.5,104.5,40.44,27.56
2016,7,14,19,0,180.0,41.0,3.8,32.0,60.0,30.64,18.66
2016,7,14,19,15,90.0,20.5,3.8,31.5,30.0,15.49,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,16.39,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,48.28,0.0
2016,7,15,6,15,114.5,39.0,3.85,25.5,55.5,179.92,134.37
2016,7,15,6,30,204.0,60.0,3.9,26.0,91.0,284.59,225.63
2016,7,15,6,45,301.5,72.0,4.0,26.5,139.0,405.51,324.75
2016,7,15,7,0,399.0,84.0,4.1,27.0,187.0,515.08,411.08
2016,7,15,7,15,458.5,94.0,4.15,27.5,239.0,590.28,467.29
2016,7,15,7,30,518.0,104.0,4.2,28.0,291.0,666.88,522.2
2016,7,15,7,45,565.0,110.0,4.3,28.5,345.0,737.8,571.03
2016,7,15,8,0,612.0,116.0,4.4,29.0,399.0,798.44,611.04
2016,7,15,8,15,643.0,121.5,4.4,29.5,451.5,840.51,636.71
2016,7,15,8,30,674.0,127.0,4.4,30.0,504.0,880.14,660.25
2016,7,15,8,45,690.5,135.0,4.45,31.0,552.5,905.14,672.36
2016,7,15,9,0,707.0,143.0,4.5,32.0,601.0,926.97,682.29
2016,7,15,9,15,725.0,146.5,4.45,32.5,647.0,941.72,688.41
2016,7,15,9,30,743.0,150.0,4.4,33.0,693.0,953.02,692.34
2016,7,15,9,45,750.5,157.0,4.35,33.5,733.0,945.33,683.96
2016,7,15,10,0,758.0,164.0,4.3,34.0,773.0,942.77,679.27
2016,7,15,10,15,768.5,166.5,4.15,34.5,808.0,935.05,670.86
2016,7,15,10,30,779.0,169.0,4.0,35.0,843.0,923.62,660.26
2016,7,15,10,45,780.0,175.5,3.85,35.5,869.5,903.46,644.22
2016,7,15,11,0,781.0,182.0,3.7,36.0,896.0,879.9,626.23
2016,7,15,11,15,786.0,183.5,3.55,36.0,917.5,852.13,606.96
2016,7,15,11,30,791.0,185.0,3.4,36.0,939.0,821.13,585.12
2016,7,15,11,45,786.0,191.5,3.3,36.5,950.0,783.28,557.18
2016,7,15,12,0,781.0,198.0,3.2,37.0,961.0,742.97,527.47
2016,7,15,12,15,782.0,198.5,3.2,37.0,967.0,700.31,497.48
2016,7,15,12,30,783.0,199.0,3.2,37.0,973.0,655.81,465.61
2016,7,15,12,45,780.5,200.0,3.2,37.5,970.5,608.25,430.0
2016,7,15,13,0,778.0,201.0,3.2,38.0,968.0,560.08,393.21
2016,7,15,13,15,775.0,200.5,3.3,38.0,958.0,510.28,355.44
2016,7,15,13,30,772.0,200.0,3.4,38.0,948.0,460.18,316.37
2016,7,15,13,45,766.5,199.0,3.5,38.5,930.0,408.64,274.77
2016,7,15,14,0,761.0,198.0,3.6,39.0,912.0,357.3,232.83
2016,7,15,14,15,754.0,196.0,3.7,39.0,887.0,305.36,191.2
2016,7,15,14,30,747.0,194.0,3.8,39.0,862.0,247.5,146.84
2016,7,15,14,45,733.5,193.0,3.95,39.0,830.0,195.36,110.94
2016,7,15,15,0,720.0,192.0,4.1,39.0,798.0,145.05,84.92
2016,7,15,15,15,707.0,188.5,4.1,38.5,760.0,110.71,81.28
2016,7,15,15,30,694.0,185.0,4.1,38.0,722.0,111.73,82.46
2016,7,15,15,45,678.5,179.5,4.2,38.0,679.5,111.44,82.43
2016,7,15,16,0,663.0,174.0,4.3,38.0,637.0,110.93,82.27
2016,7,15,16,15,640.5,168.5,4.3,37.5,589.5,110.03,81.99
2016,7,15,16,30,618.0,163.0,4.3,37.0,542.0,108.98,81.6
2016,7,15,16,45,589.0,156.5,4.3,37.0,491.5,106.96,80.29
2016,7,15,17,0,560.0,150.0,4.3,37.0,441.0,103.18,77.58
2016,7,15,17,15,522.0,141.5,4.15,36.5,389.0,98.29,74.12
2016,7,15,17,30,484.0,133.0,4.0,36.0,337.0,93.23,70.48
2016,7,15,17,45,430.5,123.0,3.85,35.5,285.0,86.83,65.65
2016,7,15,18,0,377.0,113.0,3.7,35.0,233.0,80.29,60.59
2016,7,15,18,15,310.0,98.5,3.4,34.0,184.5,70.51,52.78
2016,7,15,18,30,243.0,84.0,3.1,33.0,136.0,60.54,44.51
2016,7,15,18,45,159.5,64.0,2.8,32.5,94.0,46.32,32.35
2016,7,15,19,0,76.0,44.0,2.5,32.0,52.0,32.02,19.71
2016,7,15,19,15,38.0,22.0,2.55,31.5,26.0,16.55,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,4.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,9.14,0.0
2016,7,16,6,15,16.0,32.5,2.95,24.5,35.0,52.53,35.09
2016,7,16,6,30,32.0,53.0,3.0,25.0,58.0,90.69,68.5
2016,7,16,6,45,58.0,75.5,3.15,25.5,89.0,139.43,109.76
2016,7,16,7,0,84.0,98.0,3.3,26.0,120.0,205.75,164.18
2016,7,16,7,15,101.0,120.5,3.3,26.5,153.0,246.85,197.0
2016,7,16,7,30,118.0,143.0,3.3,27.0,186.0,287.65,228.61
2016,7,16,7,45,124.5,168.0,3.35,28.0,220.0,321.24,252.89
2016,7,16,8,0,131.0,193.0,3.4,29.0,254.0,353.74,275.64
2016,7,16,8,15,173.0,216.5,3.4,29.5,307.0,419.16,324.16
2016,7,16,8,30,215.0,240.0,3.4,30.0,360.0,484.09,370.86
2016,7,16,8,45,259.0,257.5,3.45,30.5,416.0,567.87,429.69
2016,7,16,9,0,303.0,275.0,3.5,31.0,472.0,625.65,468.89
2016,7,16,9,15,332.5,290.5,3.45,31.5,521.5,664.47,493.59
2016,7,16,9,30,362.0,306.0,3.4,32.0,571.0,701.08,516.42
2016,7,16,9,45,595.5,213.0,3.4,33.0,678.0,858.69,624.45
2016,7,16,10,0,829.0,120.0,3.4,34.0,785.0,952.99,681.48
2016,7,16,10,15,838.0,122.0,3.35,34.5,820.5,943.11,671.44
2016,7,16,10,30,847.0,124.0,3.3,35.0,856.0,929.6,660.07
2016,7,16,10,45,855.0,125.0,3.3,35.5,885.5,910.6,645.72
2016,7,16,11,0,863.0,126.0,3.3,36.0,915.0,888.06,629.29
2016,7,16,11,15,867.5,127.0,3.3,36.0,937.0,859.04,610.09
2016,7,16,11,30,872.0,128.0,3.3,36.0,959.0,826.82,588.87
2016,7,16,11,45,859.0,140.0,3.3,36.5,968.5,786.43,561.09
2016,7,16,12,0,846.0,152.0,3.3,37.0,978.0,743.58,529.83
2016,7,16,12,15,847.0,152.5,3.35,37.0,984.0,700.71,499.63
2016,7,16,12,30,848.0,153.0,3.4,37.0,990.0,656.02,467.45
2016,7,16,12,45,846.5,153.5,3.5,37.5,988.0,608.46,431.7
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,560.08,394.49
2016,7,16,13,15,842.5,153.0,3.65,38.0,976.0,509.63,355.56
2016,7,16,13,30,840.0,152.0,3.7,38.0,966.0,458.58,315.1
2016,7,16,13,45,835.0,151.5,3.8,38.0,948.0,406.31,272.87
2016,7,16,14,0,830.0,151.0,3.9,38.0,930.0,353.88,229.85
2016,7,16,14,15,823.5,149.5,4.0,38.0,905.0,296.03,183.16
2016,7,16,14,30,817.0,148.0,4.1,38.0,880.0,241.47,140.5
2016,7,16,14,45,813.0,143.0,4.2,38.0,849.0,186.02,101.68
2016,7,16,15,0,809.0,138.0,4.3,38.0,818.0,131.24,73.16
2016,7,16,15,15,798.0,135.5,4.35,37.5,780.0,95.08,69.45
2016,7,16,15,30,787.0,133.0,4.4,37.0,742.0,95.35,70.0
2016,7,16,15,45,771.5,130.5,4.45,37.0,698.5,95.36,70.18
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,95.26,70.3
2016,7,16,16,15,736.5,124.0,4.55,36.5,607.0,93.99,69.67
2016,7,16,16,30,717.0,120.0,4.6,36.0,559.0,85.24,63.07
2016,7,16,16,45,691.0,115.5,4.65,36.0,508.0,83.33,61.77
2016,7,16,17,0,665.0,111.0,4.7,36.0,457.0,81.31,60.38
2016,7,16,17,15,631.5,105.5,4.65,35.5,404.5,78.37,58.38
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,75.35,56.27
2016,7,16,17,45,552.0,92.5,4.55,34.5,299.0,70.62,52.7
2016,7,16,18,0,506.0,85.0,4.5,34.0,246.0,65.79,48.94
2016,7,16,18,15,441.0,75.5,4.25,33.5,196.0,56.69,41.5
2016,7,16,18,30,376.0,66.0,4.0,33.0,146.0,49.55,35.45
2016,7,16,18,45,284.5,52.0,3.75,32.5,102.5,39.07,26.41
2016,7,16,19,0,193.0,38.0,3.5,32.0,59.0,28.56,16.93
2016,7,16,19,15,96.5,19.0,3.4,31.5,29.5,14.4,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,29.79,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,86.9,0.0
2016,7,17,6,15,168.0,35.0,2.95,24.5,56.5,235.55,175.79
2016,7,17,6,30,275.0,52.0,3.0,25.0,93.0,350.75,278.03
2016,7,17,6,45,370.0,62.0,3.15,25.5,142.0,451.71,360.75
2016,7,17,7,0,465.0,72.0,3.3,26.0,191.0,566.34,449.71
2016,7,17,7,15,520.5,80.0,3.3,26.5,243.5,639.9,503.61
2016,7,17,7,30,576.0,88.0,3.3,27.0,296.0,713.54,555.14
2016,7,17,7,45,624.0,92.0,3.3,28.0,350.5,774.34,594.19
2016,7,17,8,0,672.0,96.0,3.3,29.0,405.0,833.87,630.83
2016,7,17,8,15,700.0,101.0,3.3,29.5,458.0,872.82,653.5
2016,7,17,8,30,728.0,106.0,3.3,30.0,511.0,909.29,674.16
2016,7,17,8,45,751.0,109.0,3.35,30.5,562.0,928.93,683.66
2016,7,17,9,0,774.0,112.0,3.4,31.0,613.0,952.19,695.67
2016,7,17,9,15,790.0,115.0,3.4,31.5,659.0,964.84,700.36
2016,7,17,9,30,806.0,118.0,3.4,32.0,705.0,973.87,702.88
2016,7,17,9,45,819.0,120.0,3.45,33.0,746.5,975.04,699.41
2016,7,17,10,0,832.0,122.0,3.5,34.0,788.0,958.25,684.64
2016,7,17,10,15,841.0,124.0,3.5,34.0,823.5,948.24,677.07
2016,7,17,10,30,850.0,126.0,3.5,34.0,859.0,934.58,667.24
2016,7,17,10,45,856.5,127.0,3.55,34.5,888.0,914.05,652.09
2016,7,17,11,0,863.0,128.0,3.6,35.0,917.0,890.06,634.87
2016,7,17,11,15,867.5,129.0,3.65,35.5,938.5,860.95,614.43
2016,7,17,11,30,872.0,130.0,3.7,36.0,960.0,828.63,591.99
2016,7,17,11,45,878.0,128.0,3.75,36.5,974.5,792.06,566.77
2016,7,17,12,0,884.0,126.0,3.8,37.0,989.0,752.66,538.45
2016,7,17,12,15,885.0,126.5,3.85,37.0,995.0,708.99,507.4
2016,7,17,12,30,886.0,127.0,3.9,37.0,1001.0,663.33,474.27
2016,7,17,12,45,885.0,126.5,4.0,37.0,998.5,614.27,438.06
2016,7,17,13,0,884.0,126.0,4.1,37.0,996.0,564.16,400.05
2016,7,17,13,15,881.5,125.5,4.1,37.0,985.5,512.38,359.57
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,459.86,317.43
2016,7,17,13,45,874.5,124.0,4.2,37.5,957.0,405.65,272.65
2016,7,17,14,0,870.0,123.0,4.3,38.0,939.0,351.16,227.15
2016,7,17,14,15,864.0,122.0,4.3,38.0,913.5,296.18,182.02
2016,7,17,14,30,858.0,121.0,4.3,38.0,888.0,241.46,138.95
2016,7,17,14,45,849.0,119.5,4.35,38.0,856.0,186.51,100.78
2016,7,17,15,0,840.0,118.0,4.4,38.0,824.0,132.56,73.67
2016,7,17,15,15,830.0,116.0,4.4,37.5,785.5,96.65,70.68
2016,7,17,15,30,820.0,114.0,4.4,37.0,747.0,96.23,70.69
2016,7,17,15,45,805.5,111.5,4.4,37.0,703.5,85.38,62.32
2016,7,17,16,0,791.0,109.0,4.4,37.0,660.0,84.78,62.03
2016,7,17,16,15,773.5,106.0,4.4,36.5,612.5,83.67,61.47
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,82.45,60.84
2016,7,17,16,45,731.5,99.5,4.4,36.0,513.5,80.62,59.6
2016,7,17,17,0,707.0,96.0,4.4,36.0,462.0,72.65,53.4
2016,7,17,17,15,675.5,91.0,4.3,35.5,409.5,69.63,51.29
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,66.52,49.06
2016,7,17,17,45,598.5,80.5,4.15,34.5,303.5,62.76,46.25
2016,7,17,18,0,553.0,75.0,4.1,34.0,250.0,59.0,43.34
2016,7,17,18,15,489.5,66.5,3.85,33.5,199.5,52.75,38.24
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,46.45,32.89
2016,7,17,18,45,329.0,46.5,3.35,32.5,104.5,37.44,25.07
2016,7,17,19,0,232.0,35.0,3.1,32.0,60.0,26.6,15.34
2016,7,17,19,15,116.0,17.5,3.05,31.5,30.0,13.35,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,25.0,8.0,1.75,24.5,9.5,6.29,0.0
2016,7,18,6,0,50.0,16.0,2.0,25.0,19.0,73.42,0.0
2016,7,18,6,15,154.0,33.0,2.15,25.0,54.0,220.67,162.92
2016,7,18,6,30,258.0,50.0,2.3,25.0,89.0,333.23,263.38
2016,7,18,6,45,348.0,61.0,2.5,25.5,136.0,430.84,343.5
2016,7,18,7,0,438.0,72.0,2.7,26.0,183.0,541.55,429.52
2016,7,18,7,15,494.0,80.5,2.75,26.5,234.0,615.54,483.9
2016,7,18,7,30,550.0,89.0,2.8,27.0,285.0,689.77,536.05
2016,7,18,7,45,386.5,137.5,2.85,28.0,287.0,586.71,456.37
2016,7,18,8,0,223.0,186.0,2.9,29.0,289.0,460.72,356.83
2016,7,18,8,15,465.5,145.0,2.9,29.5,393.5,677.36,518.2
2016,7,18,8,30,708.0,104.0,2.9,30.0,498.0,886.51,657.94
2016,7,18,8,45,457.5,197.0,2.95,30.5,461.0,726.82,542.83
2016,7,18,9,0,207.0,290.0,3.0,31.0,424.0,520.37,389.75
2016,7,18,9,15,191.5,315.5,2.95,31.5,446.5,524.67,390.92
2016,7,18,9,30,176.0,341.0,2.9,32.0,469.0,527.52,390.11
2016,7,18,9,45,494.0,231.0,2.9,32.5,620.0,767.09,561.57
2016,7,18,10,0,812.0,121.0,2.9,33.0,771.0,937.85,671.92
2016,7,18,10,15,821.5,123.0,2.9,33.0,806.5,928.74,663.39
2016,7,18,10,30,831.0,125.0,2.9,33.0,842.0,916.02,654.21
2016,7,18,10,45,837.0,127.0,2.9,33.5,870.5,896.47,639.48
2016,7,18,11,0,843.0,129.0,2.9,34.0,899.0,873.49,622.74
2016,7,18,11,15,848.0,130.5,2.9,34.0,921.0,845.84,604.36
2016,7,18,11,30,853.0,132.0,2.9,34.0,943.0,814.97,583.92
2016,7,18,11,45,852.0,135.5,2.9,34.5,956.0,777.89,558.23
2016,7,18,12,0,851.0,139.0,2.9,35.0,969.0,738.22,529.25
2016,7,18,12,15,852.0,139.5,2.9,35.0,975.0,695.54,498.84
2016,7,18,12,30,853.0,140.0,2.9,35.0,981.0,650.98,466.46
2016,7,18,12,45,853.0,139.5,2.95,35.5,979.5,603.73,430.7
2016,7,18,13,0,853.0,139.0,3.0,36.0,978.0,555.44,393.33
2016,7,18,13,15,850.5,138.5,3.05,36.0,968.5,504.99,354.23
2016,7,18,13,30,848.0,138.0,3.1,36.0,959.0,453.88,313.52
2016,7,18,13,45,845.5,136.0,3.15,36.0,941.5,401.35,270.74
2016,7,18,14,0,843.0,134.0,3.2,36.0,924.0,348.38,226.94
2016,7,18,14,15,837.5,133.0,3.25,36.0,899.5,294.9,182.97
2016,7,18,14,30,832.0,132.0,3.3,36.0,875.0,241.62,140.95
2016,7,18,14,45,815.5,135.0,3.35,36.0,841.5,189.22,104.82
2016,7,18,15,0,799.0,138.0,3.4,36.0,808.0,129.33,73.0
2016,7,18,15,15,787.5,135.5,3.45,35.5,770.5,94.79,69.8
2016,7,18,15,30,776.0,133.0,3.5,35.0,733.0,95.06,70.35
2016,7,18,15,45,760.0,130.5,3.55,35.0,689.5,95.06,70.53
2016,7,18,16,0,744.0,128.0,3.6,35.0,646.0,94.96,70.65
2016,7,18,16,15,724.5,124.5,3.65,34.5,598.5,94.04,70.29
2016,7,18,16,30,705.0,121.0,3.7,34.0,551.0,85.58,63.88
2016,7,18,16,45,678.0,117.0,3.8,34.0,500.5,84.0,62.84
2016,7,18,17,0,651.0,113.0,3.9,34.0,450.0,82.35,61.75
2016,7,18,17,15,617.0,107.0,3.9,33.5,397.5,79.15,59.52
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,75.84,57.16
2016,7,18,17,45,537.5,93.0,3.95,33.0,293.0,70.81,53.2
2016,7,18,18,0,492.0,85.0,4.0,33.0,241.0,65.66,49.05
2016,7,18,18,15,426.5,75.5,3.9,32.5,191.5,56.53,41.54
2016,7,18,18,30,361.0,66.0,3.8,32.0,142.0,49.41,35.49
2016,7,18,18,45,271.0,51.5,3.75,31.5,99.0,38.62,26.14
2016,7,18,19,0,181.0,37.0,3.7,31.0,56.0,27.79,16.3
2016,7,18,19,15,90.5,18.5,3.7,30.5,28.0,14.02,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,7.47,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,20.28,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,224.11,164.0
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,384.0,299.38
2016,7,19,6,45,417.0,51.0,1.3,26.5,139.0,485.51,379.27
2016,7,19,7,0,509.0,59.0,1.3,27.0,187.0,590.84,457.51
2016,7,19,7,15,561.5,65.5,1.3,27.5,239.0,659.84,505.55
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,729.18,551.43
2016,7,19,7,45,658.0,75.0,1.3,28.5,345.0,784.81,585.87
2016,7,19,8,0,702.0,78.0,1.3,29.0,399.0,834.34,615.03
2016,7,19,8,15,728.0,81.5,1.35,29.5,451.0,870.26,635.14
2016,7,19,8,30,754.0,85.0,1.4,30.0,503.0,903.58,653.32
2016,7,19,8,45,776.0,87.0,1.5,31.0,553.5,927.97,664.95
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,936.29,666.45
2016,7,19,9,15,812.5,91.5,1.75,32.5,650.0,947.18,671.76
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,954.6,674.91
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,955.27,674.46
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,952.3,671.77
2016,7,19,10,15,860.5,98.5,2.45,34.0,814.0,941.72,665.25
2016,7,19,10,30,869.0,100.0,2.6,34.0,849.0,927.51,656.52
2016,7,19,10,45,875.5,101.5,2.8,34.5,878.0,907.8,643.35
2016,7,19,11,0,882.0,103.0,3.0,35.0,907.0,884.55,627.88
2016,7,19,11,15,886.5,103.5,3.15,35.5,929.0,855.21,608.12
2016,7,19,11,30,891.0,104.0,3.3,36.0,951.0,822.66,586.24
2016,7,19,11,45,891.0,106.5,3.45,36.5,964.5,785.18,561.03
2016,7,19,12,0,891.0,109.0,3.6,37.0,978.0,744.99,533.08
2016,7,19,12,15,892.0,109.5,3.75,37.0,984.0,701.57,502.52
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,656.09,469.72
2016,7,19,12,45,891.5,110.5,4.05,37.0,988.0,607.45,433.78
2016,7,19,13,0,890.0,111.0,4.2,37.0,986.0,557.65,395.93
2016,7,19,13,15,888.5,110.5,4.25,37.0,976.5,506.2,355.58
2016,7,19,13,30,887.0,110.0,4.3,37.0,967.0,453.83,313.42
2016,7,19,13,45,882.0,110.0,4.4,37.0,949.5,399.67,269.03
2016,7,19,14,0,877.0,110.0,4.5,37.0,932.0,345.23,223.76
2016,7,19,14,15,642.0,242.5,4.55,37.0,835.5,296.29,190.43
2016,7,19,14,30,407.0,375.0,4.6,37.0,739.0,281.35,186.07
2016,7,19,14,45,493.5,330.0,4.65,37.0,755.0,237.72,152.23
2016,7,19,15,0,580.0,285.0,4.7,37.0,771.0,185.24,119.48
2016,7,19,15,15,547.0,277.5,4.7,36.5,719.0,155.0,116.51
2016,7,19,15,30,514.0,270.0,4.7,36.0,667.0,153.69,116.02
2016,7,19,15,45,432.0,280.0,4.75,36.0,600.5,159.43,120.8
2016,7,19,16,0,350.0,290.0,4.8,36.0,534.0,174.5,132.89
2016,7,19,16,15,342.0,268.5,4.8,35.5,492.5,165.17,126.22
2016,7,19,16,30,334.0,247.0,4.8,35.0,451.0,155.22,119.06
2016,7,19,16,45,419.0,202.0,4.8,35.0,434.5,128.59,98.29
2016,7,19,17,0,504.0,157.0,4.8,35.0,418.0,106.16,80.69
2016,7,19,17,15,490.5,139.5,4.7,34.5,370.0,96.52,73.37
2016,7,19,17,30,477.0,122.0,4.6,34.0,322.0,86.33,65.5
2016,7,19,17,45,445.5,108.0,4.6,33.5,273.0,77.57,58.66
2016,7,19,18,0,414.0,94.0,4.6,33.0,224.0,68.47,51.38
2016,7,19,18,15,367.0,79.5,4.35,32.5,178.0,58.54,43.21
2016,7,19,18,30,320.0,65.0,4.1,32.0,132.0,48.36,34.6
2016,7,19,18,45,242.0,50.0,3.95,31.5,92.0,37.38,25.1
2016,7,19,19,0,164.0,35.0,3.8,31.0,52.0,26.28,15.05
2016,7,19,19,15,82.0,17.5,3.7,30.5,26.0,13.26,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,7.5,1.45,24.5,8.5,5.9,0.0
2016,7,20,6,0,46.0,15.0,1.7,25.0,17.0,47.72,0.0
2016,7,20,6,15,153.5,32.0,1.75,25.5,52.0,219.61,159.37
2016,7,20,6,30,261.0,49.0,1.8,26.0,87.0,334.92,262.57
2016,7,20,6,45,358.5,58.5,1.85,26.5,134.5,436.75,344.9
2016,7,20,7,0,456.0,68.0,1.9,27.0,182.0,553.69,433.94
2016,7,20,7,15,512.0,76.0,1.9,27.5,234.0,627.29,486.67
2016,7,20,7,30,568.0,84.0,1.9,28.0,286.0,701.18,537.12
2016,7,20,7,45,616.5,87.5,1.9,28.5,340.0,761.56,575.92
2016,7,20,8,0,665.0,91.0,1.9,29.0,394.0,820.8,612.55
2016,7,20,8,15,693.0,95.5,1.95,29.5,446.5,859.08,634.57
2016,7,20,8,30,721.0,100.0,2.0,30.0,499.0,888.84,650.75
2016,7,20,8,45,744.5,102.5,2.05,30.5,549.0,915.28,664.65
2016,7,20,9,0,768.0,105.0,2.1,31.0,599.0,938.53,676.43
2016,7,20,9,15,408.5,205.5,2.2,31.5,470.0,674.41,496.37
2016,7,20,9,30,49.0,306.0,2.3,32.0,341.0,337.22,248.75
2016,7,20,9,45,54.0,329.5,2.45,32.5,370.5,360.13,265.69
2016,7,20,10,0,59.0,353.0,2.6,33.0,400.0,382.04,280.39
2016,7,20,10,15,68.0,377.5,2.75,33.5,434.5,407.68,297.74
2016,7,20,10,30,77.0,402.0,2.9,34.0,469.0,431.86,313.87
2016,7,20,10,45,469.0,261.0,3.05,34.5,686.5,704.1,510.46
2016,7,20,11,0,861.0,120.0,3.2,35.0,904.0,881.7,628.82
2016,7,20,11,15,468.5,287.0,3.3,35.0,715.0,680.12,488.99
2016,7,20,11,30,76.0,454.0,3.4,35.0,526.0,440.4,316.01
2016,7,20,11,45,463.5,297.5,3.5,35.5,748.0,629.21,454.3
2016,7,20,12,0,851.0,141.0,3.6,36.0,970.0,739.78,531.93
2016,7,20,12,15,852.0,141.0,3.65,36.0,976.0,696.62,500.29
2016,7,20,12,30,853.0,141.0,3.7,36.0,982.0,651.61,467.55
2016,7,20,12,45,852.0,141.5,3.8,36.5,980.0,604.26,431.56
2016,7,20,13,0,851.0,142.0,3.9,37.0,978.0,555.92,393.99
2016,7,20,13,15,593.0,297.5,3.95,37.0,877.5,484.11,340.54
2016,7,20,13,30,335.0,453.0,4.0,37.0,777.0,440.48,308.96
2016,7,20,13,45,273.0,461.0,4.05,37.0,722.0,391.66,273.82
2016,7,20,14,0,211.0,469.0,4.1,37.0,667.0,363.42,253.78
2016,7,20,14,15,226.5,452.5,4.1,37.0,660.0,336.53,232.99
2016,7,20,14,30,242.0,436.0,4.1,37.0,653.0,292.41,200.2
2016,7,20,14,45,497.5,301.5,4.2,37.0,725.0,223.78,141.86
2016,7,20,15,0,753.0,167.0,4.3,37.0,797.0,140.43,82.6
2016,7,20,15,15,740.5,164.0,4.3,36.5,759.5,108.96,80.65
2016,7,20,15,30,728.0,161.0,4.3,36.0,722.0,100.47,74.34
2016,7,20,15,45,708.5,159.0,4.3,36.0,678.5,101.35,75.23
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,102.18,76.1
2016,7,20,16,15,531.0,197.0,4.25,35.5,549.5,124.64,94.3
2016,7,20,16,30,373.0,237.0,4.2,35.0,464.0,151.09,115.76
2016,7,20,16,45,360.0,218.0,4.2,35.0,421.0,141.53,108.54
2016,7,20,17,0,347.0,199.0,4.2,35.0,378.0,131.46,100.92
2016,7,20,17,15,309.5,179.0,4.1,34.5,325.0,119.85,92.19
2016,7,20,17,30,272.0,159.0,4.0,34.0,272.0,107.85,82.99
2016,7,20,17,45,245.0,140.0,3.95,34.0,230.5,96.22,73.77
2016,7,20,18,0,218.0,121.0,3.9,34.0,189.0,84.21,64.07
2016,7,20,18,15,261.0,97.0,3.6,33.5,162.5,69.55,52.08
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,53.68,38.81
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,41.41,28.25
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,28.9,16.94
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,14.72,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.0,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,88.0,15.0,2.5,24.0,18.0,80.52,0.0
2016,7,21,6,15,212.0,29.0,2.6,24.5,54.5,261.81,190.51
2016,7,21,6,30,336.0,43.0,2.7,25.0,91.0,393.39,309.62
2016,7,21,6,45,430.0,50.5,2.8,26.0,140.0,496.63,392.79
2016,7,21,7,0,524.0,58.0,2.9,27.0,189.0,603.51,473.96
2016,7,21,7,15,577.0,64.5,2.8,27.5,241.5,673.39,523.97
2016,7,21,7,30,630.0,71.0,2.7,28.0,294.0,743.59,571.52
2016,7,21,7,45,671.0,75.0,2.6,29.0,348.5,798.05,604.55
2016,7,21,8,0,712.0,79.0,2.5,30.0,403.0,846.02,631.66
2016,7,21,8,15,738.5,83.0,2.3,30.5,456.0,883.25,650.99
2016,7,21,8,30,765.0,87.0,2.1,31.0,509.0,917.83,667.83
2016,7,21,8,45,785.0,90.0,1.9,32.0,559.5,941.5,675.63
2016,7,21,9,0,805.0,93.0,1.7,33.0,610.0,961.91,681.01
2016,7,21,9,15,820.0,95.5,1.7,33.5,656.5,959.97,676.23
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,967.69,677.87
2016,7,21,9,45,845.5,100.0,1.75,34.5,744.0,966.68,674.8
2016,7,21,10,0,856.0,102.0,1.8,35.0,785.0,962.0,669.72
2016,7,21,10,15,865.0,104.0,1.95,35.5,821.0,952.15,662.77
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,938.56,653.56
2016,7,21,10,45,879.0,107.5,2.25,36.5,886.0,917.08,639.46
2016,7,21,11,0,884.0,109.0,2.4,37.0,915.0,892.13,623.2
2016,7,21,11,15,888.5,110.0,2.45,37.0,937.0,862.89,604.7
2016,7,21,11,30,893.0,111.0,2.5,37.0,959.0,830.38,584.1
2016,7,21,11,45,894.0,113.0,2.65,37.5,972.5,792.84,559.6
2016,7,21,12,0,895.0,115.0,2.8,38.0,986.0,752.53,532.17
2016,7,21,12,15,896.0,115.5,2.9,38.0,992.5,708.63,501.79
2016,7,21,12,30,897.0,116.0,3.0,38.0,999.0,662.67,469.19
2016,7,21,12,45,896.5,116.0,3.1,38.5,997.0,613.79,432.74
2016,7,21,13,0,896.0,116.0,3.2,39.0,995.0,563.67,394.47
2016,7,21,13,15,893.5,115.5,3.25,39.0,985.5,511.15,354.15
2016,7,21,13,30,891.0,115.0,3.3,39.0,976.0,457.85,312.08
2016,7,21,13,45,890.5,112.5,3.4,39.0,959.0,403.41,268.12
2016,7,21,14,0,890.0,110.0,3.5,39.0,942.0,348.26,222.86
2016,7,21,14,15,884.5,108.5,3.55,39.0,917.0,291.85,176.93
2016,7,21,14,30,879.0,107.0,3.6,39.0,892.0,235.63,133.08
2016,7,21,14,45,873.0,105.0,3.65,39.0,860.0,179.47,94.52
2016,7,21,15,0,867.0,103.0,3.7,39.0,828.0,123.98,67.53
2016,7,21,15,15,857.0,101.0,3.7,38.5,790.0,90.03,65.21
2016,7,21,15,30,847.0,99.0,3.7,38.0,752.0,89.28,64.94
2016,7,21,15,45,835.0,96.5,3.7,38.0,708.5,88.0,64.1
2016,7,21,16,0,823.0,94.0,3.7,38.0,665.0,86.54,63.13
2016,7,21,16,15,806.5,91.5,3.65,37.5,617.0,84.75,62.05
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,74.36,54.12
2016,7,21,16,45,768.0,85.5,3.6,37.0,517.5,72.17,52.58
2016,7,21,17,0,746.0,82.0,3.6,37.0,466.0,69.87,50.94
2016,7,21,17,15,716.5,78.0,3.5,36.5,412.5,66.98,48.92
2016,7,21,17,30,687.0,74.0,3.4,36.0,359.0,64.01,46.81
2016,7,21,17,45,646.0,68.5,3.35,35.5,305.5,55.1,39.78
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,50.97,36.55
2016,7,21,18,15,544.0,56.5,2.9,34.0,201.0,45.84,32.43
2016,7,21,18,30,483.0,50.0,2.5,33.0,150.0,40.74,28.14
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,32.64,21.09
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,24.57,13.49
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,12.13,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
