Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,18.0,99.24,0.0
2016,7,22,6,15,241.5,26.5,2.35,25.5,54.5,286.71,205.74
2016,7,22,6,30,370.0,39.0,2.3,26.0,91.0,418.17,326.06
2016,7,22,6,45,455.5,47.0,2.3,27.0,139.5,514.7,403.15
2016,7,22,7,0,541.0,55.0,2.3,28.0,188.0,615.01,478.05
2016,7,22,7,15,593.0,61.0,2.15,28.5,241.0,683.56,525.89
2016,7,22,7,30,645.0,67.0,2.0,29.0,294.0,752.42,571.03
2016,7,22,7,45,683.5,70.5,1.9,30.0,348.0,798.78,597.51
2016,7,22,8,0,722.0,74.0,1.8,31.0,402.0,849.66,625.71
2016,7,22,8,15,747.5,78.0,1.85,31.5,454.5,886.01,646.02
2016,7,22,8,30,773.0,82.0,1.9,32.0,507.0,919.7,664.34
2016,7,22,8,45,793.5,84.0,2.0,33.0,557.5,942.68,674.77
2016,7,22,9,0,814.0,86.0,2.1,34.0,608.0,949.71,675.16
2016,7,22,9,15,828.5,88.5,2.2,34.5,654.5,960.63,679.63
2016,7,22,9,30,843.0,91.0,2.3,35.0,701.0,968.01,681.95
2016,7,22,9,45,854.0,93.0,2.4,35.5,742.5,967.63,679.57
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,963.54,675.09
2016,7,22,10,15,873.5,96.5,2.55,36.0,819.5,952.73,667.54
2016,7,22,10,30,882.0,98.0,2.6,36.0,855.0,938.22,657.86
2016,7,22,10,45,888.0,99.0,2.65,36.5,884.0,917.21,642.89
2016,7,22,11,0,894.0,100.0,2.7,37.0,913.0,892.68,625.84
2016,7,22,11,15,898.0,101.0,2.75,37.0,935.0,862.98,606.88
2016,7,22,11,30,902.0,102.0,2.8,37.0,957.0,830.02,585.81
2016,7,22,11,45,899.0,106.5,2.85,37.5,970.0,791.4,559.82
2016,7,22,12,0,896.0,111.0,2.9,38.0,983.0,750.12,531.2
2016,7,22,12,15,897.0,111.5,2.95,38.0,989.5,706.28,500.55
2016,7,22,12,30,898.0,112.0,3.0,38.0,996.0,660.36,467.74
2016,7,22,12,45,897.5,112.0,3.05,38.5,994.0,611.49,431.11
2016,7,22,13,0,897.0,112.0,3.1,39.0,992.0,561.35,392.69
2016,7,22,13,15,895.0,111.5,3.15,39.0,982.5,509.03,352.51
2016,7,22,13,30,893.0,111.0,3.2,39.0,973.0,455.85,310.5
2016,7,22,13,45,889.0,110.5,3.25,39.0,955.5,401.17,266.38
2016,7,22,14,0,885.0,110.0,3.3,39.0,938.0,346.12,221.26
2016,7,22,14,15,880.0,109.0,3.3,39.0,913.0,290.33,175.81
2016,7,22,14,30,875.0,108.0,3.3,39.0,888.0,234.67,132.43
2016,7,22,14,45,860.5,110.5,3.35,39.0,854.5,179.94,95.39
2016,7,22,15,0,846.0,113.0,3.4,39.0,821.0,126.74,70.39
2016,7,22,15,15,516.5,240.0,3.4,39.0,666.0,136.32,100.85
2016,7,22,15,30,187.0,367.0,3.4,39.0,511.0,215.12,161.24
2016,7,22,15,45,493.0,236.0,3.4,39.0,584.5,139.33,103.52
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,82.74,59.82
2016,7,22,16,15,782.0,101.5,3.4,38.5,610.0,81.21,58.98
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,79.54,58.0
2016,7,22,16,45,741.0,94.5,3.4,37.5,511.0,77.58,56.77
2016,7,22,17,0,717.0,91.0,3.4,37.0,460.0,75.52,55.48
2016,7,22,17,15,686.5,86.5,3.3,36.5,406.5,66.97,48.91
2016,7,22,17,30,656.0,82.0,3.2,36.0,353.0,64.08,46.87
2016,7,22,17,45,611.0,76.5,3.15,36.0,300.0,60.21,43.86
2016,7,22,18,0,566.0,71.0,3.1,36.0,247.0,56.33,40.76
2016,7,22,18,15,503.5,62.5,2.75,35.0,196.0,49.96,35.66
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,43.54,30.3
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,34.82,22.73
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.48,13.26
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.24,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,36.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,73.0,13.0,2.6,25.0,16.0,67.22,0.0
2016,7,23,6,15,187.0,28.5,2.6,25.5,51.0,241.64,171.13
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,361.71,283.57
2016,7,23,6,45,390.5,53.5,2.65,26.5,133.5,465.32,367.88
2016,7,23,7,0,480.0,63.0,2.7,27.0,181.0,569.98,448.53
2016,7,23,7,15,534.5,71.0,2.55,27.5,233.0,642.54,500.74
2016,7,23,7,30,589.0,79.0,2.4,28.0,285.0,715.44,550.24
2016,7,23,7,45,634.0,82.5,2.3,29.0,339.5,772.62,585.33
2016,7,23,8,0,679.0,86.0,2.2,30.0,394.0,828.59,617.95
2016,7,23,8,15,707.0,90.5,2.2,30.5,446.5,861.2,635.78
2016,7,23,8,30,735.0,95.0,2.2,31.0,499.0,897.69,655.97
2016,7,23,8,45,760.0,96.5,2.2,32.0,550.0,924.5,668.13
2016,7,23,9,0,785.0,98.0,2.2,33.0,601.0,948.11,678.14
2016,7,23,9,15,800.5,101.0,2.25,33.5,647.5,960.42,682.85
2016,7,23,9,30,816.0,104.0,2.3,34.0,694.0,955.64,677.01
2016,7,23,9,45,830.5,104.5,2.35,34.5,736.0,957.0,675.39
2016,7,23,10,0,845.0,105.0,2.4,35.0,778.0,954.73,671.6
2016,7,23,10,15,854.0,107.0,2.45,35.5,814.0,944.95,663.29
2016,7,23,10,30,863.0,109.0,2.5,36.0,850.0,931.46,652.89
2016,7,23,10,45,871.5,109.0,2.65,36.5,879.5,911.88,639.61
2016,7,23,11,0,880.0,109.0,2.8,37.0,909.0,888.75,624.12
2016,7,23,11,15,884.5,110.0,2.9,37.0,931.0,859.57,605.71
2016,7,23,11,30,889.0,111.0,3.0,37.0,953.0,827.14,585.16
2016,7,23,11,45,890.5,112.5,3.1,37.5,967.0,789.65,560.02
2016,7,23,12,0,892.0,114.0,3.2,38.0,981.0,749.42,532.06
2016,7,23,12,15,893.5,114.0,3.25,38.0,987.5,705.58,501.25
2016,7,23,12,30,895.0,114.0,3.3,38.0,994.0,659.66,468.27
2016,7,23,12,45,894.5,114.0,3.4,38.5,992.5,610.82,431.64
2016,7,23,13,0,894.0,114.0,3.5,39.0,991.0,560.71,393.17
2016,7,23,13,15,892.0,113.5,3.55,39.0,981.0,508.44,352.83
2016,7,23,13,30,890.0,113.0,3.6,39.0,971.0,455.3,310.69
2016,7,23,13,45,886.0,112.5,3.65,39.0,953.5,400.68,266.46
2016,7,23,14,0,882.0,112.0,3.7,39.0,936.0,345.7,221.28
2016,7,23,14,15,876.5,111.0,3.7,39.0,910.5,289.86,175.73
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,234.21,132.36
2016,7,23,14,45,856.5,112.5,3.7,39.0,851.5,179.61,95.46
2016,7,23,15,0,842.0,115.0,3.7,39.0,818.0,126.55,70.75
2016,7,23,15,15,831.5,113.0,3.7,39.0,780.0,95.34,69.19
2016,7,23,15,30,821.0,111.0,3.7,39.0,742.0,94.82,68.97
2016,7,23,15,45,807.0,108.5,3.75,39.0,698.0,83.87,60.59
2016,7,23,16,0,793.0,106.0,3.8,39.0,654.0,83.19,60.24
2016,7,23,16,15,775.0,103.0,3.8,38.5,606.0,81.99,59.61
2016,7,23,16,30,757.0,100.0,3.8,38.0,558.0,80.66,58.9
2016,7,23,16,45,733.5,96.0,3.8,37.5,507.0,78.44,57.48
2016,7,23,17,0,710.0,92.0,3.8,37.0,456.0,76.1,55.95
2016,7,23,17,15,678.5,87.5,3.75,36.5,403.0,67.49,49.35
2016,7,23,17,30,647.0,83.0,3.7,36.0,350.0,64.63,47.33
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.5,60.46,44.07
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,56.24,40.7
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,49.89,35.6
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,43.48,30.24
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,34.37,22.34
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,23.71,12.57
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,11.85,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.5,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,49.0,13.0,2.6,25.0,14.0,48.48,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,219.99,153.36
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,338.32,265.48
2016,7,24,6,45,362.5,56.0,2.75,26.5,130.0,437.54,346.89
2016,7,24,7,0,454.0,67.0,2.8,27.0,177.0,550.98,434.77
2016,7,24,7,15,510.5,75.0,2.75,27.5,229.0,625.13,488.96
2016,7,24,7,30,567.0,83.0,2.7,28.0,281.0,699.58,540.65
2016,7,24,7,45,617.0,86.5,2.65,29.0,335.5,761.5,579.94
2016,7,24,8,0,667.0,90.0,2.6,30.0,390.0,822.31,616.74
2016,7,24,8,15,695.5,94.5,2.55,30.5,443.0,861.17,638.65
2016,7,24,8,30,724.0,99.0,2.5,31.0,496.0,891.52,654.53
2016,7,24,8,45,751.0,100.0,2.45,32.0,547.0,919.78,667.44
2016,7,24,9,0,778.0,101.0,2.4,33.0,598.0,944.82,678.04
2016,7,24,9,15,793.5,104.0,2.35,33.5,644.5,957.11,681.8
2016,7,24,9,30,809.0,107.0,2.3,34.0,691.0,965.8,683.5
2016,7,24,9,45,823.0,108.0,2.3,34.5,733.0,953.47,672.65
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,951.23,668.55
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,941.44,659.82
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,927.97,649.04
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,908.03,634.84
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,884.56,618.59
2016,7,24,11,15,873.5,116.0,2.45,37.0,926.0,855.5,600.15
2016,7,24,11,30,878.0,117.0,2.5,37.0,948.0,823.2,579.63
2016,7,24,11,45,877.5,119.5,2.6,37.5,961.0,785.14,554.44
2016,7,24,12,0,877.0,122.0,2.7,38.0,974.0,744.45,526.26
2016,7,24,12,15,878.0,122.5,2.7,38.0,980.5,700.98,495.75
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,655.49,463.19
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,606.91,426.94
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,557.22,389.02
2016,7,24,13,15,872.5,124.5,2.8,39.0,972.5,505.42,349.31
2016,7,24,13,30,870.0,124.0,2.8,39.0,963.0,452.87,307.91
2016,7,24,13,45,865.0,124.0,2.85,39.0,945.0,399.05,264.69
2016,7,24,14,0,860.0,124.0,2.9,39.0,927.0,344.99,220.61
2016,7,24,14,15,854.5,122.5,2.9,39.0,901.5,289.93,176.01
2016,7,24,14,30,849.0,121.0,2.9,39.0,876.0,235.09,133.56
2016,7,24,14,45,830.0,126.0,2.9,39.0,841.5,182.21,98.31
2016,7,24,15,0,811.0,131.0,2.9,39.0,807.0,121.54,68.02
2016,7,24,15,15,800.0,128.5,2.9,38.5,769.0,91.72,66.5
2016,7,24,15,30,789.0,126.0,2.9,38.0,731.0,91.8,66.89
2016,7,24,15,45,770.5,124.5,2.9,38.0,687.0,92.11,67.3
2016,7,24,16,0,752.0,123.0,2.9,38.0,643.0,92.37,67.7
2016,7,24,16,15,733.0,119.5,2.9,37.5,595.0,91.31,67.22
2016,7,24,16,30,714.0,116.0,2.9,37.0,547.0,83.03,61.02
2016,7,24,16,45,683.0,113.0,2.95,37.0,495.0,81.84,60.3
2016,7,24,17,0,652.0,110.0,3.0,37.0,443.0,80.63,59.57
2016,7,24,17,15,618.0,104.0,3.0,36.5,390.5,77.35,57.3
2016,7,24,17,30,584.0,98.0,3.0,36.0,338.0,73.97,54.9
2016,7,24,17,45,530.5,91.5,3.0,36.0,285.0,69.83,51.71
2016,7,24,18,0,477.0,85.0,3.0,36.0,232.0,65.7,48.42
2016,7,24,18,15,411.5,74.0,2.85,35.5,183.0,55.35,39.99
2016,7,24,18,30,346.0,63.0,2.7,35.0,134.0,47.21,33.13
2016,7,24,18,45,249.5,48.5,2.55,34.5,91.5,36.37,23.81
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,25.51,13.75
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,12.87,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.15,0.0
2016,7,25,6,15,0.5,24.0,2.05,26.0,24.0,20.85,8.99
2016,7,25,6,30,1.0,44.0,2.0,26.0,44.0,43.25,28.86
2016,7,25,6,45,18.0,67.5,2.0,26.5,72.0,94.67,71.59
2016,7,25,7,0,35.0,91.0,2.0,27.0,100.0,135.7,105.61
2016,7,25,7,15,57.5,113.0,2.0,27.0,131.5,178.89,141.06
2016,7,25,7,30,80.0,135.0,2.0,27.0,163.0,222.32,175.86
2016,7,25,7,45,239.5,144.0,2.0,27.5,247.5,427.25,336.61
2016,7,25,8,0,399.0,153.0,2.0,28.0,332.0,621.45,478.44
2016,7,25,8,15,422.5,170.5,1.9,28.0,382.0,666.43,506.42
2016,7,25,8,30,446.0,188.0,1.8,28.0,432.0,709.52,533.43
2016,7,25,8,45,494.0,194.5,1.75,28.5,489.5,762.95,566.8
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,814.22,597.69
2016,7,25,9,15,563.5,208.0,1.6,29.5,592.0,836.27,607.8
2016,7,25,9,30,585.0,215.0,1.5,30.0,637.0,864.39,621.64
2016,7,25,9,45,620.0,210.0,1.4,30.5,681.0,882.11,629.2
2016,7,25,10,0,655.0,205.0,1.3,31.0,725.0,895.58,633.79
2016,7,25,10,15,667.5,209.0,1.35,31.5,760.0,892.0,629.58
2016,7,25,10,30,680.0,213.0,1.4,32.0,795.0,884.77,623.27
2016,7,25,10,45,710.0,202.0,1.45,32.5,829.0,875.47,616.11
2016,7,25,11,0,740.0,191.0,1.5,33.0,863.0,853.05,600.69
2016,7,25,11,15,746.5,193.0,1.65,33.5,885.0,827.87,584.49
2016,7,25,11,30,753.0,195.0,1.8,34.0,907.0,799.42,565.39
2016,7,25,11,45,474.5,345.0,1.95,35.0,796.0,676.45,477.75
2016,7,25,12,0,196.0,495.0,2.1,36.0,685.0,546.17,384.71
2016,7,25,12,15,199.0,498.0,2.2,36.0,692.5,529.74,374.1
2016,7,25,12,30,202.0,501.0,2.3,36.0,700.0,512.2,361.88
2016,7,25,12,45,302.5,465.5,2.45,36.5,763.0,521.01,367.51
2016,7,25,13,0,403.0,430.0,2.6,37.0,826.0,522.07,366.5
2016,7,25,13,15,614.5,290.5,2.7,37.0,886.0,489.03,341.59
2016,7,25,13,30,826.0,151.0,2.8,37.0,946.0,449.06,308.32
2016,7,25,13,45,546.0,304.0,2.9,37.5,825.5,391.22,266.68
2016,7,25,14,0,266.0,457.0,3.0,38.0,705.0,359.06,247.14
2016,7,25,14,15,148.5,407.0,3.1,38.0,545.0,292.57,203.01
2016,7,25,14,30,31.0,357.0,3.2,38.0,385.0,241.06,170.77
2016,7,25,14,45,397.5,256.5,3.35,38.0,589.0,185.78,117.57
2016,7,25,15,0,764.0,156.0,3.5,38.0,793.0,130.93,76.74
2016,7,25,15,15,445.5,260.0,3.6,37.5,627.5,143.73,107.27
2016,7,25,15,30,127.0,364.0,3.7,37.0,462.0,211.93,160.27
2016,7,25,15,45,406.0,258.5,3.8,37.0,544.0,148.29,111.47
2016,7,25,16,0,685.0,153.0,3.9,37.0,626.0,100.1,74.09
2016,7,25,16,15,352.5,184.5,4.0,36.5,427.5,113.16,84.87
2016,7,25,16,30,20.0,216.0,4.1,36.0,229.0,153.87,117.52
2016,7,25,16,45,199.0,201.0,4.2,35.5,304.0,135.43,103.53
2016,7,25,17,0,378.0,186.0,4.3,35.0,379.0,125.01,95.83
2016,7,25,17,15,189.0,96.5,4.25,34.5,193.0,68.49,50.6
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,5.32,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.18,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.03,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.27,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,3.0,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,6.0,6.0,2.2,25.0,7.0,9.4,0.0
2016,7,26,6,15,54.0,29.0,2.25,25.0,36.5,96.58,62.52
2016,7,26,6,30,102.0,52.0,2.3,25.0,66.0,172.18,133.96
2016,7,26,6,45,166.0,74.5,2.4,25.0,109.0,274.73,219.44
2016,7,26,7,0,230.0,97.0,2.5,25.0,152.0,362.63,291.44
2016,7,26,7,15,126.5,110.5,2.5,25.5,142.0,259.72,208.08
2016,7,26,7,30,23.0,124.0,2.5,26.0,132.0,135.3,105.16
2016,7,26,7,45,18.5,139.5,2.55,26.5,147.0,142.55,110.42
2016,7,26,8,0,14.0,155.0,2.6,27.0,162.0,149.89,115.37
2016,7,26,8,15,56.0,195.0,2.6,27.0,225.0,252.97,197.03
2016,7,26,8,30,98.0,235.0,2.6,27.0,288.0,337.57,261.88
2016,7,26,8,45,50.5,202.5,2.65,27.5,230.0,243.87,187.54
2016,7,26,9,0,3.0,170.0,2.7,28.0,172.0,141.92,106.36
2016,7,26,9,15,302.5,187.0,2.7,28.0,404.5,546.59,418.77
2016,7,26,9,30,602.0,204.0,2.7,28.0,637.0,870.95,644.86
2016,7,26,9,45,375.0,293.0,2.75,28.5,568.0,690.48,512.0
2016,7,26,10,0,148.0,382.0,2.8,29.0,499.0,523.49,387.78
2016,7,26,10,15,412.0,297.5,2.8,29.0,645.0,725.05,535.08
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,881.08,642.94
2016,7,26,10,45,350.0,277.0,2.8,29.0,577.5,611.28,451.78
2016,7,26,11,0,24.0,341.0,2.8,29.0,364.0,296.49,219.05
2016,7,26,11,15,373.5,276.5,2.8,29.0,630.0,590.38,439.34
2016,7,26,11,30,723.0,212.0,2.8,29.0,896.0,797.77,583.9
2016,7,26,11,45,737.5,206.0,2.8,29.5,912.5,765.51,558.32
2016,7,26,12,0,752.0,200.0,2.8,30.0,929.0,723.51,527.8
2016,7,26,12,15,583.5,315.5,2.8,30.0,883.5,656.92,477.74
2016,7,26,12,30,415.0,431.0,2.8,30.0,838.0,595.54,431.64
2016,7,26,12,45,417.5,430.5,2.8,30.0,840.0,560.66,406.19
2016,7,26,13,0,420.0,430.0,2.8,30.0,842.0,525.25,379.68
2016,7,26,13,15,588.0,312.5,2.8,30.0,882.0,489.48,352.02
2016,7,26,13,30,756.0,195.0,2.8,30.0,922.0,447.01,316.45
2016,7,26,13,45,541.5,317.5,2.85,30.0,834.0,396.95,279.04
2016,7,26,14,0,327.0,440.0,2.9,30.0,746.0,368.37,260.25
2016,7,26,14,15,334.5,424.0,2.9,29.5,729.0,332.08,232.12
2016,7,26,14,30,342.0,408.0,2.9,29.0,712.0,295.65,204.51
2016,7,26,14,45,536.0,290.0,2.9,29.0,746.0,219.45,141.95
2016,7,26,15,0,730.0,172.0,2.9,29.0,780.0,127.67,78.29
2016,7,26,15,15,641.0,214.0,2.85,29.0,729.5,122.65,94.2
2016,7,26,15,30,552.0,256.0,2.8,29.0,679.0,148.64,115.24
2016,7,26,15,45,326.5,285.0,2.8,29.0,531.5,169.95,132.5
2016,7,26,16,0,101.0,314.0,2.8,29.0,384.0,200.18,156.86
2016,7,26,16,15,102.0,288.5,2.75,28.5,355.0,186.56,146.71
2016,7,26,16,30,103.0,263.0,2.7,28.0,326.0,172.47,136.17
2016,7,26,16,45,215.0,229.5,2.7,28.0,344.0,150.58,118.94
2016,7,26,17,0,327.0,196.0,2.7,28.0,362.0,129.44,102.14
2016,7,26,17,15,315.5,173.5,2.6,27.5,318.5,116.9,92.41
2016,7,26,17,30,304.0,151.0,2.5,27.0,275.0,103.79,82.02
2016,7,26,17,45,375.0,120.0,2.4,27.0,250.0,84.27,65.91
2016,7,26,18,0,446.0,89.0,2.3,27.0,225.0,65.66,50.33
2016,7,26,18,15,380.0,77.0,2.1,26.5,176.5,57.04,43.05
2016,7,26,18,30,314.0,65.0,1.9,26.0,128.0,48.31,35.43
2016,7,26,18,45,227.5,49.0,1.7,26.0,87.0,36.57,24.94
2016,7,26,19,0,141.0,33.0,1.5,26.0,46.0,24.74,13.47
2016,7,26,19,15,70.5,16.5,1.5,25.5,23.0,12.98,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.0,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,23.0,2.0,1.57,0.0
2016,7,27,6,15,0.0,12.5,0.8,23.5,12.5,9.5,0.84
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,17.52,8.43
2016,7,27,6,45,0.0,38.5,1.2,24.5,38.5,29.43,18.46
2016,7,27,7,0,0.0,54.0,1.4,25.0,54.0,42.22,29.13
2016,7,27,7,15,0.0,71.5,1.45,25.5,71.5,57.88,41.97
2016,7,27,7,30,0.0,89.0,1.5,26.0,89.0,73.22,54.29
2016,7,27,7,45,3.5,118.5,1.55,26.5,120.0,104.45,79.28
2016,7,27,8,0,7.0,148.0,1.6,27.0,151.0,135.39,103.47
2016,7,27,8,15,30.5,185.0,1.6,27.5,201.0,214.91,165.69
2016,7,27,8,30,54.0,222.0,1.6,28.0,251.0,276.8,212.4
2016,7,27,8,45,33.0,214.5,1.65,28.5,233.0,239.64,182.19
2016,7,27,9,0,12.0,207.0,1.7,29.0,215.0,186.01,139.84
2016,7,27,9,15,114.5,270.0,1.75,29.0,352.0,396.92,300.1
2016,7,27,9,30,217.0,333.0,1.8,29.0,489.0,562.24,418.12
2016,7,27,9,45,197.0,357.5,1.85,29.5,505.5,557.8,411.25
2016,7,27,10,0,177.0,382.0,1.9,30.0,522.0,552.18,404.91
2016,7,27,10,15,181.0,401.5,2.0,30.0,550.5,563.62,412.25
2016,7,27,10,30,185.0,421.0,2.1,30.0,579.0,573.38,418.34
2016,7,27,10,45,309.5,398.0,2.25,30.5,673.5,669.65,485.82
2016,7,27,11,0,434.0,375.0,2.4,31.0,768.0,753.19,542.24
2016,7,27,11,15,443.5,389.0,2.5,31.0,800.0,746.73,536.79
2016,7,27,11,30,453.0,403.0,2.6,31.0,832.0,736.79,529.64
2016,7,27,11,45,442.5,413.0,2.75,31.0,837.5,704.82,507.73
2016,7,27,12,0,432.0,423.0,2.9,31.0,843.0,671.31,484.57
2016,7,27,12,15,545.0,348.5,2.95,31.0,881.0,660.01,477.96
2016,7,27,12,30,658.0,274.0,3.0,31.0,919.0,634.56,460.56
2016,7,27,12,45,663.5,269.0,3.15,31.0,918.5,589.81,427.74
2016,7,27,13,0,669.0,264.0,3.3,31.0,918.0,544.0,393.24
2016,7,27,13,15,666.0,263.0,3.35,31.0,909.0,495.79,355.78
2016,7,27,13,30,663.0,262.0,3.4,31.0,900.0,447.57,317.35
2016,7,27,13,45,663.5,256.0,3.45,31.0,884.0,397.78,276.89
2016,7,27,14,0,664.0,250.0,3.5,31.0,868.0,347.95,235.78
2016,7,27,14,15,656.0,247.5,3.5,31.0,843.5,298.03,195.02
2016,7,27,14,30,648.0,245.0,3.5,31.0,819.0,249.2,156.81
2016,7,27,14,45,653.5,230.5,3.5,31.0,791.5,196.87,119.87
2016,7,27,15,0,659.0,216.0,3.5,31.0,764.0,144.53,92.42
2016,7,27,15,15,645.0,211.5,3.45,31.0,727.0,121.59,92.62
2016,7,27,15,30,631.0,207.0,3.4,31.0,690.0,122.62,93.67
2016,7,27,15,45,615.0,200.5,3.35,31.0,647.5,122.3,93.64
2016,7,27,16,0,599.0,194.0,3.3,31.0,605.0,121.76,93.47
2016,7,27,16,15,575.0,187.5,3.15,30.5,558.5,120.79,93.15
2016,7,27,16,30,551.0,181.0,3.0,30.0,512.0,118.51,91.8
2016,7,27,16,45,525.0,171.0,2.85,30.0,463.0,113.74,88.23
2016,7,27,17,0,499.0,161.0,2.7,30.0,414.0,108.69,84.44
2016,7,27,17,15,459.5,151.0,2.3,29.5,363.0,103.12,80.33
2016,7,27,17,30,420.0,141.0,1.9,29.0,312.0,97.35,75.99
2016,7,27,17,45,375.0,126.5,1.55,29.0,262.0,88.44,68.79
2016,7,27,18,0,330.0,112.0,1.2,29.0,212.0,80.13,61.95
2016,7,27,18,15,263.0,95.5,1.1,28.5,165.0,68.46,52.21
2016,7,27,18,30,196.0,79.0,1.0,28.0,118.0,56.66,42.05
2016,7,27,18,45,124.5,56.5,0.9,27.5,78.5,40.95,28.34
2016,7,27,19,0,53.0,34.0,0.8,27.0,39.0,25.11,13.5
2016,7,27,19,15,26.5,17.0,0.8,26.5,19.5,13.38,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,18.01,0.0
2016,7,28,6,15,101.0,28.0,2.4,24.0,40.5,148.34,94.92
2016,7,28,6,30,188.0,47.0,2.5,24.0,72.0,272.84,214.16
2016,7,28,6,45,94.0,60.0,2.7,24.5,72.5,166.59,132.36
2016,7,28,7,0,0.0,73.0,2.9,25.0,73.0,65.08,47.71
2016,7,28,7,15,3.5,94.5,2.95,25.5,95.5,88.09,66.74
2016,7,28,7,30,7.0,116.0,3.0,26.0,118.0,110.59,84.88
2016,7,28,7,45,155.0,142.0,3.15,26.5,210.5,319.33,255.14
2016,7,28,8,0,303.0,168.0,3.3,27.0,303.0,520.12,409.09
2016,7,28,8,15,232.0,202.0,3.25,27.5,313.5,488.15,379.42
2016,7,28,8,30,161.0,236.0,3.2,28.0,324.0,427.61,330.14
2016,7,28,8,45,233.0,252.0,3.2,28.5,392.5,512.96,393.29
2016,7,28,9,0,305.0,268.0,3.2,29.0,461.0,622.72,470.68
2016,7,28,9,15,340.0,282.0,3.1,29.0,513.5,665.51,498.92
2016,7,28,9,30,375.0,296.0,3.0,29.0,566.0,706.08,525.5
2016,7,28,9,45,583.5,212.5,2.9,29.5,661.0,848.47,623.94
2016,7,28,10,0,792.0,129.0,2.8,30.0,756.0,942.67,682.21
2016,7,28,10,15,802.0,131.5,2.75,30.0,792.0,934.26,674.24
2016,7,28,10,30,812.0,134.0,2.7,30.0,828.0,922.1,664.92
2016,7,28,10,45,820.5,135.0,2.7,30.5,857.5,889.58,641.63
2016,7,28,11,0,829.0,136.0,2.7,31.0,887.0,867.82,625.64
2016,7,28,11,15,834.5,137.0,2.75,31.0,909.0,840.04,607.29
2016,7,28,11,30,840.0,138.0,2.8,31.0,931.0,809.06,586.84
2016,7,28,11,45,583.0,300.0,2.85,31.5,854.5,721.73,521.59
2016,7,28,12,0,326.0,462.0,2.9,32.0,778.0,620.51,446.42
2016,7,28,12,15,369.5,446.0,2.95,32.0,806.0,609.48,439.24
2016,7,28,12,30,413.0,430.0,3.0,32.0,834.0,593.27,427.51
2016,7,28,12,45,633.0,284.0,3.1,32.0,902.0,581.74,420.32
2016,7,28,13,0,853.0,138.0,3.2,32.0,970.0,551.73,397.57
2016,7,28,13,15,850.5,137.5,3.25,32.0,960.5,500.51,356.94
2016,7,28,13,30,848.0,137.0,3.3,32.0,951.0,448.61,314.71
2016,7,28,13,45,600.0,281.0,3.4,32.0,851.5,388.77,270.44
2016,7,28,14,0,352.0,425.0,3.5,32.0,752.0,367.11,257.13
2016,7,28,14,15,378.5,399.0,3.55,31.5,742.5,329.03,226.96
2016,7,28,14,30,405.0,373.0,3.6,31.0,733.0,275.83,186.22
2016,7,28,14,45,433.5,347.0,3.7,31.0,719.0,233.14,155.33
2016,7,28,15,0,462.0,321.0,3.8,31.0,705.0,188.09,129.51
2016,7,28,15,15,472.5,298.5,3.8,31.0,675.0,163.34,125.74
2016,7,28,15,30,483.0,276.0,3.8,31.0,645.0,156.45,120.6
2016,7,28,15,45,530.5,240.5,3.85,31.0,623.0,143.27,110.42
2016,7,28,16,0,578.0,205.0,3.9,31.0,601.0,128.67,99.04
2016,7,28,16,15,427.5,229.5,3.85,30.5,510.5,139.89,108.6
2016,7,28,16,30,277.0,254.0,3.8,30.0,420.0,157.57,123.44
2016,7,28,16,45,291.0,226.5,3.8,29.5,386.5,144.53,113.54
2016,7,28,17,0,305.0,199.0,3.8,29.0,353.0,130.62,102.84
2016,7,28,17,15,447.0,146.5,3.65,28.5,343.0,100.19,78.31
2016,7,28,17,30,589.0,94.0,3.5,28.0,333.0,71.42,54.73
2016,7,28,17,45,539.0,87.0,3.35,28.0,280.0,66.86,51.08
2016,7,28,18,0,489.0,80.0,3.2,28.0,227.0,62.26,47.26
2016,7,28,18,15,420.5,70.0,3.0,27.5,177.5,52.75,39.22
2016,7,28,18,30,352.0,60.0,2.8,27.0,128.0,45.19,32.6
2016,7,28,18,45,250.5,45.5,2.6,26.5,86.0,34.25,22.87
2016,7,28,19,0,149.0,31.0,2.4,26.0,44.0,23.33,11.97
2016,7,28,19,15,74.5,15.5,2.4,25.5,22.0,12.2,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,16.44,0.0
2016,7,29,6,15,105.5,27.0,1.95,24.0,40.0,149.4,92.88
2016,7,29,6,30,198.0,46.0,2.1,24.0,71.0,280.21,219.45
2016,7,29,6,45,281.5,60.5,2.25,24.5,116.0,374.73,299.41
2016,7,29,7,0,365.0,75.0,2.4,25.0,161.0,474.53,379.14
2016,7,29,7,15,425.5,85.5,2.45,25.0,211.5,550.49,437.52
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,628.17,494.69
2016,7,29,7,45,530.5,104.0,2.6,25.5,314.5,698.83,543.76
2016,7,29,8,0,575.0,112.0,2.7,26.0,367.0,759.08,583.77
2016,7,29,8,15,607.0,118.0,2.7,26.0,419.0,802.61,611.68
2016,7,29,8,30,639.0,124.0,2.7,26.0,471.0,843.8,637.54
2016,7,29,8,45,555.5,171.0,2.75,26.5,494.0,799.34,603.55
2016,7,29,9,0,472.0,218.0,2.8,27.0,517.0,762.31,573.35
2016,7,29,9,15,326.0,276.5,2.75,27.0,490.5,645.21,486.19
2016,7,29,9,30,180.0,335.0,2.7,27.0,464.0,527.45,397.26
2016,7,29,9,45,141.0,353.5,2.7,27.5,458.5,497.89,373.51
2016,7,29,10,0,102.0,372.0,2.7,28.0,453.0,445.36,333.1
2016,7,29,10,15,251.5,364.5,2.65,28.0,576.0,616.27,457.56
2016,7,29,10,30,401.0,357.0,2.6,28.0,699.0,752.03,551.41
2016,7,29,10,45,219.5,368.5,2.55,28.5,556.5,559.67,412.51
2016,7,29,11,0,38.0,380.0,2.5,29.0,414.0,360.45,265.67
2016,7,29,11,15,150.0,422.5,2.35,29.0,562.5,501.12,368.8
2016,7,29,11,30,262.0,465.0,2.2,29.0,711.0,624.88,454.18
2016,7,29,11,45,556.0,301.0,2.1,29.5,835.5,702.97,510.27
2016,7,29,12,0,850.0,137.0,2.0,30.0,960.0,734.76,533.36
2016,7,29,12,15,852.0,137.0,1.85,30.5,966.5,692.07,500.24
2016,7,29,12,30,854.0,137.0,1.7,31.0,973.0,647.38,465.9
2016,7,29,12,45,859.0,133.0,1.6,31.5,973.0,600.19,429.59
2016,7,29,13,0,864.0,129.0,1.5,32.0,973.0,551.41,391.38
2016,7,29,13,15,862.5,129.0,1.45,32.0,963.5,500.48,351.68
2016,7,29,13,30,861.0,129.0,1.4,32.0,954.0,448.69,310.21
2016,7,29,13,45,861.0,125.5,1.4,32.0,938.0,394.69,266.24
2016,7,29,14,0,861.0,122.0,1.4,32.0,922.0,340.0,220.97
2016,7,29,14,15,598.5,266.0,1.5,32.0,815.0,292.78,190.64
2016,7,29,14,30,336.0,410.0,1.6,32.0,708.0,293.89,199.9
2016,7,29,14,45,559.0,279.0,1.7,32.5,752.0,214.37,135.11
2016,7,29,15,0,782.0,148.0,1.8,33.0,796.0,123.29,74.15
2016,7,29,15,15,770.5,145.0,1.9,33.0,758.0,100.1,74.72
2016,7,29,15,30,759.0,142.0,2.0,33.0,720.0,100.3,75.09
2016,7,29,15,45,750.0,135.5,2.1,33.0,678.0,98.33,73.72
2016,7,29,16,0,741.0,129.0,2.2,33.0,636.0,96.05,72.12
2016,7,29,16,15,721.0,125.0,2.25,32.5,588.0,87.25,65.42
2016,7,29,16,30,701.0,121.0,2.3,32.0,540.0,85.95,64.75
2016,7,29,16,45,680.0,114.0,2.35,32.0,489.5,82.62,62.28
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,79.05,59.62
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,75.68,57.21
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,72.2,54.66
2016,7,29,17,45,547.0,86.5,1.7,30.5,281.0,66.66,50.34
2016,7,29,18,0,503.0,78.0,1.5,30.0,229.0,60.97,45.75
2016,7,29,18,15,435.5,68.0,1.4,29.0,179.0,53.73,39.77
2016,7,29,18,30,368.0,58.0,1.3,28.0,129.0,43.93,31.39
2016,7,29,18,45,271.5,43.5,1.25,27.5,86.5,32.96,21.67
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,21.98,10.66
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.0,4.0,1.9,23.5,4.0,0.0,0.0
2016,7,30,6,0,16.0,8.0,2.1,24.0,8.0,18.78,0.0
2016,7,30,6,15,112.5,26.5,2.25,24.0,39.5,153.85,92.57
2016,7,30,6,30,209.0,45.0,2.4,24.0,71.0,288.42,225.88
2016,7,30,6,45,308.5,57.0,2.6,24.5,118.0,393.47,314.58
2016,7,30,7,0,408.0,69.0,2.8,25.0,165.0,505.22,403.34
2016,7,30,7,15,468.0,78.5,2.8,25.5,216.5,589.83,467.03
2016,7,30,7,30,528.0,88.0,2.8,26.0,268.0,668.94,523.59
2016,7,30,7,45,581.0,92.5,2.85,26.5,322.5,734.9,568.45
2016,7,30,8,0,634.0,97.0,2.9,27.0,377.0,799.76,610.94
2016,7,30,8,15,664.5,102.0,2.85,27.5,430.0,840.98,635.21
2016,7,30,8,30,695.0,107.0,2.8,28.0,483.0,879.81,657.39
2016,7,30,8,45,722.5,109.5,2.75,28.5,534.0,902.86,668.57
2016,7,30,9,0,750.0,112.0,2.7,29.0,585.0,930.21,682.59
2016,7,30,9,15,767.0,115.0,2.65,29.5,632.0,943.93,687.54
2016,7,30,9,30,784.0,118.0,2.6,30.0,679.0,954.06,690.33
2016,7,30,9,45,800.0,119.0,2.55,30.5,721.5,957.18,688.75
2016,7,30,10,0,816.0,120.0,2.5,31.0,764.0,942.47,675.98
2016,7,30,10,15,826.0,122.0,2.5,31.5,800.0,933.49,667.72
2016,7,30,10,30,836.0,124.0,2.5,32.0,836.0,920.83,657.23
2016,7,30,10,45,846.0,123.5,2.5,32.5,866.0,902.13,643.08
2016,7,30,11,0,856.0,123.0,2.5,33.0,896.0,879.85,626.85
2016,7,30,11,15,861.0,124.0,2.55,33.0,918.5,851.08,608.18
2016,7,30,11,30,866.0,125.0,2.6,33.0,941.0,819.07,587.4
2016,7,30,11,45,879.5,118.5,2.65,33.5,958.0,784.51,563.72
2016,7,30,12,0,893.0,112.0,2.7,34.0,975.0,746.73,536.85
2016,7,30,12,15,627.5,279.0,2.8,34.0,887.5,660.02,472.83
2016,7,30,12,30,362.0,446.0,2.9,34.0,800.0,573.11,409.25
2016,7,30,12,45,628.5,279.0,3.0,34.5,892.0,575.04,411.32
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,556.3,395.65
2016,7,30,13,15,528.0,300.0,3.15,35.0,813.5,458.72,324.49
2016,7,30,13,30,161.0,488.0,3.2,35.0,643.0,396.13,281.42
2016,7,30,13,45,521.5,299.0,3.3,35.0,786.0,376.72,260.1
2016,7,30,14,0,882.0,110.0,3.4,35.0,929.0,338.52,218.95
2016,7,30,14,15,876.5,109.0,3.45,35.0,903.5,282.14,172.37
2016,7,30,14,30,871.0,108.0,3.5,35.0,878.0,225.96,128.4
2016,7,30,14,45,863.0,107.0,3.55,35.0,846.0,169.87,90.77
2016,7,30,15,0,855.0,106.0,3.6,35.0,814.0,114.67,66.69
2016,7,30,15,15,844.5,104.0,3.65,34.5,775.5,91.37,67.47
2016,7,30,15,30,834.0,102.0,3.7,34.0,737.0,90.63,67.21
2016,7,30,15,45,819.5,100.0,3.75,34.0,692.5,89.59,66.55
2016,7,30,16,0,805.0,98.0,3.8,34.0,648.0,88.37,65.77
2016,7,30,16,15,787.5,95.0,3.75,33.5,599.5,77.53,57.39
2016,7,30,16,30,770.0,92.0,3.7,33.0,551.0,75.99,56.47
2016,7,30,16,45,744.0,89.5,3.7,33.0,499.0,74.48,55.46
2016,7,30,17,0,718.0,87.0,3.7,33.0,447.0,72.94,54.42
2016,7,30,17,15,686.0,82.5,3.45,32.5,393.5,64.49,47.81
2016,7,30,17,30,654.0,78.0,3.2,32.0,340.0,61.48,45.61
2016,7,30,17,45,607.0,72.0,3.0,31.5,286.5,57.13,42.22
2016,7,30,18,0,560.0,66.0,2.8,31.0,233.0,52.75,38.71
2016,7,30,18,15,492.0,58.0,2.55,30.0,182.0,46.6,33.63
2016,7,30,18,30,424.0,50.0,2.3,29.0,131.0,40.46,28.32
2016,7,30,18,45,320.0,38.5,2.1,28.5,88.0,31.25,20.12
2016,7,30,19,0,216.0,27.0,1.9,28.0,45.0,22.03,10.33
2016,7,30,19,15,108.0,13.5,1.9,28.0,22.5,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,136.5,20.0,3.4,24.5,37.0,175.71,102.03
2016,7,31,6,30,273.0,40.0,3.5,25.0,74.0,334.56,261.85
2016,7,31,6,45,384.5,48.0,3.65,25.5,122.5,454.17,361.23
2016,7,31,7,0,496.0,56.0,3.8,26.0,171.0,576.65,457.63
2016,7,31,7,15,553.5,63.0,3.8,26.0,223.5,650.91,514.16
2016,7,31,7,30,611.0,70.0,3.8,26.0,276.0,725.76,568.53
2016,7,31,7,45,660.0,72.0,3.85,26.5,331.5,784.91,608.39
2016,7,31,8,0,709.0,74.0,3.9,27.0,387.0,838.22,642.75
2016,7,31,8,15,736.0,78.0,3.9,27.5,440.0,876.01,665.11
2016,7,31,8,30,763.0,82.0,3.9,28.0,493.0,911.16,685.25
2016,7,31,8,45,570.5,165.0,3.95,28.5,490.0,819.02,618.22
2016,7,31,9,0,378.0,248.0,4.0,29.0,487.0,674.82,510.64
2016,7,31,9,15,605.0,171.0,4.0,29.5,587.5,850.18,635.09
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,961.5,705.74
2016,7,31,9,45,844.5,95.5,4.05,30.5,730.0,961.87,702.33
2016,7,31,10,0,857.0,97.0,4.1,31.0,772.0,958.53,697.47
2016,7,31,10,15,865.5,98.5,4.1,31.5,808.0,947.51,687.52
2016,7,31,10,30,874.0,100.0,4.1,32.0,844.0,932.78,675.38
2016,7,31,10,45,881.0,100.5,4.15,32.5,873.5,911.98,659.71
2016,7,31,11,0,888.0,101.0,4.2,33.0,903.0,887.62,641.87
2016,7,31,11,15,892.5,102.0,4.2,33.0,925.0,858.08,621.79
2016,7,31,11,30,897.0,103.0,4.2,33.0,947.0,825.24,599.55
2016,7,31,11,45,901.0,102.5,4.25,33.5,962.0,787.61,573.07
2016,7,31,12,0,905.0,102.0,4.3,34.0,977.0,747.13,543.87
2016,7,31,12,15,906.0,102.5,4.35,34.0,983.0,702.72,511.51
2016,7,31,12,30,907.0,103.0,4.4,34.0,989.0,656.16,476.87
2016,7,31,12,45,905.5,104.0,4.45,34.5,987.0,606.62,438.33
2016,7,31,13,0,904.0,105.0,4.5,35.0,985.0,555.7,397.92
2016,7,31,13,15,902.0,104.5,4.55,35.0,975.0,502.4,355.55
2016,7,31,13,30,900.0,104.0,4.6,35.0,965.0,448.18,311.3
2016,7,31,13,45,894.5,104.5,4.65,35.0,947.0,392.52,265.07
2016,7,31,14,0,889.0,105.0,4.7,35.0,929.0,336.63,218.07
2016,7,31,14,15,883.5,104.0,4.7,35.0,903.5,279.82,170.87
2016,7,31,14,30,878.0,103.0,4.7,35.0,878.0,223.21,126.39
2016,7,31,14,45,855.5,110.5,4.7,35.0,842.5,169.49,91.14
2016,7,31,15,0,833.0,118.0,4.7,35.0,807.0,118.05,70.39
2016,7,31,15,15,822.5,115.5,4.7,35.0,768.5,96.54,71.46
2016,7,31,15,30,812.0,113.0,4.7,35.0,730.0,95.77,71.03
2016,7,31,15,45,795.0,112.0,4.75,35.0,685.5,85.88,63.34
2016,7,31,16,0,778.0,111.0,4.8,35.0,641.0,86.12,63.73
2016,7,31,16,15,759.0,107.5,4.8,34.5,592.5,84.7,62.93
2016,7,31,16,30,740.0,104.0,4.8,34.0,544.0,83.15,62.04
2016,7,31,16,45,712.0,101.0,4.8,34.0,492.0,75.32,55.92
2016,7,31,17,0,684.0,98.0,4.8,34.0,440.0,73.81,54.92
2016,7,31,17,15,650.5,92.5,4.65,33.5,387.0,70.51,52.56
2016,7,31,17,30,617.0,87.0,4.5,33.0,334.0,67.12,50.07
2016,7,31,17,45,565.5,81.0,4.35,32.5,280.0,63.02,46.93
2016,7,31,18,0,514.0,75.0,4.2,32.0,226.0,58.94,43.69
2016,7,31,18,15,444.0,65.5,4.05,31.0,176.0,51.96,37.94
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,42.58,29.93
2016,7,31,18,45,265.5,42.5,3.75,29.5,83.5,32.2,20.74
2016,7,31,19,0,157.0,29.0,3.6,29.0,41.0,21.9,9.81
2016,7,31,19,15,78.5,14.5,3.7,28.5,20.5,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
