Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,89.0,18.0,2.9,26.5,27.5,127.13,0.0
2016,8,11,6,30,178.0,36.0,3.0,27.0,55.0,252.8,189.52
2016,8,11,6,45,295.0,47.5,3.2,27.5,101.0,370.35,291.66
2016,8,11,7,0,412.0,59.0,3.4,28.0,147.0,504.48,398.19
2016,8,11,7,15,361.0,84.5,3.45,28.5,178.0,491.57,389.37
2016,8,11,7,30,310.0,110.0,3.5,29.0,209.0,456.09,361.46
2016,8,11,7,45,380.5,121.0,3.55,29.5,266.0,564.81,442.23
2016,8,11,8,0,451.0,132.0,3.6,30.0,323.0,650.49,502.76
2016,8,11,8,15,502.5,139.0,3.55,30.5,379.0,711.74,543.12
2016,8,11,8,30,554.0,146.0,3.5,31.0,435.0,771.82,581.55
2016,8,11,8,45,659.0,123.0,3.45,32.0,502.5,862.26,638.22
2016,8,11,9,0,764.0,100.0,3.4,33.0,570.0,930.18,677.64
2016,8,11,9,15,609.5,179.0,3.3,33.5,573.5,862.95,628.8
2016,8,11,9,30,455.0,258.0,3.2,34.0,577.0,770.65,560.61
2016,8,11,9,45,639.5,184.5,3.1,34.5,663.0,875.02,630.87
2016,8,11,10,0,824.0,111.0,3.0,35.0,749.0,938.78,667.87
2016,8,11,10,15,653.5,216.5,2.95,35.5,738.0,883.88,628.81
2016,8,11,10,30,483.0,322.0,2.9,36.0,727.0,795.04,564.07
2016,8,11,10,45,669.0,220.5,2.85,36.5,803.5,852.05,603.67
2016,8,11,11,0,855.0,119.0,2.8,37.0,880.0,870.22,613.41
2016,8,11,11,15,860.0,120.0,2.85,37.0,902.5,840.82,594.1
2016,8,11,11,30,865.0,121.0,2.9,37.0,925.0,808.18,573.01
2016,8,11,11,45,861.0,126.5,2.95,37.5,937.5,769.16,546.45
2016,8,11,12,0,857.0,132.0,3.0,38.0,950.0,727.62,516.39
2016,8,11,12,15,858.5,132.5,3.1,38.0,956.0,683.97,485.72
2016,8,11,12,30,860.0,133.0,3.2,38.0,962.0,638.24,452.8
2016,8,11,12,45,659.5,276.5,3.3,38.5,912.0,582.88,409.79
2016,8,11,13,0,459.0,420.0,3.4,39.0,862.0,531.6,370.89
2016,8,11,13,15,434.5,414.0,3.5,39.0,828.0,477.48,331.96
2016,8,11,13,30,410.0,408.0,3.6,39.0,794.0,426.34,294.52
2016,8,11,13,45,619.0,274.5,3.7,39.0,845.0,379.27,254.58
2016,8,11,14,0,828.0,141.0,3.8,39.0,896.0,323.62,204.63
2016,8,11,14,15,821.5,139.0,3.85,38.5,870.0,268.22,160.64
2016,8,11,14,30,815.0,137.0,3.9,38.0,844.0,205.84,114.69
2016,8,11,14,45,646.5,221.5,3.95,38.0,768.5,172.74,102.79
2016,8,11,15,0,478.0,306.0,4.0,38.0,693.0,166.95,124.86
2016,8,11,15,15,623.5,218.0,4.0,38.0,696.0,127.25,94.45
2016,8,11,15,30,769.0,130.0,4.0,38.0,699.0,94.89,69.46
2016,8,11,15,45,582.0,195.5,4.0,38.0,610.5,120.92,90.06
2016,8,11,16,0,395.0,261.0,4.0,38.0,522.0,162.73,122.9
2016,8,11,16,15,546.5,187.0,3.95,37.5,517.0,121.16,90.93
2016,8,11,16,30,698.0,113.0,3.9,37.0,512.0,81.84,60.25
2016,8,11,16,45,674.5,106.5,3.85,37.0,461.0,78.52,57.85
2016,8,11,17,0,651.0,100.0,3.8,37.0,410.0,75.01,55.25
2016,8,11,17,15,613.0,94.0,3.65,36.5,356.5,71.4,52.67
2016,8,11,17,30,575.0,88.0,3.5,36.0,303.0,67.7,49.95
2016,8,11,17,45,523.5,79.5,3.4,35.5,250.0,61.91,45.43
2016,8,11,18,0,472.0,71.0,3.3,35.0,197.0,56.01,40.65
2016,8,11,18,15,393.0,60.0,2.95,34.5,148.0,47.78,33.74
2016,8,11,18,30,314.0,49.0,2.6,34.0,99.0,37.15,24.62
2016,8,11,18,45,200.0,33.5,2.3,33.5,60.5,25.36,14.03
2016,8,11,19,0,86.0,18.0,2.0,33.0,22.0,13.63,0.0
2016,8,11,19,15,43.0,9.0,2.05,33.0,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,94.83,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,194.54,145.13
2016,8,12,6,45,229.0,54.0,3.35,26.5,95.5,323.42,255.69
2016,8,12,7,0,331.0,70.0,3.5,27.0,140.0,440.25,350.94
2016,8,12,7,15,399.0,81.5,3.55,27.5,190.5,523.33,415.51
2016,8,12,7,30,467.0,93.0,3.6,28.0,241.0,608.71,478.71
2016,8,12,7,45,526.0,98.5,3.65,29.0,296.0,689.16,534.4
2016,8,12,8,0,585.0,104.0,3.7,30.0,351.0,760.79,581.39
2016,8,12,8,15,619.0,110.0,3.65,30.5,404.0,806.23,609.24
2016,8,12,8,30,653.0,116.0,3.6,31.0,457.0,849.29,634.83
2016,8,12,8,45,683.5,119.0,3.6,32.0,508.5,882.29,652.02
2016,8,12,9,0,714.0,122.0,3.6,33.0,560.0,912.2,666.89
2016,8,12,9,15,732.5,125.5,3.4,33.5,607.0,919.89,667.15
2016,8,12,9,30,751.0,129.0,3.2,34.0,654.0,931.72,670.3
2016,8,12,9,45,765.5,132.0,3.05,35.0,696.5,935.2,667.0
2016,8,12,10,0,780.0,135.0,2.9,36.0,739.0,934.84,661.45
2016,8,12,10,15,790.5,137.5,2.7,36.5,775.0,926.19,651.81
2016,8,12,10,30,801.0,140.0,2.5,37.0,811.0,913.74,639.99
2016,8,12,10,45,806.5,143.0,2.35,37.5,839.5,893.4,623.84
2016,8,12,11,0,812.0,146.0,2.2,38.0,868.0,869.51,605.71
2016,8,12,11,15,817.5,147.5,2.15,38.0,890.0,840.72,586.75
2016,8,12,11,30,823.0,149.0,2.1,38.0,912.0,796.48,558.05
2016,8,12,11,45,802.0,166.5,2.05,38.5,920.0,766.66,535.88
2016,8,12,12,0,781.0,184.0,2.0,39.0,928.0,722.62,504.1
2016,8,12,12,15,782.5,184.5,2.05,39.0,934.0,679.42,474.58
2016,8,12,12,30,784.0,185.0,2.1,39.0,940.0,634.23,442.94
2016,8,12,12,45,779.5,188.0,2.15,39.5,937.0,585.7,407.25
2016,8,12,13,0,775.0,191.0,2.2,40.0,934.0,536.28,370.08
2016,8,12,13,15,568.5,310.0,2.2,40.0,852.0,473.82,324.81
2016,8,12,13,30,362.0,429.0,2.2,40.0,770.0,427.13,292.15
2016,8,12,13,45,558.0,309.0,2.25,40.0,822.5,383.57,255.88
2016,8,12,14,0,754.0,189.0,2.3,40.0,875.0,325.64,205.96
2016,8,12,14,15,746.5,187.0,2.25,40.0,849.0,272.09,164.13
2016,8,12,14,30,739.0,185.0,2.2,40.0,823.0,212.03,120.67
2016,8,12,14,45,711.5,192.0,2.2,40.0,787.0,161.75,91.99
2016,8,12,15,0,684.0,199.0,2.2,40.0,751.0,115.61,84.32
2016,8,12,15,15,506.0,261.5,2.15,39.5,658.5,149.2,110.51
2016,8,12,15,30,328.0,324.0,2.1,39.0,566.0,187.97,140.5
2016,8,12,15,45,276.5,311.0,2.1,39.0,506.5,182.22,136.41
2016,8,12,16,0,225.0,298.0,2.1,39.0,447.0,185.54,139.35
2016,8,12,16,15,399.0,230.5,2.05,38.5,468.0,141.46,106.08
2016,8,12,16,30,573.0,163.0,2.0,38.0,489.0,110.82,82.75
2016,8,12,16,45,542.0,154.5,1.95,38.0,438.0,105.44,78.85
2016,8,12,17,0,511.0,146.0,1.9,38.0,387.0,100.8,75.48
2016,8,12,17,15,469.0,135.5,1.8,37.5,335.0,94.54,70.93
2016,8,12,17,30,427.0,125.0,1.7,37.0,283.0,88.07,66.12
2016,8,12,17,45,373.0,111.0,1.6,36.5,232.0,78.99,59.04
2016,8,12,18,0,319.0,97.0,1.5,36.0,181.0,69.67,51.55
2016,8,12,18,15,246.5,78.5,1.35,35.0,134.0,57.01,41.14
2016,8,12,18,30,174.0,60.0,1.2,34.0,87.0,43.7,29.87
2016,8,12,18,45,87.0,38.0,1.05,33.5,51.5,27.97,15.87
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,12.09,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,15.5,16.5,1.45,26.0,18.0,30.78,0.0
2016,8,13,6,30,31.0,33.0,1.4,26.0,36.0,68.13,47.09
2016,8,13,6,45,92.5,61.0,1.35,26.0,78.5,179.21,139.87
2016,8,13,7,0,154.0,89.0,1.3,26.0,121.0,272.34,216.36
2016,8,13,7,15,209.0,111.0,1.3,26.0,169.0,367.72,291.71
2016,8,13,7,30,264.0,133.0,1.3,26.0,217.0,447.11,352.28
2016,8,13,7,45,168.5,151.0,1.3,26.5,208.5,351.14,276.0
2016,8,13,8,0,73.0,169.0,1.3,27.0,200.0,250.4,195.15
2016,8,13,8,15,149.5,194.5,1.25,27.0,269.0,375.21,291.51
2016,8,13,8,30,226.0,220.0,1.2,27.0,338.0,477.94,366.65
2016,8,13,8,45,280.5,236.0,1.15,27.5,397.5,570.44,429.9
2016,8,13,9,0,335.0,252.0,1.1,28.0,457.0,637.16,473.41
2016,8,13,9,15,454.5,232.5,1.05,28.0,535.5,753.13,551.0
2016,8,13,9,30,574.0,213.0,1.0,28.0,614.0,842.22,607.87
2016,8,13,9,45,456.5,277.0,0.95,28.0,608.5,778.64,559.93
2016,8,13,10,0,339.0,341.0,0.9,28.0,603.0,692.2,499.02
2016,8,13,10,15,233.5,375.0,0.9,28.0,559.5,587.94,426.72
2016,8,13,10,30,128.0,409.0,0.9,28.0,516.0,508.74,369.67
2016,8,13,10,45,80.0,384.5,0.95,28.5,452.5,410.33,299.99
2016,8,13,11,0,32.0,360.0,1.0,29.0,389.0,337.2,246.69
2016,8,13,11,15,44.5,392.5,1.05,29.0,434.0,369.81,270.33
2016,8,13,11,30,57.0,425.0,1.1,29.0,479.0,399.78,291.26
2016,8,13,11,45,116.0,455.5,1.15,29.0,566.0,470.28,341.06
2016,8,13,12,0,175.0,486.0,1.2,29.0,653.0,520.49,375.52
2016,8,13,12,15,139.5,484.0,1.2,29.0,618.0,475.38,343.07
2016,8,13,12,30,104.0,482.0,1.2,29.0,583.0,432.32,312.61
2016,8,13,12,45,73.0,450.5,1.25,29.0,521.5,378.31,274.63
2016,8,13,13,0,42.0,419.0,1.3,29.0,460.0,329.17,239.83
2016,8,13,13,15,81.5,446.0,1.3,29.0,523.5,355.55,258.33
2016,8,13,13,30,121.0,473.0,1.3,29.0,587.0,366.24,264.58
2016,8,13,13,45,153.5,465.5,1.3,29.0,607.0,355.04,254.95
2016,8,13,14,0,186.0,458.0,1.3,29.0,627.0,340.24,242.34
2016,8,13,14,15,220.5,438.5,1.3,28.5,633.0,316.24,223.37
2016,8,13,14,30,255.0,419.0,1.3,28.0,639.0,273.47,191.36
2016,8,13,14,45,239.0,403.5,1.3,28.0,603.5,254.85,181.15
2016,8,13,15,0,223.0,388.0,1.3,28.0,568.0,224.58,174.3
2016,8,13,15,15,300.0,349.5,1.3,28.0,578.5,196.58,152.9
2016,8,13,15,30,377.0,311.0,1.3,28.0,589.0,183.58,143.12
2016,8,13,15,45,322.5,300.5,1.3,28.0,527.5,178.71,139.68
2016,8,13,16,0,268.0,290.0,1.3,28.0,466.0,173.65,136.07
2016,8,13,16,15,233.0,269.5,1.3,27.5,413.5,171.69,135.23
2016,8,13,16,30,198.0,249.0,1.3,27.0,361.0,160.0,126.56
2016,8,13,16,45,122.5,217.0,1.3,27.0,284.0,141.34,111.9
2016,8,13,17,0,47.0,185.0,1.3,27.0,207.0,125.98,99.77
2016,8,13,17,15,40.0,161.5,1.25,26.5,179.0,111.23,88.17
2016,8,13,17,30,33.0,138.0,1.2,26.0,151.0,96.18,76.07
2016,8,13,17,45,25.0,115.0,1.15,26.0,124.0,81.1,63.54
2016,8,13,18,0,17.0,92.0,1.1,26.0,97.0,66.78,51.4
2016,8,13,18,15,8.5,69.0,1.05,26.0,71.5,50.56,37.37
2016,8,13,18,30,0.0,46.0,1.0,26.0,46.0,34.22,23.06
2016,8,13,18,45,0.0,27.0,1.0,26.0,27.0,20.43,10.39
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,6.29,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.0,4.6,24.0,11.0,8.37,0.0
2016,8,14,6,30,0.0,22.0,4.7,24.0,22.0,16.79,7.1
2016,8,14,6,45,0.0,42.5,4.85,24.0,42.5,36.84,24.18
2016,8,14,7,0,0.0,63.0,5.0,24.0,63.0,56.71,40.94
2016,8,14,7,15,4.0,85.0,5.15,24.0,86.5,81.11,61.46
2016,8,14,7,30,8.0,107.0,5.3,24.0,110.0,104.81,81.1
2016,8,14,7,45,4.0,87.0,5.45,24.5,88.5,73.95,55.4
2016,8,14,8,0,0.0,67.0,5.6,25.0,67.0,51.39,36.51
2016,8,14,8,15,0.0,69.5,5.75,25.0,69.5,53.34,37.96
2016,8,14,8,30,0.0,72.0,5.9,25.0,72.0,55.3,39.39
2016,8,14,8,45,0.0,107.5,6.05,25.5,107.5,84.29,62.47
2016,8,14,9,0,0.0,143.0,6.2,26.0,143.0,115.0,86.54
2016,8,14,9,15,0.0,110.0,6.15,26.0,110.0,85.81,63.08
2016,8,14,9,30,0.0,77.0,6.1,26.0,77.0,59.36,41.88
2016,8,14,9,45,59.0,222.5,6.1,26.5,268.0,258.2,199.55
2016,8,14,10,0,118.0,368.0,6.1,27.0,459.0,481.38,367.54
2016,8,14,10,15,133.5,389.5,5.95,27.0,497.0,506.9,385.03
2016,8,14,10,30,149.0,411.0,5.8,27.0,535.0,530.23,401.25
2016,8,14,10,45,78.0,296.0,5.7,27.0,361.5,326.13,248.12
2016,8,14,11,0,7.0,181.0,5.6,27.0,188.0,148.81,110.83
2016,8,14,11,15,8.0,187.5,5.45,27.0,195.5,154.2,115.01
2016,8,14,11,30,9.0,194.0,5.3,27.0,203.0,159.4,118.88
2016,8,14,11,45,14.5,262.0,5.15,27.0,276.0,216.45,162.4
2016,8,14,12,0,20.0,330.0,5.0,27.0,349.0,271.75,203.9
2016,8,14,12,15,28.5,369.0,4.8,27.0,396.5,308.66,231.19
2016,8,14,12,30,37.0,408.0,4.6,27.0,444.0,336.04,251.09
2016,8,14,12,45,23.0,299.0,4.45,27.0,321.5,240.45,179.54
2016,8,14,13,0,9.0,190.0,4.3,27.0,199.0,150.2,111.1
2016,8,14,13,15,9.0,192.0,4.1,27.0,201.0,150.55,111.43
2016,8,14,13,30,9.0,194.0,3.9,27.0,203.0,150.85,111.61
2016,8,14,13,45,15.5,262.0,3.7,27.0,276.5,200.19,149.01
2016,8,14,14,0,22.0,330.0,3.5,27.0,350.0,245.26,182.6
2016,8,14,14,15,26.5,337.0,3.35,26.5,360.5,232.44,172.99
2016,8,14,14,30,31.0,344.0,3.2,26.0,371.0,230.11,171.54
2016,8,14,14,45,47.5,353.5,3.1,26.0,393.0,228.64,170.46
2016,8,14,15,0,64.0,363.0,3.0,26.0,415.0,224.7,177.01
2016,8,14,15,15,33.5,262.5,3.0,26.0,289.5,173.66,136.65
2016,8,14,15,30,3.0,162.0,3.0,26.0,164.0,120.78,94.22
2016,8,14,15,45,1.5,143.5,3.0,26.0,144.5,107.8,83.91
2016,8,14,16,0,0.0,125.0,3.0,26.0,125.0,94.64,73.33
2016,8,14,16,15,0.0,106.0,3.0,25.5,106.0,80.99,62.39
2016,8,14,16,30,0.0,87.0,3.0,25.0,87.0,66.96,51.01
2016,8,14,16,45,0.0,106.5,3.0,25.0,106.5,80.72,62.8
2016,8,14,17,0,0.0,126.0,3.0,25.0,126.0,93.36,73.67
2016,8,14,17,15,0.0,109.0,2.95,24.5,109.0,81.21,63.81
2016,8,14,17,30,0.0,92.0,2.9,24.0,92.0,68.96,53.72
2016,8,14,17,45,0.0,75.5,2.85,24.0,75.5,56.96,43.53
2016,8,14,18,0,0.0,59.0,2.8,24.0,59.0,44.86,33.09
2016,8,14,18,15,0.0,43.5,2.6,23.5,43.5,33.28,22.98
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,21.36,12.46
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,12.56,4.18
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,3.93,0.0
2016,8,14,19,15,0.0,2.5,2.0,22.5,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,22.0,7.0,5.51,0.0
2016,8,15,6,30,0.0,14.0,2.5,22.0,14.0,10.64,2.45
2016,8,15,6,45,0.0,26.0,2.6,22.0,26.0,19.82,10.53
2016,8,15,7,0,0.0,38.0,2.7,22.0,38.0,29.03,18.44
2016,8,15,7,15,0.0,52.0,2.75,22.0,52.0,39.81,27.57
2016,8,15,7,30,0.0,66.0,2.8,22.0,66.0,51.24,37.1
2016,8,15,7,45,0.0,43.5,2.85,22.5,43.5,33.24,22.03
2016,8,15,8,0,0.0,21.0,2.9,23.0,21.0,16.01,7.63
2016,8,15,8,15,0.0,78.5,2.9,23.0,78.5,60.31,44.03
2016,8,15,8,30,0.0,136.0,2.9,23.0,136.0,111.55,85.34
2016,8,15,8,45,1.0,151.0,2.95,23.0,152.0,124.88,95.68
2016,8,15,9,0,2.0,166.0,3.0,23.0,168.0,138.12,105.91
2016,8,15,9,15,4.0,180.5,2.9,23.0,183.5,151.82,116.46
2016,8,15,9,30,6.0,195.0,2.8,23.0,199.0,165.38,126.82
2016,8,15,9,45,3.0,150.5,2.75,23.5,152.5,122.42,92.36
2016,8,15,10,0,0.0,106.0,2.7,24.0,106.0,82.41,60.3
2016,8,15,10,15,0.0,119.0,2.6,24.0,119.0,92.96,68.54
2016,8,15,10,30,0.0,132.0,2.5,24.0,132.0,103.44,76.64
2016,8,15,10,45,5.0,175.5,2.45,24.5,180.0,143.15,107.49
2016,8,15,11,0,10.0,219.0,2.4,25.0,228.0,182.41,137.4
2016,8,15,11,15,10.5,225.0,2.3,25.0,235.0,186.56,140.28
2016,8,15,11,30,11.0,231.0,2.2,25.0,242.0,190.54,143.12
2016,8,15,11,45,14.0,270.5,2.15,25.0,284.5,222.78,167.43
2016,8,15,12,0,17.0,310.0,2.1,25.0,327.0,253.89,190.54
2016,8,15,12,15,10.0,227.5,2.05,25.0,238.0,183.02,136.79
2016,8,15,12,30,3.0,145.0,2.0,25.0,149.0,114.15,83.97
2016,8,15,12,45,4.5,156.5,2.0,25.0,162.0,123.3,91.15
2016,8,15,13,0,6.0,168.0,2.0,25.0,175.0,132.11,97.92
2016,8,15,13,15,9.0,206.0,1.95,25.0,215.5,160.86,119.93
2016,8,15,13,30,12.0,244.0,1.9,25.0,256.0,188.21,140.63
2016,8,15,13,45,6.5,190.0,1.9,25.0,196.5,145.88,108.36
2016,8,15,14,0,1.0,136.0,1.9,25.0,137.0,104.17,76.42
2016,8,15,14,15,6.0,184.0,1.9,25.0,189.5,139.42,103.69
2016,8,15,14,30,11.0,232.0,1.9,25.0,242.0,171.91,128.54
2016,8,15,14,45,10.0,224.5,1.9,25.0,233.5,164.79,123.36
2016,8,15,15,0,9.0,217.0,1.9,25.0,225.0,158.05,124.19
2016,8,15,15,15,12.5,233.5,1.9,24.5,243.5,168.23,132.93
2016,8,15,15,30,16.0,250.0,1.9,24.0,262.0,177.81,141.23
2016,8,15,15,45,45.5,268.0,1.95,24.0,298.5,176.04,140.17
2016,8,15,16,0,75.0,286.0,2.0,24.0,335.0,184.73,147.65
2016,8,15,16,15,39.5,227.0,1.95,24.0,252.5,152.48,121.77
2016,8,15,16,30,4.0,168.0,1.9,24.0,170.0,122.53,97.53
2016,8,15,16,45,6.0,161.5,1.9,24.0,164.5,117.38,93.68
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,112.08,89.61
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,98.08,78.32
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,83.98,66.74
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,69.19,54.21
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,54.27,41.32
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,40.2,28.96
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,25.98,16.34
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,14.87,5.8
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,3.93,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.55,21.0,8.0,6.29,0.0
2016,8,16,6,30,0.0,16.0,2.6,21.0,16.0,12.17,3.58
2016,8,16,6,45,0.0,30.5,2.65,21.5,30.5,23.29,13.38
2016,8,16,7,0,0.0,45.0,2.7,22.0,45.0,34.53,22.98
2016,8,16,7,15,0.0,62.0,2.75,22.0,62.0,49.86,35.91
2016,8,16,7,30,0.0,79.0,2.8,22.0,79.0,64.79,48.32
2016,8,16,7,45,0.0,58.0,2.85,22.5,58.0,44.42,31.29
2016,8,16,8,0,0.0,37.0,2.9,23.0,37.0,28.26,17.78
2016,8,16,8,15,0.0,76.0,2.85,23.0,76.0,58.37,42.44
2016,8,16,8,30,0.0,115.0,2.8,23.0,115.0,91.86,69.45
2016,8,16,8,45,13.0,172.0,2.8,23.5,180.0,157.43,122.01
2016,8,16,9,0,26.0,229.0,2.8,24.0,245.0,224.03,173.88
2016,8,16,9,15,27.0,247.0,2.7,24.0,265.0,261.18,201.72
2016,8,16,9,30,28.0,265.0,2.6,24.0,285.0,275.74,212.05
2016,8,16,9,45,50.5,307.5,2.55,24.5,346.0,336.91,257.87
2016,8,16,10,0,73.0,350.0,2.5,25.0,407.0,395.8,300.67
2016,8,16,10,15,79.5,362.5,2.35,25.0,427.0,406.1,307.17
2016,8,16,10,30,86.0,375.0,2.2,25.0,447.0,415.66,313.31
2016,8,16,10,45,63.5,376.0,2.1,25.5,430.0,387.29,290.51
2016,8,16,11,0,41.0,377.0,2.0,26.0,413.0,360.41,269.12
2016,8,16,11,15,45.5,382.5,1.9,26.0,423.5,361.61,269.68
2016,8,16,11,30,50.0,388.0,1.8,26.0,434.0,362.18,269.65
2016,8,16,11,45,66.5,424.5,1.7,26.5,486.5,396.72,293.67
2016,8,16,12,0,83.0,461.0,1.6,27.0,539.0,427.57,314.36
2016,8,16,12,15,49.0,375.5,1.55,27.0,422.0,327.03,241.48
2016,8,16,12,30,15.0,290.0,1.5,27.0,305.0,232.1,171.76
2016,8,16,12,45,14.0,269.0,1.5,27.0,283.0,213.46,158.14
2016,8,16,13,0,13.0,248.0,1.5,27.0,261.0,195.3,144.57
2016,8,16,13,15,30.0,332.0,1.55,27.0,360.5,255.72,189.38
2016,8,16,13,30,47.0,416.0,1.6,27.0,460.0,309.97,228.45
2016,8,16,13,45,26.5,291.0,1.7,27.0,316.0,215.59,159.12
2016,8,16,14,0,6.0,166.0,1.8,27.0,172.0,127.41,93.36
2016,8,16,14,15,32.5,277.0,1.85,27.0,305.5,197.76,146.02
2016,8,16,14,30,59.0,388.0,1.9,27.0,439.0,256.72,189.02
2016,8,16,14,45,79.5,383.5,2.0,27.0,449.0,245.12,180.66
2016,8,16,15,0,100.0,379.0,2.1,27.0,459.0,232.95,182.32
2016,8,16,15,15,57.0,309.0,2.2,26.5,354.0,198.32,155.8
2016,8,16,15,30,14.0,239.0,2.3,26.0,249.0,170.96,134.7
2016,8,16,15,45,18.5,239.0,2.4,26.0,251.5,170.16,134.51
2016,8,16,16,0,23.0,239.0,2.5,26.0,254.0,169.09,134.07
2016,8,16,16,15,12.0,198.5,2.5,25.5,206.0,142.93,113.43
2016,8,16,16,30,1.0,158.0,2.5,25.0,158.0,115.95,91.82
2016,8,16,16,45,21.5,168.5,2.55,25.0,178.5,122.05,97.28
2016,8,16,17,0,42.0,179.0,2.6,25.0,199.0,122.32,97.88
2016,8,16,17,15,38.0,156.0,2.45,24.5,172.0,107.84,86.26
2016,8,16,17,30,34.0,133.0,2.3,24.0,145.0,93.04,74.18
2016,8,16,17,45,25.5,110.0,2.2,24.0,118.5,77.88,61.4
2016,8,16,18,0,17.0,87.0,2.1,24.0,92.0,63.34,48.89
2016,8,16,18,15,8.5,65.0,1.95,23.5,67.5,47.72,35.28
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,32.01,21.37
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,18.88,8.57
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,5.51,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.3,23.0,9.0,7.08,0.0
2016,8,17,6,30,0.0,18.0,2.4,23.0,18.0,13.71,4.58
2016,8,17,6,45,0.0,34.5,2.5,23.5,34.5,26.56,15.86
2016,8,17,7,0,0.0,51.0,2.6,24.0,51.0,41.75,28.67
2016,8,17,7,15,0.0,70.5,2.7,24.0,70.5,59.82,43.78
2016,8,17,7,30,0.0,90.0,2.8,24.0,90.0,77.25,58.13
2016,8,17,7,45,24.0,125.5,2.95,24.5,135.5,152.69,120.14
2016,8,17,8,0,48.0,161.0,3.1,25.0,181.0,215.73,170.53
2016,8,17,8,15,48.5,183.5,3.15,25.0,206.5,236.74,186.22
2016,8,17,8,30,49.0,206.0,3.2,25.0,232.0,257.17,201.32
2016,8,17,8,45,145.0,236.5,3.25,25.5,322.5,408.24,318.86
2016,8,17,9,0,241.0,267.0,3.3,26.0,413.0,534.25,412.52
2016,8,17,9,15,280.5,283.0,3.3,26.0,467.0,608.09,464.41
2016,8,17,9,30,320.0,299.0,3.3,26.0,521.0,654.89,496.68
2016,8,17,9,45,190.5,319.5,3.3,26.5,454.0,512.24,388.67
2016,8,17,10,0,61.0,340.0,3.3,27.0,387.0,373.72,282.14
2016,8,17,10,15,170.0,366.5,3.3,27.0,506.0,518.24,390.44
2016,8,17,10,30,279.0,393.0,3.3,27.0,625.0,653.17,486.63
2016,8,17,10,45,215.5,417.0,3.3,27.5,600.0,581.85,432.39
2016,8,17,11,0,152.0,441.0,3.3,28.0,575.0,532.36,394.31
2016,8,17,11,15,173.0,453.0,3.3,28.0,609.5,544.98,403.19
2016,8,17,11,30,194.0,465.0,3.3,28.0,644.0,554.7,409.62
2016,8,17,11,45,248.0,461.5,3.3,28.5,694.0,582.25,428.24
2016,8,17,12,0,302.0,458.0,3.3,29.0,744.0,592.95,434.61
2016,8,17,12,15,305.5,460.5,3.3,29.0,751.5,569.04,416.78
2016,8,17,12,30,309.0,463.0,3.3,29.0,759.0,543.8,397.94
2016,8,17,12,45,347.0,443.0,3.3,29.0,774.0,521.38,381.01
2016,8,17,13,0,385.0,423.0,3.3,29.0,789.0,495.62,360.92
2016,8,17,13,15,199.5,347.0,3.25,29.0,537.0,330.99,242.16
2016,8,17,13,30,14.0,271.0,3.2,29.0,285.0,208.11,153.36
2016,8,17,13,45,17.5,298.0,3.2,29.0,315.0,225.51,166.5
2016,8,17,14,0,21.0,325.0,3.2,29.0,345.0,241.25,178.05
2016,8,17,14,15,76.0,373.0,3.15,29.0,439.0,262.26,191.41
2016,8,17,14,30,131.0,421.0,3.1,29.0,533.0,267.92,193.47
2016,8,17,14,45,149.0,404.0,3.1,29.0,526.5,243.74,176.91
2016,8,17,15,0,167.0,387.0,3.1,29.0,520.0,222.41,173.18
2016,8,17,15,15,96.5,331.0,3.05,28.5,406.5,210.17,164.28
2016,8,17,15,30,26.0,275.0,3.0,28.0,293.0,192.92,151.32
2016,8,17,15,45,13.0,201.0,2.95,28.0,210.0,146.26,114.33
2016,8,17,16,0,0.0,127.0,2.9,28.0,127.0,95.99,73.82
2016,8,17,16,15,0.0,124.0,2.8,27.5,124.0,93.59,72.3
2016,8,17,16,30,0.0,121.0,2.7,27.0,121.0,91.12,70.67
2016,8,17,16,45,0.0,122.5,2.65,27.0,122.5,91.61,71.36
2016,8,17,17,0,0.0,124.0,2.6,27.0,124.0,91.88,71.85
2016,8,17,17,15,0.0,107.0,2.45,26.5,107.0,79.72,62.06
2016,8,17,17,30,0.0,90.0,2.3,26.0,90.0,67.46,52.01
2016,8,17,17,45,0.0,73.5,2.15,25.5,73.5,55.45,41.96
2016,8,17,18,0,0.0,57.0,2.0,25.0,57.0,43.34,31.62
2016,8,17,18,15,0.0,41.5,1.9,24.5,41.5,31.74,21.51
2016,8,17,18,30,0.0,26.0,1.8,24.0,26.0,19.83,11.01
2016,8,17,18,45,0.0,15.0,1.75,24.0,15.0,11.41,2.66
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.15,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,1.0,14.0,1.3,22.0,14.0,11.83,0.0
2016,8,18,6,30,2.0,28.0,1.4,22.0,28.0,28.47,15.55
2016,8,18,6,45,28.0,49.5,1.55,22.5,55.0,84.98,64.24
2016,8,18,7,0,54.0,71.0,1.7,23.0,82.0,132.21,104.68
2016,8,18,7,15,70.0,95.0,1.75,23.0,113.5,173.86,139.63
2016,8,18,7,30,86.0,119.0,1.8,23.0,145.0,234.36,188.54
2016,8,18,7,45,72.5,141.0,1.9,23.5,166.5,222.74,178.02
2016,8,18,8,0,59.0,163.0,2.0,24.0,188.0,229.8,182.11
2016,8,18,8,15,377.5,129.5,2.05,24.0,320.5,573.29,452.5
2016,8,18,8,30,696.0,96.0,2.1,24.0,453.0,866.38,656.98
2016,8,18,8,45,348.0,106.5,2.2,24.5,285.0,507.16,396.32
2016,8,18,9,0,0.0,117.0,2.3,25.0,117.0,92.12,68.04
2016,8,18,9,15,32.5,209.5,2.3,25.0,232.0,226.55,174.91
2016,8,18,9,30,65.0,302.0,2.3,25.0,347.0,353.45,270.99
2016,8,18,9,45,113.5,335.0,2.3,25.5,419.5,452.61,343.42
2016,8,18,10,0,162.0,368.0,2.3,26.0,492.0,524.3,394.08
2016,8,18,10,15,197.5,384.5,2.25,26.0,543.5,562.64,420.57
2016,8,18,10,30,233.0,401.0,2.2,26.0,595.0,597.96,444.7
2016,8,18,10,45,201.0,420.5,2.15,26.5,592.5,571.88,423.26
2016,8,18,11,0,169.0,440.0,2.1,27.0,590.0,545.98,402.54
2016,8,18,11,15,191.5,451.0,2.05,27.0,624.5,558.32,410.82
2016,8,18,11,30,214.0,462.0,2.0,27.0,659.0,567.65,416.64
2016,8,18,11,45,248.0,462.5,1.95,27.0,694.5,582.57,426.37
2016,8,18,12,0,282.0,463.0,1.9,27.0,730.0,582.1,425.32
2016,8,18,12,15,216.5,475.0,1.85,27.0,680.5,517.55,378.54
2016,8,18,12,30,151.0,487.0,1.8,27.0,631.0,463.93,339.61
2016,8,18,12,45,217.5,477.0,1.8,27.0,684.0,474.3,346.74
2016,8,18,13,0,284.0,467.0,1.8,27.0,737.0,472.68,344.15
2016,8,18,13,15,192.0,464.0,1.75,27.0,645.5,408.07,297.25
2016,8,18,13,30,100.0,461.0,1.7,27.0,554.0,357.67,261.51
2016,8,18,13,45,212.0,444.5,1.7,27.0,637.0,359.72,259.7
2016,8,18,14,0,324.0,428.0,1.7,27.0,720.0,345.01,243.74
2016,8,18,14,15,393.5,382.5,1.7,27.0,725.5,305.37,210.51
2016,8,18,14,30,463.0,337.0,1.7,27.0,731.0,246.4,164.62
2016,8,18,14,45,344.5,358.5,1.75,27.0,646.0,222.38,156.49
2016,8,18,15,0,226.0,380.0,1.8,27.0,561.0,221.58,173.33
2016,8,18,15,15,507.0,247.0,1.85,27.0,622.5,143.29,111.54
2016,8,18,15,30,788.0,114.0,1.9,27.0,684.0,86.81,66.14
2016,8,18,15,45,769.5,112.0,1.95,27.0,638.0,86.43,66.09
2016,8,18,16,0,751.0,110.0,2.0,27.0,592.0,86.0,65.95
2016,8,18,16,15,404.0,169.0,2.0,26.5,426.0,108.14,84.58
2016,8,18,16,30,57.0,228.0,2.0,26.0,260.0,151.8,120.93
2016,8,18,16,45,303.5,175.0,2.05,26.0,316.5,117.29,92.88
2016,8,18,17,0,550.0,122.0,2.1,26.0,373.0,88.71,69.46
2016,8,18,17,15,527.0,107.5,2.0,25.5,321.5,80.03,62.58
2016,8,18,17,30,504.0,93.0,1.9,25.0,270.0,70.83,55.1
2016,8,18,17,45,455.5,81.5,1.85,25.0,219.5,60.85,46.66
2016,8,18,18,0,407.0,70.0,1.8,25.0,169.0,52.6,39.51
2016,8,18,18,15,329.5,56.5,1.85,24.5,123.0,42.58,30.69
2016,8,18,18,30,252.0,43.0,1.9,24.0,77.0,32.47,21.53
2016,8,18,18,45,126.0,27.0,1.95,24.0,44.0,20.34,8.58
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,8.65,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,53.42,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,165.61,117.15
2016,8,19,6,45,204.5,50.0,2.4,23.5,85.0,298.1,236.28
2016,8,19,7,0,310.0,67.0,2.6,24.0,128.0,418.47,335.98
2016,8,19,7,15,382.0,78.5,2.8,24.5,178.5,504.35,404.02
2016,8,19,7,30,454.0,90.0,3.0,25.0,229.0,592.86,470.93
2016,8,19,7,45,227.0,97.5,3.2,25.5,167.0,356.21,286.64
2016,8,19,8,0,0.0,105.0,3.4,26.0,105.0,86.02,64.21
2016,8,19,8,15,56.0,162.5,3.5,26.0,191.0,218.01,171.73
2016,8,19,8,30,112.0,220.0,3.6,26.0,277.0,363.11,284.64
2016,8,19,8,45,417.5,167.0,3.7,26.5,414.0,654.14,507.64
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,909.49,684.62
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,917.67,686.18
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,929.02,691.87
2016,8,19,9,45,547.0,229.5,3.8,27.5,619.5,817.32,611.08
2016,8,19,10,0,334.0,338.0,3.8,28.0,594.0,683.0,509.95
2016,8,19,10,15,255.0,372.5,3.75,28.0,573.5,626.61,467.34
2016,8,19,10,30,176.0,407.0,3.7,28.0,553.0,550.79,410.62
2016,8,19,10,45,157.5,422.5,3.7,28.5,557.0,534.46,397.09
2016,8,19,11,0,139.0,438.0,3.7,29.0,561.0,517.91,383.28
2016,8,19,11,15,197.0,446.0,3.65,29.0,624.5,558.14,412.36
2016,8,19,11,30,255.0,454.0,3.6,29.0,688.0,604.35,444.62
2016,8,19,11,45,189.0,465.0,3.6,29.0,639.5,531.12,391.0
2016,8,19,12,0,123.0,476.0,3.6,29.0,591.0,473.72,348.71
2016,8,19,12,15,122.5,479.0,3.55,29.0,594.5,458.29,337.28
2016,8,19,12,30,122.0,482.0,3.5,29.0,598.0,442.35,325.27
2016,8,19,12,45,278.5,445.5,3.45,29.0,709.5,483.55,354.75
2016,8,19,13,0,435.0,409.0,3.4,29.0,821.0,505.16,367.83
2016,8,19,13,15,317.5,440.0,3.35,29.0,739.0,440.76,319.92
2016,8,19,13,30,200.0,471.0,3.3,29.0,657.0,392.55,285.0
2016,8,19,13,45,266.5,445.0,3.25,29.0,687.5,365.64,262.44
2016,8,19,14,0,333.0,419.0,3.2,29.0,718.0,341.61,240.79
2016,8,19,14,15,558.5,285.0,3.1,29.0,767.5,274.9,181.15
2016,8,19,14,30,784.0,151.0,3.0,29.0,817.0,193.15,111.61
2016,8,19,14,45,777.5,146.5,2.95,29.0,784.5,137.25,80.6
2016,8,19,15,0,771.0,142.0,2.9,29.0,752.0,98.92,75.14
2016,8,19,15,15,757.5,139.0,2.7,29.0,712.0,98.86,75.29
2016,8,19,15,30,744.0,136.0,2.5,29.0,672.0,98.7,75.34
2016,8,19,15,45,727.0,132.0,2.4,29.0,627.0,89.89,68.37
2016,8,19,16,0,710.0,128.0,2.3,29.0,582.0,88.85,67.75
2016,8,19,16,15,517.5,174.0,2.15,28.5,490.5,113.95,88.65
2016,8,19,16,30,325.0,220.0,2.0,28.0,399.0,141.96,111.97
2016,8,19,16,45,466.5,162.5,1.9,28.0,389.5,109.07,85.38
2016,8,19,17,0,608.0,105.0,1.8,28.0,380.0,78.18,60.13
2016,8,19,17,15,565.5,97.5,1.7,27.5,326.5,73.64,56.72
2016,8,19,17,30,523.0,90.0,1.6,27.0,273.0,69.0,53.09
2016,8,19,17,45,465.0,80.5,1.55,27.0,221.0,62.54,47.68
2016,8,19,18,0,407.0,71.0,1.5,27.0,169.0,53.28,39.72
2016,8,19,18,15,317.5,58.0,1.55,26.5,121.5,43.51,31.17
2016,8,19,18,30,228.0,45.0,1.6,26.0,74.0,33.74,22.3
2016,8,19,18,45,114.0,27.0,1.7,26.0,41.5,20.31,7.7
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.0,1.85,23.0,2.0,1.57,0.0
2016,8,20,6,30,0.0,4.0,1.9,23.0,4.0,3.02,0.0
2016,8,20,6,45,0.0,9.0,2.0,23.5,9.0,6.82,0.0
2016,8,20,7,0,0.0,14.0,2.1,24.0,14.0,10.62,3.1
2016,8,20,7,15,0.0,19.5,2.15,24.0,19.5,14.82,6.65
2016,8,20,7,30,0.0,25.0,2.2,24.0,25.0,19.03,10.17
2016,8,20,7,45,0.0,37.5,2.3,24.5,37.5,28.63,18.04
2016,8,20,8,0,0.0,50.0,2.4,25.0,50.0,38.26,25.83
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,54.88,39.26
2016,8,20,8,30,0.0,93.0,2.6,25.0,93.0,72.21,53.09
2016,8,20,8,45,0.0,98.5,2.75,25.0,98.5,76.57,56.37
2016,8,20,9,0,0.0,104.0,2.9,25.0,104.0,80.98,59.69
2016,8,20,9,15,0.0,111.5,2.9,25.0,111.5,87.1,64.36
2016,8,20,9,30,0.0,119.0,2.9,25.0,119.0,93.21,69.0
2016,8,20,9,45,3.0,153.5,2.95,25.5,156.0,125.01,93.8
2016,8,20,10,0,6.0,188.0,3.0,26.0,193.0,156.75,118.14
2016,8,20,10,15,6.0,181.0,2.95,26.0,186.0,149.91,112.54
2016,8,20,10,30,6.0,174.0,2.9,26.0,179.0,143.38,107.28
2016,8,20,10,45,7.0,183.5,2.9,26.5,190.0,151.46,113.14
2016,8,20,11,0,8.0,193.0,2.9,27.0,201.0,159.34,118.8
2016,8,20,11,15,8.5,194.5,2.85,27.0,203.0,160.13,119.24
2016,8,20,11,30,9.0,196.0,2.8,27.0,205.0,160.84,119.65
2016,8,20,11,45,10.5,213.0,2.8,27.0,223.0,174.43,129.91
2016,8,20,12,0,12.0,230.0,2.8,27.0,241.0,187.54,139.74
2016,8,20,12,15,11.0,220.5,2.7,27.0,231.0,178.07,132.39
2016,8,20,12,30,10.0,211.0,2.6,27.0,221.0,168.82,125.27
2016,8,20,12,45,8.5,193.0,2.55,27.0,201.5,153.09,113.24
2016,8,20,13,0,7.0,175.0,2.5,27.0,182.0,137.74,101.5
2016,8,20,13,15,9.5,207.5,2.45,27.0,217.0,161.97,119.96
2016,8,20,13,30,12.0,240.0,2.4,27.0,252.0,185.02,137.32
2016,8,20,13,45,6.0,152.5,2.35,27.0,158.5,118.21,86.44
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,50.39,34.08
2016,8,20,14,15,4.0,132.0,2.15,26.5,135.5,101.5,74.04
2016,8,20,14,30,8.0,199.0,2.0,26.0,206.0,148.76,110.61
2016,8,20,14,45,4.0,120.5,1.95,26.0,124.0,92.29,67.16
2016,8,20,15,0,0.0,42.0,1.9,26.0,42.0,32.38,21.33
2016,8,20,15,15,0.0,31.0,1.75,26.0,31.0,23.85,14.31
2016,8,20,15,30,0.0,20.0,1.6,26.0,20.0,15.36,7.24
2016,8,20,15,45,0.0,86.0,1.45,26.0,86.0,66.32,49.85
2016,8,20,16,0,0.0,152.0,1.3,26.0,152.0,113.05,88.5
2016,8,20,16,15,108.5,194.0,1.15,25.5,253.5,129.67,102.48
2016,8,20,16,30,217.0,236.0,1.0,25.0,355.0,153.6,122.55
2016,8,20,16,45,203.0,211.0,0.85,25.0,313.0,139.51,111.31
2016,8,20,17,0,189.0,186.0,0.7,25.0,271.0,124.92,99.67
2016,8,20,17,15,174.0,162.0,0.6,25.0,232.0,110.36,87.93
2016,8,20,17,30,159.0,138.0,0.5,25.0,193.0,95.38,75.64
2016,8,20,17,45,244.5,109.5,0.4,25.0,176.0,77.36,60.55
2016,8,20,18,0,330.0,81.0,0.3,25.0,159.0,59.26,45.09
2016,8,20,18,15,244.5,64.5,0.35,24.5,113.5,47.44,34.74
2016,8,20,18,30,159.0,48.0,0.4,24.0,68.0,35.33,23.77
2016,8,20,18,45,79.5,24.0,0.45,24.0,34.0,18.1,5.48
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
