Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,8.0,2.65,21.0,8.0,6.29,0.0
2016,8,21,6,30,0.0,16.0,2.6,21.0,16.0,12.18,3.07
2016,8,21,6,45,0.0,32.5,2.6,21.0,32.5,24.85,14.58
2016,8,21,7,0,0.0,49.0,2.6,21.0,49.0,40.04,27.6
2016,8,21,7,15,0.0,68.5,2.55,21.0,68.5,58.19,42.96
2016,8,21,7,30,0.0,88.0,2.5,21.0,88.0,75.65,57.53
2016,8,21,7,45,0.0,101.5,2.5,21.5,101.5,85.97,65.82
2016,8,21,8,0,0.0,115.0,2.5,22.0,115.0,96.49,74.07
2016,8,21,8,15,2.5,138.5,2.55,22.0,139.5,119.9,92.91
2016,8,21,8,30,5.0,162.0,2.6,22.0,164.0,142.98,111.21
2016,8,21,8,45,5.0,171.5,2.65,22.5,174.0,149.18,115.47
2016,8,21,9,0,5.0,181.0,2.7,23.0,184.0,155.68,119.97
2016,8,21,9,15,34.5,240.5,2.6,23.0,264.0,262.22,203.92
2016,8,21,9,30,64.0,300.0,2.5,23.0,344.0,350.56,271.09
2016,8,21,9,45,75.5,326.5,2.45,23.5,382.0,382.43,293.48
2016,8,21,10,0,87.0,353.0,2.4,24.0,420.0,412.81,314.62
2016,8,21,10,15,72.0,361.0,2.1,24.0,418.0,397.47,301.34
2016,8,21,10,30,57.0,369.0,1.8,24.0,416.0,382.77,288.83
2016,8,21,10,45,71.0,394.5,1.5,24.5,455.5,411.3,308.07
2016,8,21,11,0,85.0,420.0,1.2,25.0,495.0,437.61,324.81
2016,8,21,11,15,112.5,440.5,0.95,25.0,542.5,482.65,355.09
2016,8,21,11,30,140.0,461.0,0.7,25.0,590.0,507.19,369.99
2016,8,21,11,45,161.0,470.0,0.45,25.5,620.0,513.42,371.01
2016,8,21,12,0,182.0,479.0,0.2,26.0,650.0,516.65,369.76
2016,8,21,12,15,220.0,476.5,0.5,26.0,684.5,519.27,373.87
2016,8,21,12,30,258.0,474.0,0.8,26.0,719.0,517.93,374.59
2016,8,21,12,45,158.0,455.5,1.1,26.0,606.0,425.14,310.44
2016,8,21,13,0,58.0,437.0,1.4,26.0,493.0,347.61,256.04
2016,8,21,13,15,93.0,451.5,1.55,26.0,539.5,361.4,266.01
2016,8,21,13,30,128.0,466.0,1.7,26.0,586.0,360.93,264.6
2016,8,21,13,45,105.0,447.0,1.9,26.0,543.5,335.24,245.99
2016,8,21,14,0,82.0,428.0,2.1,26.0,501.0,304.1,223.71
2016,8,21,14,15,97.0,420.0,2.2,26.0,504.0,289.68,212.46
2016,8,21,14,30,112.0,412.0,2.3,26.0,507.0,273.36,200.29
2016,8,21,14,45,79.5,374.5,2.45,26.0,440.5,238.09,176.9
2016,8,21,15,0,47.0,337.0,2.6,26.0,374.0,211.82,166.79
2016,8,21,15,15,28.5,277.5,2.6,25.5,300.0,181.31,143.14
2016,8,21,15,30,10.0,218.0,2.6,25.0,226.0,157.47,124.56
2016,8,21,15,45,17.5,227.5,2.65,25.0,239.0,162.76,129.26
2016,8,21,16,0,25.0,237.0,2.7,25.0,252.0,167.49,133.51
2016,8,21,16,15,12.5,183.0,2.65,25.0,190.5,132.88,105.55
2016,8,21,16,30,0.0,129.0,2.6,25.0,129.0,96.45,75.73
2016,8,21,16,45,133.0,152.5,2.55,25.0,211.5,106.23,84.24
2016,8,21,17,0,266.0,176.0,2.5,25.0,294.0,117.37,93.88
2016,8,21,17,15,255.5,151.5,2.35,24.5,252.5,103.19,82.44
2016,8,21,17,30,245.0,127.0,2.2,24.0,211.0,88.38,70.28
2016,8,21,17,45,220.0,105.5,2.1,24.0,170.0,74.59,58.59
2016,8,21,18,0,195.0,84.0,2.0,24.0,129.0,60.36,46.25
2016,8,21,18,15,152.0,63.0,1.9,23.5,92.5,45.88,33.52
2016,8,21,18,30,109.0,42.0,1.8,23.0,56.0,31.08,20.22
2016,8,21,18,45,54.5,21.0,1.7,23.0,28.0,15.91,3.1
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,3.93,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,7.58,0.0
2016,8,22,6,45,0.0,22.0,2.1,22.5,22.0,16.75,7.91
2016,8,22,7,0,0.0,34.0,2.3,23.0,34.0,25.95,15.76
2016,8,22,7,15,0.0,48.0,2.35,23.5,48.0,36.72,24.81
2016,8,22,7,30,0.0,62.0,2.4,24.0,62.0,47.71,33.87
2016,8,22,7,45,35.5,112.5,2.45,24.5,127.0,147.81,116.83
2016,8,22,8,0,71.0,163.0,2.5,25.0,192.0,243.13,192.97
2016,8,22,8,15,35.5,90.0,2.6,25.0,104.5,115.17,89.53
2016,8,22,8,30,0.0,17.0,2.7,25.0,17.0,12.98,4.96
2016,8,22,8,45,13.0,121.5,2.85,25.5,129.5,110.13,83.81
2016,8,22,9,0,26.0,226.0,3.0,26.0,242.0,221.64,170.97
2016,8,22,9,15,41.0,260.0,3.05,26.0,287.5,290.59,223.43
2016,8,22,9,30,56.0,294.0,3.1,26.0,333.0,336.0,257.29
2016,8,22,9,45,166.5,322.0,3.2,26.5,447.0,490.93,373.86
2016,8,22,10,0,277.0,350.0,3.3,27.0,561.0,639.35,480.07
2016,8,22,10,15,312.0,360.0,3.35,27.0,608.5,667.26,498.49
2016,8,22,10,30,347.0,370.0,3.4,27.0,656.0,691.81,515.11
2016,8,22,10,45,380.0,357.5,3.45,27.5,681.0,689.39,512.28
2016,8,22,11,0,413.0,345.0,3.5,28.0,706.0,699.72,518.07
2016,8,22,11,15,300.5,403.0,3.5,28.0,669.5,618.53,457.81
2016,8,22,11,30,188.0,461.0,3.5,28.0,633.0,544.6,402.6
2016,8,22,11,45,331.0,429.0,3.55,28.0,737.5,614.9,454.41
2016,8,22,12,0,474.0,397.0,3.6,28.0,842.0,667.15,491.34
2016,8,22,12,15,670.0,261.5,3.6,28.0,894.0,655.99,484.78
2016,8,22,12,30,866.0,126.0,3.6,28.0,946.0,621.22,460.22
2016,8,22,12,45,867.0,125.0,3.6,28.5,943.5,571.34,420.1
2016,8,22,13,0,868.0,124.0,3.6,29.0,941.0,519.91,377.93
2016,8,22,13,15,865.5,123.5,3.6,29.0,930.5,465.91,333.52
2016,8,22,13,30,863.0,123.0,3.6,29.0,920.0,411.09,287.35
2016,8,22,13,45,515.5,285.0,3.6,29.0,758.5,342.24,239.08
2016,8,22,14,0,168.0,447.0,3.6,29.0,597.0,323.33,233.35
2016,8,22,14,15,504.5,283.0,3.6,29.0,712.5,258.41,171.22
2016,8,22,14,30,841.0,119.0,3.6,29.0,828.0,184.56,103.79
2016,8,22,14,45,830.5,118.0,3.6,29.0,794.0,128.3,75.49
2016,8,22,15,0,820.0,117.0,3.6,29.0,760.0,97.55,74.12
2016,8,22,15,15,807.5,115.0,3.6,29.0,719.5,87.03,65.78
2016,8,22,15,30,795.0,113.0,3.6,29.0,679.0,86.83,65.8
2016,8,22,15,45,773.0,112.5,3.6,29.0,632.0,87.22,66.3
2016,8,22,16,0,751.0,112.0,3.6,29.0,585.0,87.66,66.87
2016,8,22,16,15,728.5,108.0,3.4,28.5,535.0,85.79,65.7
2016,8,22,16,30,706.0,104.0,3.2,28.0,485.0,77.27,59.02
2016,8,22,16,45,670.0,100.5,3.05,28.0,431.0,75.36,57.67
2016,8,22,17,0,634.0,97.0,2.9,28.0,377.0,73.46,56.31
2016,8,22,17,15,591.0,90.5,2.7,27.5,323.0,69.37,53.19
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,65.2,49.92
2016,8,22,17,45,480.5,75.5,2.35,27.0,215.5,59.18,44.84
2016,8,22,18,0,413.0,67.0,2.2,27.0,162.0,50.6,37.4
2016,8,22,18,15,318.0,54.0,2.25,26.5,115.0,40.72,28.7
2016,8,22,18,30,223.0,41.0,2.3,26.0,68.0,30.86,19.63
2016,8,22,18,45,111.5,20.5,2.35,25.5,34.0,15.55,1.43
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,24.0,19.5,56.73,0.0
2016,8,23,6,30,110.0,30.0,3.8,24.0,39.0,166.74,110.32
2016,8,23,6,45,214.0,47.0,3.9,24.0,82.0,303.16,239.89
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,422.21,340.21
2016,8,23,7,15,393.0,76.0,4.2,24.5,176.0,511.62,412.09
2016,8,23,7,30,468.0,88.0,4.4,25.0,227.0,603.77,482.68
2016,8,23,7,45,529.0,93.5,4.6,25.5,282.5,685.38,542.58
2016,8,23,8,0,590.0,99.0,4.8,26.0,338.0,758.52,594.18
2016,8,23,8,15,626.0,105.5,4.9,26.0,392.0,806.12,626.69
2016,8,23,8,30,662.0,112.0,5.0,26.0,446.0,851.28,656.98
2016,8,23,8,45,700.5,112.0,5.1,26.5,500.0,887.96,679.53
2016,8,23,9,0,739.0,112.0,5.2,27.0,554.0,914.73,694.97
2016,8,23,9,15,758.0,115.5,5.2,27.0,602.0,929.9,703.17
2016,8,23,9,30,777.0,119.0,5.2,27.0,650.0,941.29,708.94
2016,8,23,9,45,800.5,117.0,5.2,27.5,695.0,947.0,709.54
2016,8,23,10,0,824.0,115.0,5.2,28.0,740.0,935.32,698.5
2016,8,23,10,15,835.0,117.0,5.2,28.0,777.0,925.61,690.53
2016,8,23,10,30,846.0,119.0,5.2,28.0,814.0,912.04,680.12
2016,8,23,10,45,858.0,118.0,5.25,28.5,845.0,892.65,664.83
2016,8,23,11,0,870.0,117.0,5.3,29.0,876.0,869.5,647.15
2016,8,23,11,15,875.5,118.0,5.25,29.0,898.5,839.0,625.33
2016,8,23,11,30,881.0,119.0,5.2,29.0,921.0,805.16,601.28
2016,8,23,11,45,884.0,120.0,5.2,29.5,935.5,766.26,572.23
2016,8,23,12,0,887.0,121.0,5.2,30.0,950.0,724.53,539.67
2016,8,23,12,15,888.0,121.0,5.2,30.0,956.0,678.16,504.36
2016,8,23,12,30,889.0,121.0,5.2,30.0,962.0,629.67,466.71
2016,8,23,12,45,889.0,121.0,5.2,30.5,959.5,578.75,425.44
2016,8,23,13,0,889.0,121.0,5.2,31.0,957.0,526.29,382.08
2016,8,23,13,15,887.0,120.0,5.15,31.0,945.5,470.97,336.26
2016,8,23,13,30,885.0,119.0,5.1,31.0,934.0,414.77,288.68
2016,8,23,13,45,880.5,118.5,5.1,31.0,914.5,357.37,239.57
2016,8,23,14,0,876.0,118.0,5.1,31.0,895.0,299.72,190.45
2016,8,23,14,15,869.5,116.5,5.05,31.0,868.0,241.07,142.79
2016,8,23,14,30,863.0,115.0,5.0,31.0,841.0,182.85,101.36
2016,8,23,14,45,845.5,118.0,4.95,31.0,804.5,126.81,74.65
2016,8,23,15,0,828.0,121.0,4.9,31.0,768.0,89.75,67.3
2016,8,23,15,15,815.5,118.5,4.8,30.5,727.0,89.41,67.34
2016,8,23,15,30,803.0,116.0,4.7,30.0,686.0,88.97,67.3
2016,8,23,15,45,782.5,114.5,4.65,30.0,639.0,88.84,67.38
2016,8,23,16,0,762.0,113.0,4.6,30.0,592.0,88.7,67.48
2016,8,23,16,15,739.5,109.0,4.35,29.5,541.0,86.83,66.31
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,78.23,59.6
2016,8,23,16,45,682.5,101.0,3.9,29.0,435.5,76.03,58.0
2016,8,23,17,0,648.0,97.0,3.7,29.0,381.0,73.81,56.38
2016,8,23,17,15,604.5,90.5,3.4,28.5,326.0,69.67,53.24
2016,8,23,17,30,561.0,84.0,3.1,28.0,271.0,65.47,49.95
2016,8,23,17,45,495.5,75.0,2.85,27.5,217.0,59.06,44.64
2016,8,23,18,0,430.0,66.0,2.6,27.0,163.0,52.61,39.08
2016,8,23,18,15,331.0,53.5,2.55,26.5,115.0,40.46,28.43
2016,8,23,18,30,232.0,41.0,2.5,26.0,67.0,30.89,19.53
2016,8,23,18,45,116.0,20.5,2.5,25.5,33.5,15.55,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,106.5,13.0,2.75,22.5,21.5,97.21,0.0
2016,8,24,6,30,213.0,26.0,3.0,23.0,43.0,265.78,174.66
2016,8,24,6,45,337.0,37.5,3.3,23.5,89.0,401.26,316.14
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,537.43,427.74
2016,8,24,7,15,531.5,56.5,3.75,24.0,189.0,623.24,496.37
2016,8,24,7,30,602.0,64.0,3.9,24.0,243.0,710.19,562.37
2016,8,24,7,45,658.0,67.0,4.1,24.5,300.5,776.64,609.47
2016,8,24,8,0,714.0,70.0,4.3,25.0,358.0,837.0,650.39
2016,8,24,8,15,744.5,74.0,4.3,25.5,413.5,877.54,675.18
2016,8,24,8,30,775.0,78.0,4.3,26.0,469.0,915.3,697.47
2016,8,24,8,45,801.0,80.0,4.35,26.5,522.0,942.7,712.46
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,954.2,716.57
2016,8,24,9,15,843.0,84.5,4.4,27.5,623.5,965.13,720.25
2016,8,24,9,30,859.0,87.0,4.4,28.0,672.0,972.28,721.52
2016,8,24,9,45,871.5,88.5,4.4,28.5,715.5,970.89,717.27
2016,8,24,10,0,884.0,90.0,4.4,29.0,759.0,965.57,710.68
2016,8,24,10,15,892.5,91.5,4.4,29.0,795.5,952.44,700.54
2016,8,24,10,30,901.0,93.0,4.4,29.0,832.0,935.41,688.03
2016,8,24,10,45,907.0,94.5,4.4,29.5,861.5,912.26,670.25
2016,8,24,11,0,913.0,96.0,4.4,30.0,891.0,885.38,650.18
2016,8,24,11,15,917.0,96.5,4.35,30.0,913.0,852.29,627.14
2016,8,24,11,30,921.0,97.0,4.3,30.0,935.0,815.88,601.9
2016,8,24,11,45,915.0,103.0,4.3,30.0,946.5,773.55,572.68
2016,8,24,12,0,909.0,109.0,4.3,30.0,958.0,728.68,539.32
2016,8,24,12,15,909.5,109.5,4.25,30.0,963.0,681.61,503.74
2016,8,24,12,30,910.0,110.0,4.2,30.0,968.0,632.37,465.76
2016,8,24,12,45,907.5,110.5,4.2,30.5,964.0,579.57,423.52
2016,8,24,13,0,905.0,111.0,4.2,31.0,960.0,525.39,379.26
2016,8,24,13,15,902.0,110.5,4.15,31.0,948.0,469.21,333.08
2016,8,24,13,30,899.0,110.0,4.1,31.0,936.0,412.18,285.14
2016,8,24,13,45,892.0,111.0,4.1,31.0,915.5,354.17,235.83
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,296.13,186.71
2016,8,24,14,15,588.0,253.5,4.05,30.5,767.5,250.13,160.8
2016,8,24,14,30,291.0,395.0,4.0,30.0,640.0,256.17,178.76
2016,8,24,14,45,560.0,257.0,3.95,30.0,702.0,166.56,111.88
2016,8,24,15,0,829.0,119.0,3.9,30.0,764.0,99.0,74.99
2016,8,24,15,15,816.5,116.5,3.85,30.0,723.0,88.4,66.64
2016,8,24,15,30,804.0,114.0,3.8,30.0,682.0,87.91,66.42
2016,8,24,15,45,785.0,112.0,3.75,30.0,635.0,87.45,66.24
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,86.96,66.05
2016,8,24,16,15,743.0,106.0,3.5,29.5,537.0,84.98,64.8
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,76.48,58.15
2016,8,24,16,45,397.5,139.5,3.1,29.0,348.0,94.31,73.16
2016,8,24,17,0,75.0,177.0,2.9,29.0,210.0,120.83,95.33
2016,8,24,17,15,323.0,128.0,2.6,28.5,239.0,90.44,70.55
2016,8,24,17,30,571.0,79.0,2.3,28.0,268.0,62.0,47.0
2016,8,24,17,45,502.5,71.5,2.05,27.5,214.0,56.55,42.51
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,51.15,37.82
2016,8,24,18,15,337.5,51.0,1.75,26.5,112.5,38.74,26.96
2016,8,24,18,30,241.0,38.0,1.7,26.0,65.0,28.79,17.69
2016,8,24,18,45,120.5,19.0,1.65,26.0,32.5,14.45,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.5,20.5,93.12,0.0
2016,8,25,6,30,203.0,26.0,1.6,23.0,41.0,254.65,161.95
2016,8,25,6,45,311.5,39.5,1.8,23.5,86.0,380.76,297.86
2016,8,25,7,0,420.0,53.0,2.0,24.0,131.0,504.58,398.75
2016,8,25,7,15,492.0,62.0,2.1,24.0,184.5,593.35,468.51
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,683.12,535.41
2016,8,25,7,45,612.5,77.5,2.3,24.5,293.5,746.81,579.41
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,809.3,620.82
2016,8,25,8,15,694.0,89.0,2.4,25.0,404.0,852.36,647.94
2016,8,25,8,30,727.0,94.0,2.4,25.0,459.0,886.42,668.44
2016,8,25,8,45,754.5,96.5,2.4,25.5,512.0,915.87,684.25
2016,8,25,9,0,782.0,99.0,2.4,26.0,565.0,941.85,697.58
2016,8,25,9,15,799.0,102.5,2.35,26.0,613.0,954.71,703.15
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,963.73,706.43
2016,8,25,9,45,833.0,106.0,2.25,26.5,704.5,951.65,694.79
2016,8,25,10,0,850.0,106.0,2.2,27.0,748.0,949.07,689.79
2016,8,25,10,15,859.0,108.0,2.15,27.5,784.5,937.01,678.77
2016,8,25,10,30,868.0,110.0,2.1,28.0,821.0,921.11,665.6
2016,8,25,10,45,876.5,110.0,2.05,28.5,850.5,898.98,648.66
2016,8,25,11,0,885.0,110.0,2.0,29.0,880.0,873.18,629.59
2016,8,25,11,15,889.5,111.0,1.95,29.0,902.0,841.37,608.02
2016,8,25,11,30,894.0,112.0,1.9,29.0,924.0,806.26,584.36
2016,8,25,11,45,898.0,111.5,1.9,29.0,937.5,766.37,557.49
2016,8,25,12,0,902.0,111.0,1.9,29.0,951.0,723.63,526.9
2016,8,25,12,15,902.5,111.5,1.9,29.0,956.0,676.75,492.73
2016,8,25,12,30,903.0,112.0,1.9,29.0,961.0,627.71,456.15
2016,8,25,12,45,902.5,111.5,1.9,29.5,957.5,575.52,415.45
2016,8,25,13,0,902.0,111.0,1.9,30.0,954.0,521.8,372.54
2016,8,25,13,15,899.0,110.5,1.9,30.0,942.5,465.7,327.44
2016,8,25,13,30,896.0,110.0,1.9,30.0,931.0,408.77,280.43
2016,8,25,13,45,891.5,109.0,1.9,30.0,911.0,350.43,231.53
2016,8,25,14,0,887.0,108.0,1.9,30.0,891.0,291.84,182.54
2016,8,25,14,15,880.5,106.5,1.9,30.0,863.0,232.55,135.28
2016,8,25,14,30,874.0,105.0,1.9,30.0,835.0,173.68,94.59
2016,8,25,14,45,540.5,239.0,1.95,30.0,684.5,154.64,103.8
2016,8,25,15,0,207.0,373.0,2.0,30.0,534.0,218.24,169.18
2016,8,25,15,15,506.0,242.0,2.0,29.5,605.5,142.29,109.8
2016,8,25,15,30,805.0,111.0,2.0,29.0,677.0,86.25,65.23
2016,8,25,15,45,453.0,195.0,2.0,29.0,509.5,120.93,93.66
2016,8,25,16,0,101.0,279.0,2.0,29.0,342.0,180.91,142.12
2016,8,25,16,15,120.5,255.5,1.9,28.5,324.5,161.46,127.09
2016,8,25,16,30,140.0,232.0,1.8,28.0,307.0,149.45,118.09
2016,8,25,16,45,381.5,164.0,1.75,28.0,336.0,108.8,85.25
2016,8,25,17,0,623.0,96.0,1.7,28.0,365.0,72.83,55.75
2016,8,25,17,15,597.0,86.0,1.55,27.5,314.0,66.5,50.79
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,59.86,45.41
2016,8,25,17,45,505.5,68.0,1.3,26.5,209.5,53.98,40.51
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,48.1,35.39
2016,8,25,18,15,343.0,47.5,1.2,25.5,109.0,38.34,26.71
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,26.65,15.9
2016,8,25,18,45,123.0,17.5,1.2,25.0,31.0,13.35,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,17.5,55.12,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,157.61,95.39
2016,8,26,6,45,213.5,44.0,0.9,23.5,77.0,298.73,233.06
2016,8,26,7,0,318.0,61.0,1.0,24.0,119.0,418.19,330.45
2016,8,26,7,15,391.0,73.0,1.0,24.0,170.0,505.55,398.39
2016,8,26,7,30,464.0,85.0,1.0,24.0,221.0,595.59,464.69
2016,8,26,7,45,517.5,93.0,1.05,24.5,275.0,672.83,517.95
2016,8,26,8,0,571.0,101.0,1.1,25.0,329.0,741.2,562.77
2016,8,26,8,15,440.0,149.0,1.0,25.0,340.5,660.29,502.52
2016,8,26,8,30,309.0,197.0,0.9,25.0,352.0,558.68,425.96
2016,8,26,8,45,206.5,230.5,0.85,25.5,339.0,464.45,354.17
2016,8,26,9,0,104.0,264.0,0.8,26.0,326.0,368.09,279.56
2016,8,26,9,15,424.5,197.0,0.7,26.0,480.5,680.2,506.74
2016,8,26,9,30,745.0,130.0,0.6,26.0,635.0,919.13,657.39
2016,8,26,9,45,760.0,133.0,0.5,26.5,677.5,922.07,650.68
2016,8,26,10,0,775.0,136.0,0.4,27.0,720.0,921.09,645.2
2016,8,26,10,15,786.5,138.5,0.45,27.0,756.5,912.27,639.53
2016,8,26,10,30,798.0,141.0,0.5,27.0,793.0,899.54,631.72
2016,8,26,10,45,803.5,144.5,0.6,27.5,822.0,878.53,618.64
2016,8,26,11,0,809.0,148.0,0.7,28.0,851.0,853.91,603.35
2016,8,26,11,15,570.0,289.0,0.8,28.0,790.5,750.57,534.03
2016,8,26,11,30,331.0,430.0,0.9,28.0,730.0,639.3,457.13
2016,8,26,11,45,587.0,286.0,1.0,28.5,828.0,693.17,497.81
2016,8,26,12,0,843.0,142.0,1.1,29.0,926.0,704.86,507.57
2016,8,26,12,15,671.0,268.0,1.2,29.0,894.0,655.48,470.01
2016,8,26,12,30,499.0,394.0,1.3,29.0,862.0,600.18,429.57
2016,8,26,12,45,463.5,396.5,1.4,29.0,830.5,542.31,388.94
2016,8,26,13,0,428.0,399.0,1.5,29.0,799.0,487.49,349.54
2016,8,26,13,15,633.0,270.5,1.55,29.0,853.5,452.62,320.92
2016,8,26,13,30,838.0,142.0,1.6,29.0,908.0,404.41,278.56
2016,8,26,13,45,833.0,141.0,1.7,29.0,888.0,348.67,232.17
2016,8,26,14,0,828.0,140.0,1.8,29.0,868.0,292.84,185.76
2016,8,26,14,15,820.5,138.5,1.9,29.0,841.0,229.87,136.21
2016,8,26,14,30,813.0,137.0,2.0,29.0,814.0,172.62,96.89
2016,8,26,14,45,453.5,250.0,2.1,29.0,625.5,153.27,105.56
2016,8,26,15,0,94.0,363.0,2.2,29.0,437.0,224.99,175.28
2016,8,26,15,15,324.0,294.0,2.25,28.5,524.5,173.81,135.46
2016,8,26,15,30,554.0,225.0,2.3,28.0,612.0,137.76,107.29
2016,8,26,15,45,403.0,248.5,2.35,28.0,520.5,148.4,116.26
2016,8,26,16,0,252.0,272.0,2.4,28.0,429.0,165.55,130.45
2016,8,26,16,15,291.5,239.5,2.35,27.5,405.5,151.04,119.35
2016,8,26,16,30,331.0,207.0,2.3,27.0,382.0,135.38,107.24
2016,8,26,16,45,214.0,192.0,2.25,27.0,300.0,129.39,102.73
2016,8,26,17,0,97.0,177.0,2.2,27.0,218.0,120.9,96.1
2016,8,26,17,15,89.0,152.0,2.1,26.5,185.5,105.08,83.41
2016,8,26,17,30,81.0,127.0,2.0,26.0,153.0,88.92,70.18
2016,8,26,17,45,67.5,102.5,1.9,26.0,121.5,72.67,56.42
2016,8,26,18,0,54.0,78.0,1.8,26.0,90.0,56.15,42.15
2016,8,26,18,15,32.0,55.5,1.8,25.5,62.0,40.5,28.45
2016,8,26,18,30,10.0,33.0,1.8,25.0,34.0,24.66,14.09
2016,8,26,18,45,5.0,16.5,1.85,24.5,17.0,12.46,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.0,12.5,0.6,22.0,17.5,63.72,0.0
2016,8,27,6,30,132.0,25.0,0.7,22.0,35.0,190.51,111.68
2016,8,27,6,45,234.0,41.5,0.8,22.5,77.0,312.67,244.22
2016,8,27,7,0,336.0,58.0,0.9,23.0,119.0,429.99,339.92
2016,8,27,7,15,408.5,69.5,0.9,23.5,170.0,516.68,406.58
2016,8,27,7,30,481.0,81.0,0.9,24.0,221.0,614.99,477.65
2016,8,27,7,45,530.5,89.5,0.9,24.5,275.0,681.21,522.08
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,746.2,563.74
2016,8,27,8,15,616.0,104.5,0.75,25.5,382.5,793.44,589.55
2016,8,27,8,30,652.0,111.0,0.6,26.0,436.0,838.23,612.49
2016,8,27,8,45,681.0,115.0,0.45,26.5,487.5,869.96,625.97
2016,8,27,9,0,710.0,119.0,0.3,27.0,539.0,898.5,637.08
2016,8,27,9,15,729.5,123.0,0.4,27.0,586.5,913.96,646.22
2016,8,27,9,30,749.0,127.0,0.5,27.0,634.0,919.02,649.32
2016,8,27,9,45,761.5,131.5,0.6,27.5,676.0,921.01,649.56
2016,8,27,10,0,774.0,136.0,0.7,28.0,718.0,919.09,647.55
2016,8,27,10,15,785.5,138.5,0.8,28.0,754.0,910.2,642.62
2016,8,27,10,30,797.0,141.0,0.9,28.0,790.0,897.39,635.38
2016,8,27,10,45,802.5,144.5,1.05,28.5,819.0,876.32,622.49
2016,8,27,11,0,808.0,148.0,1.2,29.0,848.0,851.63,607.19
2016,8,27,11,15,813.5,149.5,1.3,29.0,869.5,821.58,588.82
2016,8,27,11,30,819.0,151.0,1.4,29.0,891.0,788.21,567.57
2016,8,27,11,45,454.0,303.0,1.5,29.0,714.5,607.95,441.16
2016,8,27,12,0,89.0,455.0,1.6,29.0,538.0,423.99,308.46
2016,8,27,12,15,463.5,300.5,1.65,29.0,734.5,546.96,399.99
2016,8,27,12,30,838.0,146.0,1.7,29.0,931.0,609.23,442.73
2016,8,27,12,45,604.0,284.0,1.8,29.0,849.0,536.64,387.67
2016,8,27,13,0,370.0,422.0,1.9,29.0,767.0,477.42,344.09
2016,8,27,13,15,598.0,284.5,1.95,29.0,833.5,444.95,316.97
2016,8,27,13,30,826.0,147.0,2.0,29.0,900.0,399.35,275.85
2016,8,27,13,45,521.5,292.0,2.05,29.0,763.5,340.48,235.19
2016,8,27,14,0,217.0,437.0,2.1,29.0,627.0,326.04,232.05
2016,8,27,14,15,506.5,290.5,2.1,29.0,716.0,254.66,167.42
2016,8,27,14,30,796.0,144.0,2.1,29.0,805.0,172.11,97.57
2016,8,27,14,45,782.5,143.5,2.15,29.0,769.5,116.98,73.8
2016,8,27,15,0,769.0,143.0,2.2,29.0,734.0,100.85,76.79
2016,8,27,15,15,755.0,139.5,2.15,28.5,693.5,100.4,76.78
2016,8,27,15,30,741.0,136.0,2.1,28.0,653.0,99.86,76.7
2016,8,27,15,45,380.5,178.5,2.1,28.0,443.5,110.28,85.42
2016,8,27,16,0,20.0,221.0,2.1,28.0,234.0,157.18,123.75
2016,8,27,16,15,333.0,171.0,2.0,28.0,346.5,108.67,84.57
2016,8,27,16,30,646.0,121.0,1.9,28.0,459.0,87.35,67.38
2016,8,27,16,45,613.0,114.0,1.85,28.0,406.0,83.71,64.65
2016,8,27,17,0,580.0,107.0,1.8,28.0,353.0,79.92,61.74
2016,8,27,17,15,534.0,98.5,1.65,27.5,299.5,74.71,57.71
2016,8,27,17,30,488.0,90.0,1.5,27.0,246.0,66.84,51.31
2016,8,27,17,45,424.5,78.5,1.4,26.5,194.5,58.52,44.33
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,50.09,37.01
2016,8,27,18,15,268.5,51.0,1.3,25.5,98.0,38.24,26.51
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,26.32,15.18
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,58.81,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,179.61,100.43
2016,8,28,6,45,217.0,42.5,2.1,22.5,74.5,300.01,235.92
2016,8,28,7,0,314.0,60.0,2.3,23.0,116.0,413.38,331.35
2016,8,28,7,15,386.0,72.5,2.35,23.5,166.5,500.27,400.71
2016,8,28,7,30,458.0,85.0,2.4,24.0,217.0,589.76,468.34
2016,8,28,7,45,510.0,93.5,2.45,24.5,271.0,665.48,522.48
2016,8,28,8,0,562.0,102.0,2.5,25.0,325.0,732.76,568.27
2016,8,28,8,15,598.5,109.0,2.6,25.0,378.0,780.97,600.54
2016,8,28,8,30,635.0,116.0,2.7,25.0,431.0,826.72,630.55
2016,8,28,8,45,666.5,119.5,2.8,25.5,483.0,860.28,650.47
2016,8,28,9,0,698.0,123.0,2.9,26.0,535.0,890.64,668.06
2016,8,28,9,15,718.0,127.5,2.95,26.5,582.5,907.13,675.87
2016,8,28,9,30,738.0,132.0,3.0,27.0,630.0,919.96,681.41
2016,8,28,9,45,759.0,132.0,3.15,27.5,673.5,918.11,678.03
2016,8,28,10,0,780.0,132.0,3.3,28.0,717.0,919.57,677.11
2016,8,28,10,15,791.0,134.5,3.35,28.0,753.0,910.05,669.72
2016,8,28,10,30,802.0,137.0,3.4,28.0,789.0,896.65,659.97
2016,8,28,10,45,458.0,281.0,3.45,28.0,656.5,700.69,520.63
2016,8,28,11,0,114.0,425.0,3.5,28.0,524.0,482.23,357.92
2016,8,28,11,15,475.0,281.5,3.5,28.0,708.0,664.1,495.72
2016,8,28,11,30,836.0,138.0,3.5,28.0,892.0,777.98,578.88
2016,8,28,11,45,831.5,144.0,3.55,28.5,903.5,738.29,547.81
2016,8,28,12,0,827.0,150.0,3.6,29.0,915.0,704.91,521.36
2016,8,28,12,15,573.0,302.5,3.65,29.0,834.0,617.07,454.3
2016,8,28,12,30,319.0,455.0,3.7,29.0,753.0,534.94,392.21
2016,8,28,12,45,575.0,301.5,3.75,29.0,836.5,531.3,389.52
2016,8,28,13,0,831.0,148.0,3.8,29.0,920.0,505.1,366.75
2016,8,28,13,15,828.0,147.0,3.8,29.0,908.0,451.63,322.46
2016,8,28,13,30,825.0,146.0,3.8,29.0,896.0,396.04,275.68
2016,8,28,13,45,822.5,143.5,3.85,29.0,877.0,338.96,227.15
2016,8,28,14,0,820.0,141.0,3.9,29.0,858.0,281.66,178.8
2016,8,28,14,15,812.5,139.0,3.9,29.0,830.5,223.75,132.71
2016,8,28,14,30,805.0,137.0,3.9,29.0,803.0,166.62,93.91
2016,8,28,14,45,491.0,253.5,3.95,29.0,654.5,153.64,107.35
2016,8,28,15,0,177.0,370.0,4.0,29.0,506.0,216.07,169.0
2016,8,28,15,15,451.5,256.0,3.95,28.5,576.0,148.4,115.58
2016,8,28,15,30,726.0,142.0,3.9,28.0,646.0,94.92,72.73
2016,8,28,15,45,712.5,135.0,3.85,28.0,601.0,92.43,70.96
2016,8,28,16,0,699.0,128.0,3.8,28.0,556.0,89.7,68.94
2016,8,28,16,15,674.5,123.0,3.65,27.5,506.0,87.71,67.68
2016,8,28,16,30,650.0,118.0,3.5,27.0,456.0,85.6,66.32
2016,8,28,16,45,621.5,110.0,3.4,27.0,403.5,81.29,62.97
2016,8,28,17,0,593.0,102.0,3.3,27.0,351.0,76.75,59.41
2016,8,28,17,15,547.0,94.0,2.9,26.5,297.5,71.75,55.5
2016,8,28,17,30,501.0,86.0,2.5,26.0,244.0,66.63,51.38
2016,8,28,17,45,438.5,74.5,2.15,26.0,192.0,55.99,42.27
2016,8,28,18,0,376.0,63.0,1.8,26.0,140.0,47.48,34.76
2016,8,28,18,15,280.5,48.0,1.65,25.5,95.0,36.21,24.75
2016,8,28,18,30,185.0,33.0,1.5,25.0,50.0,24.91,13.77
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.0,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,2.9,22.0,16.0,56.78,0.0
2016,8,29,6,30,116.0,24.0,3.1,22.0,32.0,173.3,91.37
2016,8,29,6,45,224.5,40.0,3.3,22.5,73.5,302.35,238.52
2016,8,29,7,0,333.0,56.0,3.5,23.0,115.0,424.36,341.56
2016,8,29,7,15,166.5,32.0,3.65,23.0,61.5,223.76,183.37
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,6.07,0.0
2016,8,29,7,45,68.5,84.5,3.95,23.5,111.5,163.47,131.9
2016,8,29,8,0,137.0,161.0,4.1,24.0,215.0,329.91,265.46
2016,8,29,8,15,170.5,185.5,4.2,24.5,263.0,387.93,309.56
2016,8,29,8,30,204.0,210.0,4.3,25.0,311.0,445.09,352.16
2016,8,29,8,45,235.5,231.5,4.4,25.5,361.0,495.18,388.46
2016,8,29,9,0,267.0,253.0,4.5,26.0,411.0,568.34,440.69
2016,8,29,9,15,522.5,181.0,4.55,26.0,522.0,759.08,584.07
2016,8,29,9,30,778.0,109.0,4.6,26.0,633.0,925.77,698.5
2016,8,29,9,45,466.0,234.0,4.65,26.5,554.0,736.66,559.68
2016,8,29,10,0,154.0,359.0,4.7,27.0,475.0,505.91,383.43
2016,8,29,10,15,172.0,378.5,4.7,27.0,513.5,530.32,401.44
2016,8,29,10,30,190.0,398.0,4.7,27.0,552.0,552.35,416.67
2016,8,29,10,45,194.5,413.5,4.75,27.5,576.5,555.99,417.57
2016,8,29,11,0,199.0,429.0,4.8,28.0,601.0,557.86,417.3
2016,8,29,11,15,328.5,400.5,4.8,28.0,692.5,634.52,473.91
2016,8,29,11,30,458.0,372.0,4.8,28.0,784.0,695.97,518.0
2016,8,29,11,45,358.5,415.5,4.8,28.5,741.5,618.27,458.95
2016,8,29,12,0,259.0,459.0,4.8,29.0,699.0,555.26,410.78
2016,8,29,12,15,572.5,284.0,4.8,29.0,816.5,599.65,445.83
2016,8,29,12,30,886.0,109.0,4.8,29.0,934.0,607.27,451.25
2016,8,29,12,45,461.5,250.5,4.85,29.0,680.5,437.48,324.19
2016,8,29,13,0,37.0,392.0,4.9,29.0,427.0,304.6,225.7
2016,8,29,13,15,87.0,424.5,4.9,29.0,504.5,337.97,249.74
2016,8,29,13,30,137.0,457.0,4.9,29.0,582.0,354.05,259.74
2016,8,29,13,45,500.5,283.5,4.9,29.0,722.5,326.0,227.48
2016,8,29,14,0,864.0,110.0,4.9,29.0,863.0,277.3,174.2
2016,8,29,14,15,857.5,108.5,4.9,28.5,835.5,219.15,127.93
2016,8,29,14,30,851.0,107.0,4.9,28.0,808.0,161.44,89.36
2016,8,29,14,45,839.0,106.5,4.9,28.0,772.5,104.65,67.4
2016,8,29,15,0,827.0,106.0,4.9,28.0,737.0,92.53,70.52
2016,8,29,15,15,493.0,215.5,4.8,27.5,586.0,129.25,100.8
2016,8,29,15,30,159.0,325.0,4.7,27.0,435.0,196.13,155.43
2016,8,29,15,45,218.0,294.0,4.65,27.0,433.0,183.39,145.47
2016,8,29,16,0,277.0,263.0,4.6,27.0,431.0,161.96,128.52
2016,8,29,16,15,496.5,177.0,4.4,26.5,446.0,116.3,91.65
2016,8,29,16,30,716.0,91.0,4.2,26.0,461.0,75.5,58.15
2016,8,29,16,45,358.0,108.0,4.05,26.0,293.0,74.72,57.75
2016,8,29,17,0,0.0,125.0,3.9,26.0,125.0,91.7,72.29
2016,8,29,17,15,281.0,97.5,3.55,25.5,185.0,68.35,52.86
2016,8,29,17,30,562.0,70.0,3.2,25.0,245.0,55.57,42.16
2016,8,29,17,45,490.5,62.5,2.85,25.0,192.5,49.88,37.23
2016,8,29,18,0,419.0,55.0,2.5,25.0,140.0,44.25,32.14
2016,8,29,18,15,317.5,42.5,2.35,24.5,94.5,34.39,23.27
2016,8,29,18,30,216.0,30.0,2.2,24.0,49.0,22.86,11.88
2016,8,29,18,45,108.0,15.0,2.05,24.0,24.5,11.8,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,66.98,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,192.51,94.94
2016,8,30,6,45,250.5,37.5,2.65,22.5,74.0,320.85,252.18
2016,8,30,7,0,359.0,52.0,2.9,23.0,116.0,446.88,357.84
2016,8,30,7,15,179.5,59.5,2.95,23.5,91.5,260.99,212.52
2016,8,30,7,30,0.0,67.0,3.0,24.0,67.0,53.47,38.48
2016,8,30,7,45,90.5,113.0,3.05,24.5,148.5,224.25,180.59
2016,8,30,8,0,181.0,159.0,3.1,25.0,230.0,371.0,296.96
2016,8,30,8,15,136.5,184.0,3.15,25.0,242.5,351.94,278.94
2016,8,30,8,30,92.0,209.0,3.2,25.0,255.0,307.71,242.25
2016,8,30,8,45,100.5,235.0,3.25,25.5,290.5,339.43,265.46
2016,8,30,9,0,109.0,261.0,3.3,26.0,326.0,370.08,287.22
2016,8,30,9,15,218.0,274.5,3.35,26.0,417.0,509.59,393.16
2016,8,30,9,30,327.0,288.0,3.4,26.0,508.0,646.64,492.71
2016,8,30,9,45,229.0,322.5,3.5,26.5,481.0,551.78,419.22
2016,8,30,10,0,131.0,357.0,3.6,27.0,454.0,481.55,363.81
2016,8,30,10,15,152.5,377.5,3.65,27.0,496.5,510.76,384.93
2016,8,30,10,30,174.0,398.0,3.7,27.0,539.0,537.43,403.61
2016,8,30,10,45,228.5,405.5,3.75,27.5,598.0,577.97,432.16
2016,8,30,11,0,283.0,413.0,3.8,28.0,657.0,629.95,467.85
2016,8,30,11,15,232.0,433.5,3.8,28.0,637.0,570.75,423.87
2016,8,30,11,30,181.0,454.0,3.8,28.0,617.0,529.33,392.69
2016,8,30,11,45,170.5,461.5,3.85,28.5,617.0,509.14,376.83
2016,8,30,12,0,160.0,469.0,3.9,29.0,617.0,488.84,360.84
2016,8,30,12,15,151.0,471.0,3.9,29.0,611.0,465.42,343.33
2016,8,30,12,30,142.0,473.0,3.9,29.0,605.0,442.36,326.05
2016,8,30,12,45,140.0,471.0,3.95,29.0,601.0,420.8,309.87
2016,8,30,13,0,138.0,469.0,4.0,29.0,597.0,399.33,293.61
2016,8,30,13,15,261.5,434.0,3.95,29.0,672.5,403.02,293.85
2016,8,30,13,30,385.0,399.0,3.9,29.0,748.0,398.73,286.01
2016,8,30,13,45,232.5,407.0,3.9,29.0,616.5,324.21,233.06
2016,8,30,14,0,80.0,415.0,3.9,29.0,485.0,291.65,213.46
2016,8,30,14,15,134.0,409.5,3.8,28.5,522.0,271.54,196.7
2016,8,30,14,30,188.0,404.0,3.7,28.0,559.0,256.29,184.92
2016,8,30,14,45,98.0,306.5,3.65,28.0,387.0,187.29,138.93
2016,8,30,15,0,8.0,209.0,3.6,28.0,215.0,152.35,118.77
2016,8,30,15,15,147.0,258.0,3.45,28.0,359.5,164.07,128.49
2016,8,30,15,30,286.0,307.0,3.3,28.0,504.0,181.15,142.49
2016,8,30,15,45,223.5,290.5,3.2,28.0,438.0,181.87,143.42
2016,8,30,16,0,161.0,274.0,3.1,28.0,372.0,171.77,135.71
2016,8,30,16,15,161.0,248.5,2.85,27.5,338.5,158.68,125.79
2016,8,30,16,30,161.0,223.0,2.6,27.0,305.0,144.99,115.29
2016,8,30,16,45,80.5,162.0,2.4,27.0,203.0,113.69,89.88
2016,8,30,17,0,0.0,101.0,2.2,27.0,101.0,75.76,58.55
2016,8,30,17,15,0.0,85.0,1.95,26.5,85.0,64.14,49.07
2016,8,30,17,30,0.0,69.0,1.7,26.0,69.0,52.42,39.29
2016,8,30,17,45,0.0,54.0,1.45,26.0,54.0,41.3,29.76
2016,8,30,18,0,0.0,39.0,1.2,26.0,39.0,29.81,19.75
2016,8,30,18,15,0.0,25.5,1.15,25.5,25.5,19.44,10.64
2016,8,30,18,30,0.0,12.0,1.1,25.0,12.0,9.11,1.13
2016,8,30,18,45,0.0,6.0,1.05,25.0,6.0,4.72,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
