Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,19.0,85.04,0.0
2016,9,10,6,45,173.0,34.5,0.7,23.5,58.0,252.28,188.48
2016,9,10,7,0,291.0,52.0,0.7,24.0,97.0,381.46,298.76
2016,9,10,7,15,375.0,64.0,0.75,24.0,147.5,476.53,374.15
2016,9,10,7,30,459.0,76.0,0.8,24.0,198.0,582.72,453.61
2016,9,10,7,45,254.5,110.5,0.9,24.5,181.0,403.46,318.72
2016,9,10,8,0,50.0,145.0,1.0,25.0,164.0,203.17,159.04
2016,9,10,8,15,55.0,169.0,1.1,25.5,193.0,230.57,180.54
2016,9,10,8,30,60.0,193.0,1.2,26.0,222.0,257.22,200.09
2016,9,10,8,45,30.0,176.0,1.35,26.5,191.0,198.85,153.06
2016,9,10,9,0,0.0,159.0,1.5,27.0,160.0,130.99,98.49
2016,9,10,9,15,12.0,201.5,1.65,27.0,210.0,180.99,137.64
2016,9,10,9,30,24.0,244.0,1.8,27.0,260.0,230.36,175.35
2016,9,10,9,45,26.0,259.5,2.0,27.0,278.0,243.15,184.56
2016,9,10,10,0,28.0,275.0,2.2,27.0,296.0,275.78,208.77
2016,9,10,10,15,95.5,330.0,2.3,27.0,405.0,386.61,292.49
2016,9,10,10,30,163.0,385.0,2.4,27.0,514.0,510.69,382.38
2016,9,10,10,45,486.5,263.5,2.5,27.0,667.0,694.6,518.23
2016,9,10,11,0,810.0,142.0,2.6,27.0,820.0,822.79,608.86
2016,9,10,11,15,815.5,143.5,2.7,27.0,840.5,791.52,586.58
2016,9,10,11,30,821.0,145.0,2.8,27.0,861.0,756.98,561.87
2016,9,10,11,45,840.5,134.5,2.9,27.5,877.5,711.1,528.27
2016,9,10,12,0,860.0,124.0,3.0,28.0,894.0,671.34,497.93
2016,9,10,12,15,861.0,124.5,3.05,28.0,898.0,625.14,462.71
2016,9,10,12,30,862.0,125.0,3.1,28.0,902.0,576.86,425.01
2016,9,10,12,45,863.5,123.0,3.15,28.0,898.0,525.24,383.75
2016,9,10,13,0,865.0,121.0,3.2,28.0,894.0,472.03,340.01
2016,9,10,13,15,862.0,120.5,3.25,28.0,881.0,416.67,293.46
2016,9,10,13,30,859.0,120.0,3.3,28.0,868.0,360.55,245.4
2016,9,10,13,45,574.0,259.0,3.35,28.0,753.5,306.41,208.28
2016,9,10,14,0,289.0,398.0,3.4,28.0,639.0,293.84,207.41
2016,9,10,14,15,199.5,388.0,3.4,28.0,551.5,260.58,186.81
2016,9,10,14,30,110.0,378.0,3.4,28.0,464.0,241.21,177.99
2016,9,10,14,45,250.0,339.5,3.4,28.0,523.5,191.68,150.12
2016,9,10,15,0,390.0,301.0,3.4,28.0,583.0,179.98,141.2
2016,9,10,15,15,588.5,201.5,3.35,28.0,597.5,126.33,98.3
2016,9,10,15,30,787.0,102.0,3.3,28.0,612.0,81.82,62.23
2016,9,10,15,45,642.5,143.0,3.3,28.0,538.0,97.71,75.55
2016,9,10,16,0,498.0,184.0,3.3,28.0,464.0,120.4,94.46
2016,9,10,16,15,594.5,136.5,3.15,27.5,438.5,96.82,75.47
2016,9,10,16,30,691.0,89.0,3.0,27.0,413.0,68.69,52.42
2016,9,10,16,45,648.5,85.0,2.9,27.0,358.5,65.99,50.37
2016,9,10,17,0,606.0,81.0,2.8,27.0,304.0,63.33,48.28
2016,9,10,17,15,552.0,73.5,2.7,26.5,250.0,57.99,43.94
2016,9,10,17,30,498.0,66.0,2.6,26.0,196.0,52.6,39.4
2016,9,10,17,45,408.5,56.0,2.55,25.5,145.0,44.9,32.65
2016,9,10,18,0,319.0,46.0,2.5,25.0,94.0,35.04,23.79
2016,9,10,18,15,196.5,30.0,2.55,24.5,55.5,22.8,11.99
2016,9,10,18,30,74.0,14.0,2.6,24.0,17.0,11.02,0.0
2016,9,10,18,45,37.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,76.57,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,268.48,204.61
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,398.0,320.96
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.0,492.23,398.49
2016,9,11,7,30,478.0,74.0,2.5,21.0,200.0,598.01,480.04
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,666.28,527.94
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,733.25,572.03
2016,9,11,8,15,623.0,97.5,2.05,23.5,362.0,782.07,602.06
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,828.35,629.08
2016,9,11,8,45,688.0,110.0,1.8,25.0,467.5,858.09,643.12
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,884.48,654.6
2016,9,11,9,15,540.5,191.5,1.65,26.0,512.0,778.48,580.33
2016,9,11,9,30,367.0,267.0,1.6,26.0,505.0,656.22,491.1
2016,9,11,9,45,319.0,300.0,1.6,26.5,517.0,632.32,471.53
2016,9,11,10,0,271.0,333.0,1.6,27.0,529.0,606.89,450.28
2016,9,11,10,15,539.5,234.5,1.6,27.5,650.0,758.32,558.1
2016,9,11,10,30,808.0,136.0,1.6,28.0,771.0,878.1,635.7
2016,9,11,10,45,816.5,138.0,1.6,28.5,800.0,856.47,618.21
2016,9,11,11,0,825.0,140.0,1.6,29.0,829.0,831.1,599.97
2016,9,11,11,15,831.0,141.5,1.6,29.0,850.0,799.62,579.03
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,764.78,554.44
2016,9,11,11,45,865.0,127.5,1.65,29.5,889.5,720.28,522.98
2016,9,11,12,0,893.0,112.0,1.7,30.0,908.0,680.88,493.91
2016,9,11,12,15,894.0,112.5,1.7,30.0,912.5,633.34,458.66
2016,9,11,12,30,895.0,113.0,1.7,30.0,917.0,583.63,420.9
2016,9,11,12,45,895.5,111.5,1.75,30.0,912.5,530.3,379.63
2016,9,11,13,0,896.0,110.0,1.8,30.0,908.0,475.39,335.76
2016,9,11,13,15,548.5,273.0,1.8,30.0,759.5,394.37,277.55
2016,9,11,13,30,201.0,436.0,1.8,30.0,611.0,352.49,252.21
2016,9,11,13,45,542.0,271.0,1.85,30.0,725.0,306.52,206.29
2016,9,11,14,0,883.0,106.0,1.9,30.0,839.0,242.17,142.89
2016,9,11,14,15,875.5,104.5,1.9,30.0,810.0,182.17,100.12
2016,9,11,14,30,868.0,103.0,1.9,30.0,781.0,122.79,70.61
2016,9,11,14,45,849.0,106.0,1.95,30.0,742.5,93.45,70.57
2016,9,11,15,0,830.0,109.0,2.0,30.0,704.0,85.38,64.25
2016,9,11,15,15,816.0,106.0,2.0,30.0,661.5,84.22,63.48
2016,9,11,15,30,802.0,103.0,2.0,30.0,619.0,82.96,62.64
2016,9,11,15,45,783.5,99.5,2.05,30.0,571.0,81.17,61.38
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,79.28,60.06
2016,9,11,16,15,739.0,91.5,2.0,29.5,470.5,76.43,58.06
2016,9,11,16,30,713.0,87.0,1.9,29.0,418.0,67.87,51.3
2016,9,11,16,45,678.0,81.5,1.85,29.0,363.5,64.17,48.41
2016,9,11,17,0,643.0,76.0,1.8,29.0,309.0,60.4,45.41
2016,9,11,17,15,589.0,69.0,1.65,28.0,254.0,55.21,41.31
2016,9,11,17,30,535.0,62.0,1.5,27.0,199.0,50.0,37.01
2016,9,11,17,45,454.0,52.0,1.35,26.5,147.5,42.18,30.18
2016,9,11,18,0,373.0,42.0,1.2,26.0,96.0,34.35,23.05
2016,9,11,18,15,235.5,27.5,1.2,25.5,56.0,22.46,11.25
2016,9,11,18,30,98.0,13.0,1.2,25.0,16.0,10.23,0.0
2016,9,11,18,45,49.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,101.0,15.0,0.6,21.0,19.0,96.75,0.0
2016,9,12,6,45,226.5,31.0,0.6,21.5,59.5,292.62,217.74
2016,9,12,7,0,352.0,47.0,0.6,22.0,100.0,431.09,336.88
2016,9,12,7,15,435.0,57.5,0.7,22.5,151.5,529.03,413.91
2016,9,12,7,30,518.0,68.0,0.8,23.0,203.0,628.34,487.46
2016,9,12,7,45,569.5,75.5,0.95,24.0,257.5,694.02,532.86
2016,9,12,8,0,621.0,83.0,1.1,25.0,312.0,758.42,575.34
2016,9,12,8,15,658.0,89.0,1.25,25.5,366.5,804.69,604.98
2016,9,12,8,30,695.0,95.0,1.4,26.0,421.0,848.41,632.28
2016,9,12,8,45,719.5,100.5,1.55,26.5,472.5,876.03,648.42
2016,9,12,9,0,744.0,106.0,1.7,27.0,524.0,893.89,658.13
2016,9,12,9,15,764.0,109.5,1.7,27.5,571.5,908.06,663.8
2016,9,12,9,30,784.0,113.0,1.7,28.0,619.0,918.3,667.04
2016,9,12,9,45,454.5,227.5,1.7,28.5,526.0,706.6,520.86
2016,9,12,10,0,125.0,342.0,1.7,29.0,433.0,457.55,338.82
2016,9,12,10,15,479.0,232.5,1.7,29.0,604.5,699.77,516.83
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,884.9,639.36
2016,9,12,10,45,841.5,124.5,1.75,29.5,804.5,851.23,613.96
2016,9,12,11,0,850.0,126.0,1.8,30.0,833.0,825.63,596.12
2016,9,12,11,15,855.0,127.0,1.85,30.0,853.5,793.26,574.97
2016,9,12,11,30,860.0,128.0,1.9,30.0,874.0,757.69,550.77
2016,9,12,11,45,710.0,233.0,1.95,30.0,854.5,709.83,513.92
2016,9,12,12,0,560.0,338.0,2.0,30.0,835.0,649.68,469.39
2016,9,12,12,15,714.0,233.5,2.0,30.0,871.0,623.38,451.47
2016,9,12,12,30,868.0,129.0,2.0,30.0,907.0,577.76,418.03
2016,9,12,12,45,865.5,129.5,2.05,30.5,901.5,525.32,376.36
2016,9,12,13,0,863.0,130.0,2.1,31.0,896.0,471.6,332.62
2016,9,12,13,15,622.5,257.0,2.1,31.0,805.0,406.97,284.48
2016,9,12,13,30,382.0,384.0,2.1,31.0,714.0,370.17,259.48
2016,9,12,13,45,610.5,256.5,2.15,31.0,769.0,310.1,205.79
2016,9,12,14,0,839.0,129.0,2.2,31.0,824.0,243.91,145.44
2016,9,12,14,15,830.5,127.5,2.2,30.5,794.5,178.26,99.17
2016,9,12,14,30,822.0,126.0,2.2,30.0,765.0,119.96,70.84
2016,9,12,14,45,809.0,124.0,2.2,30.0,728.0,92.39,69.76
2016,9,12,15,0,796.0,122.0,2.2,30.0,691.0,92.22,69.82
2016,9,12,15,15,780.5,119.0,2.2,30.0,648.0,91.33,69.28
2016,9,12,15,30,765.0,116.0,2.2,30.0,605.0,90.38,68.71
2016,9,12,15,45,741.5,113.0,2.2,30.0,556.5,89.16,67.93
2016,9,12,16,0,718.0,110.0,2.2,30.0,508.0,81.0,61.48
2016,9,12,16,15,689.0,105.0,2.1,29.5,456.0,78.34,59.66
2016,9,12,16,30,660.0,100.0,2.0,29.0,404.0,75.6,57.75
2016,9,12,16,45,618.0,94.5,1.9,29.0,349.5,72.22,55.14
2016,9,12,17,0,576.0,89.0,1.8,29.0,295.0,68.83,52.47
2016,9,12,17,15,519.0,80.0,1.65,28.5,241.0,62.6,47.43
2016,9,12,17,30,462.0,71.0,1.5,28.0,187.0,56.3,42.13
2016,9,12,17,45,371.0,59.0,1.35,27.5,137.0,44.65,32.07
2016,9,12,18,0,280.0,47.0,1.2,27.0,87.0,35.47,23.79
2016,9,12,18,15,164.0,29.0,1.2,26.5,50.0,21.93,10.2
2016,9,12,18,30,48.0,11.0,1.2,26.0,13.0,8.65,0.0
2016,9,12,18,45,24.0,5.5,1.25,25.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.7,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.8,22.0,7.0,5.51,0.0
2016,9,13,6,45,0.0,25.0,0.9,22.5,25.0,20.09,9.56
2016,9,13,7,0,0.0,43.0,1.0,23.0,43.0,38.07,25.31
2016,9,13,7,15,1.5,65.5,1.2,23.5,66.0,61.99,45.42
2016,9,13,7,30,3.0,88.0,1.4,24.0,89.0,84.39,64.0
2016,9,13,7,45,11.0,110.0,1.6,25.0,114.5,111.55,86.16
2016,9,13,8,0,19.0,132.0,1.8,26.0,140.0,138.39,107.47
2016,9,13,8,15,24.5,155.0,1.75,26.0,166.0,163.67,127.31
2016,9,13,8,30,30.0,178.0,1.7,26.0,192.0,208.81,162.27
2016,9,13,8,45,74.5,214.0,1.7,26.5,254.0,289.29,224.65
2016,9,13,9,0,119.0,250.0,1.7,27.0,316.0,390.96,300.2
2016,9,13,9,15,121.5,274.0,1.6,27.5,347.0,411.71,312.81
2016,9,13,9,30,124.0,298.0,1.5,28.0,378.0,431.08,324.62
2016,9,13,9,45,81.0,297.0,1.45,28.5,351.0,356.15,267.41
2016,9,13,10,0,38.0,296.0,1.4,29.0,324.0,306.59,228.79
2016,9,13,10,15,46.5,321.0,1.3,29.0,357.0,332.52,247.37
2016,9,13,10,30,55.0,346.0,1.2,29.0,390.0,356.9,264.22
2016,9,13,10,45,63.5,367.0,1.15,29.5,419.0,375.77,276.51
2016,9,13,11,0,72.0,388.0,1.1,30.0,448.0,392.97,287.47
2016,9,13,11,15,81.5,404.5,1.1,30.0,474.0,405.13,295.56
2016,9,13,11,30,91.0,421.0,1.1,30.0,500.0,415.48,302.35
2016,9,13,11,45,79.0,419.0,1.1,30.5,488.0,393.82,285.83
2016,9,13,12,0,67.0,417.0,1.1,31.0,476.0,373.3,270.4
2016,9,13,12,15,140.5,434.0,1.15,31.0,559.0,422.71,305.4
2016,9,13,12,30,214.0,451.0,1.2,31.0,642.0,456.52,327.99
2016,9,13,12,45,305.0,419.0,1.25,31.0,690.0,454.83,325.29
2016,9,13,13,0,396.0,387.0,1.3,31.0,738.0,443.71,314.8
2016,9,13,13,15,260.5,408.5,1.4,31.0,638.0,372.41,264.69
2016,9,13,13,30,125.0,430.0,1.5,31.0,538.0,323.48,232.01
2016,9,13,13,45,201.0,412.5,1.6,31.0,581.0,314.81,222.72
2016,9,13,14,0,277.0,395.0,1.7,31.0,624.0,286.1,198.33
2016,9,13,14,15,259.5,383.0,1.75,31.0,591.0,249.64,173.57
2016,9,13,14,30,242.0,371.0,1.8,31.0,558.0,229.34,164.45
2016,9,13,14,45,405.0,300.0,1.9,31.0,595.0,168.02,129.35
2016,9,13,15,0,568.0,229.0,2.0,31.0,632.0,139.71,107.4
2016,9,13,15,15,658.0,173.5,2.05,30.5,612.5,112.49,86.15
2016,9,13,15,30,748.0,118.0,2.1,30.0,593.0,91.36,69.49
2016,9,13,15,45,725.5,114.0,2.2,30.0,545.0,82.53,62.54
2016,9,13,16,0,703.0,110.0,2.3,30.0,497.0,80.76,61.32
2016,9,13,16,15,351.5,63.0,2.25,29.5,256.5,44.6,31.7
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,12.2,4.65
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,10.28,3.06
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,8.36,1.46
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,6.83,0.17
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,5.31,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,3.78,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.27,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.13,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,57.0,13.0,1.0,23.0,15.0,58.08,0.0
2016,9,14,6,45,175.0,30.5,1.2,23.5,53.0,247.75,180.62
2016,9,14,7,0,293.0,48.0,1.4,24.0,91.0,376.75,296.42
2016,9,14,7,15,375.5,60.5,1.45,24.5,141.0,470.79,372.18
2016,9,14,7,30,458.0,73.0,1.5,25.0,191.0,576.02,451.83
2016,9,14,7,45,518.0,80.5,1.55,25.5,244.5,649.19,503.96
2016,9,14,8,0,578.0,88.0,1.6,26.0,298.0,721.16,552.82
2016,9,14,8,15,616.5,94.5,1.7,26.5,351.5,769.03,583.49
2016,9,14,8,30,655.0,101.0,1.8,27.0,405.0,814.39,611.75
2016,9,14,8,45,680.0,106.5,1.95,27.5,455.5,842.18,628.06
2016,9,14,9,0,705.0,112.0,2.1,28.0,506.0,866.66,642.13
2016,9,14,9,15,725.5,116.0,2.2,28.0,553.0,881.29,650.47
2016,9,14,9,30,746.0,120.0,2.3,28.0,600.0,886.06,652.48
2016,9,14,9,45,410.0,222.5,2.45,28.5,489.0,656.86,491.18
2016,9,14,10,0,74.0,325.0,2.6,29.0,378.0,370.33,277.3
2016,9,14,10,15,170.5,346.5,2.65,29.0,477.0,491.0,367.72
2016,9,14,10,30,267.0,368.0,2.7,29.0,576.0,602.56,446.92
2016,9,14,10,45,283.0,379.5,2.8,29.5,607.0,608.06,448.7
2016,9,14,11,0,299.0,391.0,2.9,30.0,638.0,610.75,449.11
2016,9,14,11,15,225.0,412.5,2.95,30.0,601.0,536.38,394.94
2016,9,14,11,30,151.0,434.0,3.0,30.0,564.0,481.04,353.98
2016,9,14,11,45,163.5,441.0,3.1,30.5,584.0,478.07,351.06
2016,9,14,12,0,176.0,448.0,3.2,31.0,604.0,473.0,346.29
2016,9,14,12,15,202.0,447.5,3.25,31.0,627.0,468.23,342.33
2016,9,14,12,30,228.0,447.0,3.3,31.0,650.0,460.31,335.75
2016,9,14,12,45,527.0,295.0,3.35,31.0,760.5,476.18,345.14
2016,9,14,13,0,826.0,143.0,3.4,31.0,871.0,459.03,326.37
2016,9,14,13,15,822.5,142.5,3.4,31.0,858.0,403.39,279.96
2016,9,14,13,30,819.0,142.0,3.4,31.0,845.0,347.19,232.52
2016,9,14,13,45,592.0,256.0,3.4,31.0,757.5,300.98,200.49
2016,9,14,14,0,365.0,370.0,3.4,31.0,670.0,287.99,197.61
2016,9,14,14,15,577.5,252.5,3.4,31.0,706.5,209.41,132.95
2016,9,14,14,30,790.0,135.0,3.4,31.0,743.0,117.44,72.23
2016,9,14,14,45,777.0,132.5,3.45,31.0,706.5,96.72,73.06
2016,9,14,15,0,764.0,130.0,3.5,31.0,670.0,96.45,73.04
2016,9,14,15,15,748.0,126.5,3.45,30.5,627.5,95.44,72.56
2016,9,14,15,30,732.0,123.0,3.4,30.0,585.0,86.88,65.94
2016,9,14,15,45,714.5,117.0,3.35,30.0,538.0,84.21,63.98
2016,9,14,16,0,697.0,111.0,3.3,30.0,491.0,81.37,61.88
2016,9,14,16,15,668.0,106.0,3.15,29.5,440.0,78.77,60.09
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,76.09,58.22
2016,9,14,16,45,606.5,92.0,2.9,29.0,336.5,70.47,53.74
2016,9,14,17,0,574.0,83.0,2.8,29.0,284.0,64.62,48.99
2016,9,14,17,15,516.0,74.5,2.45,28.5,230.5,58.61,44.08
2016,9,14,17,30,458.0,66.0,2.1,28.0,177.0,52.54,38.93
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,43.4,30.93
2016,9,14,18,0,292.0,42.0,1.5,27.0,80.0,31.97,20.72
2016,9,14,18,15,167.5,25.5,1.45,26.5,44.5,19.38,6.7
2016,9,14,18,30,43.0,9.0,1.4,26.0,9.0,7.08,0.0
2016,9,14,18,45,21.5,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,31.35,0.0
2016,9,15,6,45,97.0,33.0,1.25,22.5,45.5,165.11,118.54
2016,9,15,7,0,166.0,56.0,1.5,23.0,80.0,257.65,204.17
2016,9,15,7,15,233.5,77.0,1.4,23.5,127.5,345.55,277.04
2016,9,15,7,30,301.0,98.0,1.3,24.0,175.0,435.24,347.49
2016,9,15,7,45,353.0,114.5,1.2,25.0,226.5,526.12,413.36
2016,9,15,8,0,405.0,131.0,1.1,26.0,278.0,596.8,461.26
2016,9,15,8,15,445.5,143.5,1.1,26.5,329.5,650.31,496.46
2016,9,15,8,30,486.0,156.0,1.1,27.0,381.0,702.16,529.39
2016,9,15,8,45,519.5,164.5,1.1,27.5,431.0,740.11,551.89
2016,9,15,9,0,553.0,173.0,1.1,28.0,481.0,775.45,572.14
2016,9,15,9,15,577.0,180.5,1.2,28.5,527.0,797.29,584.43
2016,9,15,9,30,601.0,188.0,1.3,29.0,573.0,825.21,600.74
2016,9,15,9,45,446.0,256.0,1.45,29.5,552.5,724.58,528.88
2016,9,15,10,0,291.0,324.0,1.6,30.0,532.0,613.42,449.49
2016,9,15,10,15,476.0,268.0,1.7,30.0,628.0,728.39,531.81
2016,9,15,10,30,661.0,212.0,1.8,30.0,724.0,822.44,595.99
2016,9,15,10,45,668.0,217.0,1.95,30.5,751.0,804.13,581.66
2016,9,15,11,0,675.0,222.0,2.1,31.0,778.0,782.33,565.91
2016,9,15,11,15,419.0,327.5,2.15,31.0,675.5,636.59,462.49
2016,9,15,11,30,163.0,433.0,2.2,31.0,573.0,488.34,355.48
2016,9,15,11,45,422.5,336.0,2.3,31.0,706.0,586.75,428.26
2016,9,15,12,0,682.0,239.0,2.4,31.0,839.0,646.17,469.86
2016,9,15,12,15,683.0,239.5,2.45,31.0,842.5,602.69,437.08
2016,9,15,12,30,684.0,240.0,2.5,31.0,846.0,557.48,402.88
2016,9,15,12,45,677.5,242.0,2.55,31.5,840.0,508.24,364.15
2016,9,15,13,0,671.0,244.0,2.6,32.0,834.0,458.55,324.26
2016,9,15,13,15,474.5,329.5,2.6,32.0,743.5,394.8,277.61
2016,9,15,13,30,278.0,415.0,2.6,32.0,653.0,351.8,248.53
2016,9,15,13,45,450.5,332.5,2.6,32.0,706.5,311.31,211.43
2016,9,15,14,0,623.0,250.0,2.6,32.0,760.0,255.74,162.29
2016,9,15,14,15,612.0,246.0,2.6,32.0,731.0,205.26,128.22
2016,9,15,14,30,601.0,242.0,2.6,32.0,702.0,156.56,105.77
2016,9,15,14,45,618.5,218.5,2.65,32.0,672.0,132.2,100.96
2016,9,15,15,0,636.0,195.0,2.7,32.0,642.0,122.32,93.37
2016,9,15,15,15,466.0,234.0,2.7,31.5,550.0,142.15,109.67
2016,9,15,15,30,296.0,273.0,2.7,31.0,458.0,167.0,130.03
2016,9,15,15,45,425.5,219.0,2.75,31.0,462.0,137.47,106.74
2016,9,15,16,0,555.0,165.0,2.8,31.0,466.0,111.43,86.08
2016,9,15,16,15,522.5,155.5,2.65,30.5,415.5,106.29,82.4
2016,9,15,16,30,490.0,146.0,2.5,30.0,365.0,100.96,78.49
2016,9,15,16,45,455.0,132.0,2.45,30.0,314.0,92.57,71.83
2016,9,15,17,0,420.0,118.0,2.4,30.0,263.0,83.86,64.8
2016,9,15,17,15,363.0,103.0,2.1,29.0,212.0,73.92,56.8
2016,9,15,17,30,306.0,88.0,1.8,28.0,161.0,63.73,48.3
2016,9,15,17,45,237.0,67.5,1.55,27.5,114.5,49.44,35.93
2016,9,15,18,0,168.0,47.0,1.3,27.0,68.0,34.7,22.85
2016,9,15,18,15,84.0,23.5,1.25,26.5,34.0,17.74,4.44
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,57.19,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,246.78,175.82
2016,9,16,7,0,293.0,47.0,1.1,24.0,89.0,375.16,293.78
2016,9,16,7,15,376.0,59.5,0.9,24.5,138.5,469.26,368.13
2016,9,16,7,30,459.0,72.0,0.7,25.0,188.0,574.48,444.77
2016,9,16,7,45,517.0,80.5,0.5,26.0,242.0,646.68,491.21
2016,9,16,8,0,575.0,89.0,0.3,27.0,296.0,717.68,533.13
2016,9,16,8,15,614.0,95.5,0.4,27.5,349.5,765.82,563.01
2016,9,16,8,30,653.0,102.0,0.5,28.0,403.0,811.4,590.69
2016,9,16,8,45,679.5,107.5,0.6,28.5,453.5,840.42,607.21
2016,9,16,9,0,706.0,113.0,0.7,29.0,504.0,866.11,621.65
2016,9,16,9,15,727.0,117.0,0.7,29.0,551.0,880.95,628.69
2016,9,16,9,30,748.0,121.0,0.7,29.0,598.0,885.76,629.68
2016,9,16,9,45,470.5,230.0,0.7,29.5,537.0,719.93,517.87
2016,9,16,10,0,193.0,339.0,0.7,30.0,476.0,516.38,374.71
2016,9,16,10,15,154.5,356.0,0.7,30.5,469.5,485.39,352.51
2016,9,16,10,30,116.0,373.0,0.7,31.0,463.0,455.15,329.35
2016,9,16,10,45,91.0,376.5,0.7,31.5,448.5,407.47,294.84
2016,9,16,11,0,66.0,380.0,0.7,32.0,434.0,380.12,274.39
2016,9,16,11,15,69.0,392.5,0.7,32.0,450.5,384.03,276.85
2016,9,16,11,30,72.0,405.0,0.7,32.0,467.0,386.94,278.4
2016,9,16,11,45,467.5,264.5,0.75,32.0,674.0,558.51,401.44
2016,9,16,12,0,863.0,124.0,0.8,32.0,881.0,658.05,468.11
2016,9,16,12,15,863.5,124.0,0.85,32.0,884.5,610.64,432.9
2016,9,16,12,30,864.0,124.0,0.9,32.0,888.0,561.23,396.63
2016,9,16,12,45,605.0,267.5,1.0,32.5,800.5,488.93,343.67
2016,9,16,13,0,346.0,411.0,1.1,33.0,713.0,433.5,304.4
2016,9,16,13,15,600.5,266.5,1.15,33.0,781.5,396.51,272.1
2016,9,16,13,30,855.0,122.0,1.2,33.0,850.0,343.25,223.23
2016,9,16,13,45,850.5,120.5,1.25,33.0,828.5,285.56,176.19
2016,9,16,14,0,846.0,119.0,1.3,33.0,807.0,227.77,131.39
2016,9,16,14,15,838.0,117.0,1.4,33.0,777.5,169.39,92.98
2016,9,16,14,30,830.0,115.0,1.5,33.0,748.0,111.75,69.96
2016,9,16,14,45,812.0,116.0,1.6,33.0,710.0,88.47,65.78
2016,9,16,15,0,794.0,117.0,1.7,33.0,672.0,89.76,67.0
2016,9,16,15,15,778.5,114.0,1.75,33.0,629.0,88.72,66.35
2016,9,16,15,30,763.0,111.0,1.8,33.0,586.0,87.62,65.67
2016,9,16,15,45,742.0,107.0,1.85,33.0,538.0,85.64,64.29
2016,9,16,16,0,721.0,103.0,1.9,33.0,490.0,77.08,57.59
2016,9,16,16,15,692.0,98.0,1.85,32.5,438.0,74.23,55.61
2016,9,16,16,30,663.0,93.0,1.8,32.0,386.0,71.3,53.54
2016,9,16,16,45,622.0,87.0,1.75,31.5,332.0,67.4,50.62
2016,9,16,17,0,581.0,81.0,1.7,31.0,278.0,63.44,47.58
2016,9,16,17,15,521.5,72.5,1.55,30.0,224.5,57.35,42.71
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,51.2,37.58
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,41.56,29.16
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,29.77,18.61
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,14.91,1.34
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.0,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,82.0,12.0,1.4,23.0,14.0,78.06,0.0
2016,9,17,6,45,210.0,27.5,1.7,23.5,52.0,271.86,192.25
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,412.23,323.57
2016,9,17,7,15,422.5,53.5,1.85,24.5,140.5,510.04,402.37
2016,9,17,7,30,507.0,64.0,1.7,25.0,191.0,609.56,476.95
2016,9,17,7,45,559.5,72.0,1.55,26.0,245.0,675.9,521.74
2016,9,17,8,0,612.0,80.0,1.4,27.0,299.0,741.09,562.62
2016,9,17,8,15,649.5,85.5,1.15,27.5,352.5,786.46,587.4
2016,9,17,8,30,687.0,91.0,0.9,28.0,406.0,829.3,608.69
2016,9,17,8,45,710.0,97.0,0.65,29.0,456.5,855.55,616.41
2016,9,17,9,0,733.0,103.0,0.4,30.0,507.0,872.33,617.4
2016,9,17,9,15,753.0,106.5,0.45,30.0,554.0,886.02,624.64
2016,9,17,9,30,773.0,110.0,0.5,30.0,601.0,895.81,629.65
2016,9,17,9,45,527.5,217.0,0.55,30.5,562.5,758.87,539.8
2016,9,17,10,0,282.0,324.0,0.6,31.0,524.0,603.62,432.41
2016,9,17,10,15,214.5,350.0,0.7,31.0,506.5,532.87,384.93
2016,9,17,10,30,147.0,376.0,0.8,31.0,489.0,484.78,350.73
2016,9,17,10,45,486.0,254.5,0.9,31.5,648.5,675.74,486.27
2016,9,17,11,0,825.0,133.0,1.0,32.0,808.0,810.72,575.35
2016,9,17,11,15,830.5,134.0,1.05,32.0,828.5,778.07,552.67
2016,9,17,11,30,836.0,135.0,1.1,32.0,849.0,733.81,523.26
2016,9,17,11,45,837.0,137.0,1.15,32.5,860.0,693.7,494.62
2016,9,17,12,0,838.0,139.0,1.2,33.0,871.0,651.07,463.58
2016,9,17,12,15,838.5,139.5,1.2,33.0,874.5,604.78,429.8
2016,9,17,12,30,839.0,140.0,1.2,33.0,878.0,556.53,393.67
2016,9,17,12,45,639.5,251.0,1.3,33.0,811.5,491.84,346.21
2016,9,17,13,0,440.0,362.0,1.4,33.0,745.0,436.65,306.62
2016,9,17,13,15,355.5,387.0,1.45,33.0,693.5,388.66,271.9
2016,9,17,13,30,271.0,412.0,1.5,33.0,642.0,345.51,241.43
2016,9,17,13,45,180.5,399.5,1.55,33.5,551.5,298.76,209.48
2016,9,17,14,0,90.0,387.0,1.6,34.0,461.0,266.74,189.56
2016,9,17,14,15,207.0,365.5,1.6,33.5,525.5,242.77,169.37
2016,9,17,14,30,324.0,344.0,1.6,33.0,590.0,202.32,144.41
2016,9,17,14,45,535.5,241.5,1.65,33.0,623.5,143.99,109.58
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,93.89,70.25
2016,9,17,15,15,545.0,198.5,1.7,33.0,563.5,125.75,95.92
2016,9,17,15,30,343.0,258.0,1.7,33.0,470.0,160.93,124.0
2016,9,17,15,45,504.5,189.5,1.75,33.0,473.0,123.16,94.33
2016,9,17,16,0,666.0,121.0,1.8,33.0,476.0,87.49,66.0
2016,9,17,16,15,634.5,115.0,1.75,32.5,424.5,84.46,63.96
2016,9,17,16,30,603.0,109.0,1.7,32.0,373.0,81.33,61.78
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.5,76.13,57.72
2016,9,17,17,0,517.0,92.0,1.6,32.0,266.0,70.8,53.46
2016,9,17,17,15,455.5,81.5,1.45,31.0,213.5,60.87,45.44
2016,9,17,17,30,394.0,71.0,1.3,30.0,161.0,53.14,39.0
2016,9,17,17,45,305.0,56.0,1.2,29.5,113.5,42.01,29.34
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,30.82,19.22
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,15.53,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,36.24,0.0
2016,9,18,6,45,136.0,30.5,1.8,24.5,47.0,213.52,147.12
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,332.25,260.81
2016,9,18,7,15,323.5,64.0,2.0,25.0,131.5,427.83,340.28
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,527.03,417.87
2016,9,18,7,45,468.5,88.0,2.0,25.5,233.0,599.3,470.77
2016,9,18,8,0,529.0,98.0,2.0,26.0,286.0,681.66,528.33
2016,9,18,8,15,570.0,105.5,2.0,26.5,339.0,732.71,561.25
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,781.14,591.42
2016,9,18,8,45,641.0,119.0,2.0,27.5,442.5,813.99,610.16
2016,9,18,9,0,671.0,125.0,2.0,28.0,493.0,843.49,626.43
2016,9,18,9,15,693.0,129.5,1.9,28.5,539.5,859.8,632.83
2016,9,18,9,30,715.0,134.0,1.8,29.0,586.0,872.35,636.81
2016,9,18,9,45,730.0,138.5,1.75,29.5,627.5,874.34,634.51
2016,9,18,10,0,745.0,143.0,1.7,30.0,669.0,872.42,629.97
2016,9,18,10,15,757.0,145.5,1.6,30.0,704.0,855.38,616.6
2016,9,18,10,30,769.0,148.0,1.5,30.0,739.0,841.33,605.49
2016,9,18,10,45,777.5,150.0,1.4,30.5,766.5,819.96,588.61
2016,9,18,11,0,786.0,152.0,1.3,31.0,794.0,794.96,569.65
2016,9,18,11,15,792.0,153.5,1.15,31.0,814.0,764.05,546.48
2016,9,18,11,30,798.0,155.0,1.0,31.0,834.0,729.89,520.97
2016,9,18,11,45,831.5,137.0,0.85,31.5,853.0,687.44,489.39
2016,9,18,12,0,865.0,119.0,0.7,32.0,872.0,650.06,460.35
2016,9,18,12,15,673.0,237.5,0.6,32.0,825.0,588.5,413.98
2016,9,18,12,30,481.0,356.0,0.5,32.0,778.0,526.8,368.82
2016,9,18,12,45,673.0,237.0,0.4,32.5,823.5,495.64,343.7
2016,9,18,13,0,865.0,118.0,0.3,33.0,869.0,447.51,303.66
2016,9,18,13,15,703.5,218.0,0.35,33.0,822.0,397.28,266.48
2016,9,18,13,30,542.0,318.0,0.4,33.0,775.0,362.73,242.1
2016,9,18,13,45,519.5,312.0,0.45,33.0,740.5,310.4,203.21
2016,9,18,14,0,497.0,306.0,0.5,33.0,706.0,260.95,168.03
2016,9,18,14,15,483.0,296.5,0.55,33.0,673.5,213.62,138.04
2016,9,18,14,30,469.0,287.0,0.6,33.0,641.0,168.54,118.45
2016,9,18,14,45,520.0,252.5,0.7,33.0,627.0,149.43,113.48
2016,9,18,15,0,571.0,218.0,0.8,33.0,613.0,135.25,102.77
2016,9,18,15,15,670.0,161.5,0.85,32.5,595.5,107.05,80.98
2016,9,18,15,30,769.0,105.0,0.9,32.0,578.0,84.1,63.04
2016,9,18,15,45,748.0,101.5,0.95,32.0,530.0,82.29,61.83
2016,9,18,16,0,727.0,98.0,1.0,32.0,482.0,80.42,60.54
2016,9,18,16,15,698.0,93.0,1.0,31.5,430.0,71.25,53.4
2016,9,18,16,30,669.0,88.0,1.0,31.0,378.0,68.17,51.2
2016,9,18,16,45,629.0,82.0,1.0,31.0,324.5,64.14,48.04
2016,9,18,17,0,589.0,76.0,1.0,31.0,271.0,60.06,44.76
2016,9,18,17,15,527.5,67.5,0.95,30.5,217.5,53.79,39.63
2016,9,18,17,30,466.0,59.0,0.9,30.0,164.0,47.47,34.25
2016,9,18,17,45,371.5,47.5,0.85,29.5,115.5,38.46,26.35
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,29.42,17.94
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,13.76,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,47.89,0.0
2016,9,19,6,45,184.0,27.0,2.2,24.5,49.5,246.17,167.78
2016,9,19,7,0,321.0,43.0,2.5,25.0,87.0,395.84,310.15
2016,9,19,7,15,410.5,53.5,2.55,25.5,137.5,497.78,393.48
2016,9,19,7,30,500.0,64.0,2.6,26.0,188.0,601.47,473.19
2016,9,19,7,45,564.0,70.0,2.65,27.0,243.0,675.79,526.1
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,749.11,575.41
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,794.11,603.0
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,836.58,627.88
2016,9,19,8,45,732.0,90.0,2.45,29.5,458.0,859.43,639.13
2016,9,19,9,0,760.0,94.0,2.4,30.0,510.0,884.92,652.08
2016,9,19,9,15,779.5,97.5,2.25,30.5,557.5,897.73,655.62
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,906.62,656.67
2016,9,19,9,45,814.0,103.0,2.0,31.5,647.0,905.43,651.79
2016,9,19,10,0,829.0,105.0,1.9,32.0,689.0,900.22,644.61
2016,9,19,10,15,839.5,107.0,1.85,32.0,724.0,875.96,627.29
2016,9,19,10,30,850.0,109.0,1.8,32.0,759.0,859.26,615.18
2016,9,19,10,45,859.0,110.0,1.8,32.5,787.5,836.48,598.49
2016,9,19,11,0,868.0,111.0,1.8,33.0,816.0,810.01,579.63
2016,9,19,11,15,873.0,112.0,1.9,33.0,836.5,776.86,558.51
2016,9,19,11,30,878.0,113.0,2.0,33.0,857.0,740.47,533.85
2016,9,19,11,45,883.5,111.5,2.1,33.5,869.5,699.25,503.81
2016,9,19,12,0,889.0,110.0,2.2,34.0,882.0,655.18,471.1
2016,9,19,12,15,889.5,110.0,2.25,34.0,885.0,606.72,435.13
2016,9,19,12,30,890.0,110.0,2.3,34.0,888.0,556.2,396.59
2016,9,19,12,45,889.5,109.5,2.4,34.5,882.5,503.0,354.3
2016,9,19,13,0,889.0,109.0,2.5,35.0,877.0,448.29,309.69
2016,9,19,13,15,885.5,108.5,2.55,35.0,863.0,391.24,262.84
2016,9,19,13,30,882.0,108.0,2.6,35.0,849.0,333.47,214.76
2016,9,19,13,45,876.5,106.5,2.7,35.0,826.5,274.11,166.18
2016,9,19,14,0,871.0,105.0,2.8,35.0,804.0,214.75,120.67
2016,9,19,14,15,862.5,103.5,2.85,35.0,773.5,155.29,83.23
2016,9,19,14,30,854.0,102.0,2.9,35.0,743.0,96.62,71.61
2016,9,19,14,45,843.0,100.0,2.95,35.0,706.0,90.37,66.87
2016,9,19,15,0,832.0,98.0,3.0,35.0,669.0,89.16,66.08
2016,9,19,15,15,816.5,95.5,3.0,34.5,625.5,78.52,57.88
2016,9,19,15,30,801.0,93.0,3.0,34.0,582.0,77.23,57.16
2016,9,19,15,45,779.5,90.0,3.0,34.0,533.0,75.41,55.88
2016,9,19,16,0,758.0,87.0,3.0,34.0,484.0,73.52,54.55
2016,9,19,16,15,729.5,83.0,2.85,33.5,431.5,70.73,52.6
2016,9,19,16,30,701.0,79.0,2.7,33.0,379.0,67.88,50.58
2016,9,19,16,45,660.5,73.5,2.55,32.5,324.5,58.74,43.3
2016,9,19,17,0,620.0,68.0,2.4,32.0,270.0,54.71,40.16
2016,9,19,17,15,558.5,61.0,2.2,31.0,216.5,49.3,35.8
2016,9,19,17,30,497.0,54.0,2.0,30.0,163.0,43.9,31.24
2016,9,19,17,45,397.5,43.5,1.8,29.5,114.0,35.46,23.81
2016,9,19,18,0,298.0,33.0,1.6,29.0,65.0,27.07,15.86
2016,9,19,18,15,149.0,16.5,1.6,28.5,32.5,13.4,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,64.52,0.0
