Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,9,15,850.0,83.0,1.5,19.5,561.0,924.62,695.16
2016,9,30,9,30,868.0,86.0,1.5,20.0,609.0,918.74,687.8
2016,9,30,9,45,881.0,88.5,1.5,20.5,651.0,914.61,682.01
2016,9,30,10,0,894.0,91.0,1.5,21.0,693.0,906.4,673.73
2016,9,30,10,15,903.5,93.0,1.45,21.0,728.5,890.45,661.23
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,870.5,646.36
2016,9,30,10,45,919.0,96.5,1.35,21.5,791.5,843.24,625.65
2016,9,30,11,0,925.0,98.0,1.3,22.0,819.0,812.29,602.75
2016,9,30,11,15,929.5,98.5,1.25,22.0,838.5,775.74,577.09
2016,9,30,11,30,934.0,99.0,1.2,22.0,858.0,735.88,547.32
2016,9,30,11,45,938.5,98.0,1.15,22.5,869.5,691.59,512.95
2016,9,30,12,0,943.0,97.0,1.1,23.0,881.0,644.4,475.9
2016,9,30,12,15,943.0,97.0,1.1,23.0,882.5,592.87,436.17
2016,9,30,12,30,943.0,97.0,1.1,23.0,884.0,539.21,393.61
2016,9,30,12,45,941.5,96.5,1.15,23.5,877.0,482.65,347.1
2016,9,30,13,0,940.0,96.0,1.2,24.0,870.0,424.6,298.09
2016,9,30,13,15,936.5,95.5,1.2,24.0,854.5,364.69,247.03
2016,9,30,13,30,933.0,95.0,1.2,24.0,839.0,303.99,195.19
2016,9,30,13,45,927.0,94.0,1.3,24.5,814.5,241.97,144.12
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,179.96,99.18
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,117.74,68.34
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,86.6,66.63
2016,9,30,14,45,892.0,88.0,1.55,25.0,687.0,85.08,65.57
2016,9,30,15,0,880.0,86.0,1.6,25.0,648.0,83.44,64.39
2016,9,30,15,15,864.0,83.5,1.6,24.5,602.5,81.27,62.9
2016,9,30,15,30,848.0,81.0,1.6,24.0,557.0,78.95,61.29
2016,9,30,15,45,826.5,78.0,1.6,24.0,506.5,68.87,53.01
2016,9,30,16,0,805.0,75.0,1.6,24.0,456.0,66.56,51.26
2016,9,30,16,15,774.0,71.0,1.5,23.5,402.0,63.29,48.78
2016,9,30,16,30,743.0,67.0,1.4,23.0,348.0,59.97,46.2
2016,9,30,16,45,698.0,61.5,1.3,23.0,292.0,55.25,42.25
2016,9,30,17,0,653.0,56.0,1.2,23.0,236.0,50.5,38.15
2016,9,30,17,15,580.0,49.0,1.1,22.0,181.0,40.76,29.72
2016,9,30,17,30,507.0,42.0,1.0,21.0,126.0,34.97,24.43
2016,9,30,17,45,379.0,30.5,0.95,20.5,79.5,25.29,15.3
2016,9,30,18,0,251.0,19.0,0.9,20.0,33.0,15.71,0.0
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.5,7.47,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,32.0,19.0,0.45,16.5,22.5,58.61,8.03
2016,10,1,7,0,64.0,38.0,0.4,17.0,45.0,119.92,92.45
2016,10,1,7,15,86.5,61.0,0.4,17.0,76.5,169.25,136.62
2016,10,1,7,30,109.0,84.0,0.4,17.0,108.0,216.14,176.65
2016,10,1,7,45,122.5,107.5,0.45,17.5,141.5,254.33,207.7
2016,10,1,8,0,136.0,131.0,0.5,18.0,175.0,291.31,236.58
2016,10,1,8,15,129.0,155.5,0.5,18.5,203.5,309.1,248.67
2016,10,1,8,30,122.0,180.0,0.5,19.0,232.0,325.37,259.29
2016,10,1,8,45,139.5,204.5,0.5,20.0,271.5,363.61,286.55
2016,10,1,9,0,157.0,229.0,0.5,21.0,311.0,400.32,311.66
2016,10,1,9,15,210.0,247.0,0.65,21.5,367.0,460.81,356.19
2016,10,1,9,30,263.0,265.0,0.8,22.0,423.0,540.61,412.86
2016,10,1,9,45,136.0,236.5,0.95,22.5,318.5,360.39,277.69
2016,10,1,10,0,9.0,208.0,1.1,23.0,214.0,177.56,135.32
2016,10,1,10,15,17.5,245.0,1.1,23.0,257.5,215.61,165.22
2016,10,1,10,30,26.0,282.0,1.1,23.0,301.0,252.46,192.98
2016,10,1,10,45,118.5,331.0,1.1,23.5,423.0,398.66,302.77
2016,10,1,11,0,211.0,380.0,1.1,24.0,545.0,501.39,375.58
2016,10,1,11,15,239.0,386.0,1.05,24.0,576.5,509.22,379.44
2016,10,1,11,30,267.0,392.0,1.0,24.0,608.0,523.79,388.44
2016,10,1,11,45,586.5,247.5,1.0,24.5,730.5,597.24,441.35
2016,10,1,12,0,906.0,103.0,1.0,25.0,853.0,624.56,458.53
2016,10,1,12,15,545.0,260.0,0.95,25.0,711.5,504.98,369.75
2016,10,1,12,30,184.0,417.0,0.9,25.0,570.0,400.69,294.33
2016,10,1,12,45,166.5,413.5,0.9,25.5,551.5,370.5,271.8
2016,10,1,13,0,149.0,410.0,0.9,26.0,533.0,342.12,250.11
2016,10,1,13,15,301.5,363.5,0.9,26.0,605.0,337.14,241.4
2016,10,1,13,30,454.0,317.0,0.9,26.0,677.0,313.48,216.61
2016,10,1,13,45,359.5,337.5,0.95,26.0,617.5,275.9,191.02
2016,10,1,14,0,265.0,358.0,1.0,26.0,558.0,242.48,171.27
2016,10,1,14,15,253.0,343.5,1.1,26.0,528.0,207.57,150.9
2016,10,1,14,30,241.0,329.0,1.2,26.0,498.0,200.38,157.89
2016,10,1,14,45,120.5,185.5,1.3,26.0,270.0,125.01,97.75
2016,10,1,15,0,0.0,42.0,1.4,26.0,42.0,32.23,21.47
2016,10,1,15,15,42.0,143.0,1.45,25.5,166.5,103.45,81.12
2016,10,1,15,30,84.0,244.0,1.5,25.0,291.0,160.59,128.47
2016,10,1,15,45,47.5,203.5,1.55,25.0,229.5,137.37,109.68
2016,10,1,16,0,11.0,163.0,1.6,25.0,168.0,117.18,93.39
2016,10,1,16,15,6.5,144.5,1.55,24.5,147.5,104.26,83.11
2016,10,1,16,30,2.0,126.0,1.5,24.0,127.0,91.23,72.55
2016,10,1,16,45,1.0,105.5,1.45,24.0,106.0,76.89,60.52
2016,10,1,17,0,0.0,85.0,1.4,24.0,85.0,62.42,48.15
2016,10,1,17,15,0.0,64.5,1.25,23.0,64.5,47.83,35.6
2016,10,1,17,30,0.0,44.0,1.1,22.0,44.0,33.08,22.65
2016,10,1,17,45,0.0,27.0,1.0,21.0,27.0,20.57,11.22
2016,10,1,18,0,0.0,10.0,0.9,20.0,10.0,7.6,0.0
2016,10,1,18,15,0.0,5.0,0.95,19.5,5.0,3.93,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,172.82,16.11
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,338.5,264.38
2016,10,2,7,15,364.0,51.5,0.55,16.5,116.5,442.79,353.89
2016,10,2,7,30,459.0,65.0,0.5,17.0,166.0,551.74,438.35
2016,10,2,7,45,521.0,75.0,0.5,18.0,220.0,627.15,492.47
2016,10,2,8,0,583.0,85.0,0.5,19.0,274.0,701.21,542.31
2016,10,2,8,15,626.0,92.5,0.6,20.0,328.5,752.35,575.12
2016,10,2,8,30,669.0,100.0,0.7,21.0,383.0,800.72,605.0
2016,10,2,8,45,698.0,106.0,0.8,22.0,434.5,830.73,621.75
2016,10,2,9,0,727.0,112.0,0.9,23.0,486.0,857.19,636.03
2016,10,2,9,15,749.5,116.5,1.0,23.5,533.5,871.89,643.69
2016,10,2,9,30,772.0,121.0,1.1,24.0,581.0,882.62,648.93
2016,10,2,9,45,786.5,125.0,1.2,24.5,623.0,875.38,642.58
2016,10,2,10,0,801.0,129.0,1.3,25.0,665.0,870.59,638.16
2016,10,2,10,15,813.5,132.0,1.35,25.0,700.0,858.89,629.89
2016,10,2,10,30,826.0,135.0,1.4,25.0,735.0,843.1,619.13
2016,10,2,10,45,833.0,138.0,1.45,25.5,762.5,818.83,601.72
2016,10,2,11,0,840.0,141.0,1.5,26.0,790.0,790.87,581.35
2016,10,2,11,15,845.5,142.0,1.55,26.0,809.0,756.4,556.88
2016,10,2,11,30,851.0,143.0,1.6,26.0,828.0,718.67,529.68
2016,10,2,11,45,887.5,124.5,1.65,26.5,847.0,675.36,497.55
2016,10,2,12,0,924.0,106.0,1.7,27.0,866.0,634.45,465.85
2016,10,2,12,15,924.0,106.0,1.7,27.0,868.0,583.56,426.38
2016,10,2,12,30,924.0,106.0,1.7,27.0,870.0,530.61,384.23
2016,10,2,12,45,922.5,105.5,1.75,27.5,863.0,474.83,338.19
2016,10,2,13,0,921.0,105.0,1.8,28.0,856.0,417.61,289.87
2016,10,2,13,15,917.0,104.5,1.8,28.0,840.0,358.43,239.71
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,298.58,189.09
2016,10,2,13,45,906.5,103.0,1.85,28.0,800.0,237.5,139.92
2016,10,2,14,0,900.0,102.0,1.9,28.0,776.0,176.54,97.32
2016,10,2,14,15,891.0,100.0,1.9,28.0,744.0,115.18,69.11
2016,10,2,14,30,882.0,98.0,1.9,28.0,712.0,90.57,69.11
2016,10,2,14,45,862.5,99.0,1.95,28.0,671.0,90.68,69.4
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,82.47,62.84
2016,10,2,15,15,825.0,97.0,2.0,27.5,585.0,80.77,61.77
2016,10,2,15,30,807.0,94.0,2.0,27.0,540.0,79.02,60.64
2016,10,2,15,45,783.0,90.0,2.0,27.0,489.5,76.37,58.65
2016,10,2,16,0,759.0,86.0,2.0,27.0,439.0,73.65,56.59
2016,10,2,16,15,725.0,81.5,1.85,26.5,385.0,64.96,49.59
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,61.78,47.16
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,56.54,42.89
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,51.26,38.44
2016,10,2,17,15,512.5,54.0,1.3,24.0,167.0,44.12,32.26
2016,10,2,17,30,434.0,45.0,1.2,23.0,114.0,37.01,25.81
2016,10,2,17,45,302.5,31.5,1.1,22.0,69.5,25.9,15.26
2016,10,2,18,0,171.0,18.0,1.0,21.0,25.0,14.8,0.0
2016,10,2,18,15,85.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,114.0,19.5,0.5,17.5,31.5,155.7,0.0
2016,10,3,7,0,228.0,39.0,0.5,18.0,63.0,304.91,235.45
2016,10,3,7,15,324.0,53.5,0.6,18.5,111.0,407.51,324.89
2016,10,3,7,30,420.0,68.0,0.7,19.0,159.0,514.72,409.73
2016,10,3,7,45,484.0,78.5,0.8,20.0,212.0,595.26,469.43
2016,10,3,8,0,548.0,89.0,0.9,21.0,265.0,671.41,522.78
2016,10,3,8,15,592.0,96.5,1.15,21.5,318.5,723.32,559.36
2016,10,3,8,30,636.0,104.0,1.4,22.0,372.0,772.45,593.06
2016,10,3,8,45,673.5,108.0,1.65,23.0,423.5,808.05,615.44
2016,10,3,9,0,711.0,112.0,1.9,24.0,475.0,840.08,634.97
2016,10,3,9,15,733.5,116.0,1.95,24.5,522.0,854.21,641.47
2016,10,3,9,30,756.0,120.0,2.0,25.0,569.0,864.45,645.57
2016,10,3,9,45,558.5,201.5,2.05,25.5,546.0,745.86,560.87
2016,10,3,10,0,361.0,283.0,2.1,26.0,523.0,616.93,465.07
2016,10,3,10,15,587.5,207.5,2.15,26.0,622.0,744.08,558.13
2016,10,3,10,30,814.0,132.0,2.2,26.0,721.0,827.57,615.42
2016,10,3,10,45,529.5,252.0,2.3,26.5,641.0,681.51,508.44
2016,10,3,11,0,245.0,372.0,2.4,27.0,561.0,518.3,387.25
2016,10,3,11,15,548.0,252.5,2.45,27.0,688.5,637.23,476.59
2016,10,3,11,30,851.0,133.0,2.5,27.0,816.0,706.92,526.53
2016,10,3,11,45,850.0,136.0,2.55,27.5,825.5,663.99,492.45
2016,10,3,12,0,849.0,139.0,2.6,28.0,835.0,618.62,456.77
2016,10,3,12,15,849.5,139.0,2.65,28.0,837.0,569.43,418.38
2016,10,3,12,30,850.0,139.0,2.7,28.0,839.0,518.29,377.4
2016,10,3,12,45,851.0,137.0,2.75,28.5,832.5,464.14,332.31
2016,10,3,13,0,852.0,135.0,2.8,29.0,826.0,408.53,285.07
2016,10,3,13,15,847.5,134.0,2.8,29.0,810.5,350.72,236.07
2016,10,3,13,30,843.0,133.0,2.8,29.0,795.0,292.5,186.97
2016,10,3,13,45,837.0,131.0,2.85,29.0,771.5,233.18,139.42
2016,10,3,14,0,831.0,129.0,2.9,29.0,748.0,174.15,98.43
2016,10,3,14,15,821.0,126.5,2.9,29.0,716.5,115.12,71.59
2016,10,3,14,30,811.0,124.0,2.9,29.0,685.0,94.83,72.37
2016,10,3,14,45,795.5,122.0,2.95,29.0,646.0,94.35,72.17
2016,10,3,15,0,780.0,120.0,3.0,29.0,607.0,93.89,71.98
2016,10,3,15,15,760.5,116.0,2.95,28.5,562.5,84.81,64.87
2016,10,3,15,30,741.0,112.0,2.9,28.0,518.0,82.97,63.71
2016,10,3,15,45,713.5,107.5,2.9,28.0,468.5,80.58,61.94
2016,10,3,16,0,686.0,103.0,2.9,28.0,419.0,78.14,60.13
2016,10,3,16,15,649.5,97.0,2.65,27.5,366.5,74.45,57.38
2016,10,3,16,30,613.0,91.0,2.4,27.0,314.0,70.71,54.52
2016,10,3,16,45,560.5,82.5,2.2,26.5,260.0,64.85,49.75
2016,10,3,17,0,508.0,74.0,2.0,26.0,206.0,58.91,44.75
2016,10,3,17,15,428.5,62.0,1.8,25.0,155.0,49.85,36.94
2016,10,3,17,30,349.0,50.0,1.6,24.0,104.0,38.05,26.5
2016,10,3,17,45,229.5,33.0,1.45,23.5,62.5,25.1,14.21
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,12.59,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.0,20.5,2.45,20.5,27.5,105.66,0.0
2016,10,4,7,0,138.0,41.0,2.7,21.0,55.0,212.56,163.11
2016,10,4,7,15,228.5,59.5,2.85,21.5,100.5,331.84,267.08
2016,10,4,7,30,319.0,78.0,3.0,22.0,146.0,436.97,354.31
2016,10,4,7,45,403.0,87.0,3.15,22.5,198.5,524.83,424.05
2016,10,4,8,0,487.0,96.0,3.3,23.0,251.0,613.77,491.11
2016,10,4,8,15,533.0,104.5,3.45,23.5,303.0,674.97,534.9
2016,10,4,8,30,579.0,113.0,3.6,24.0,355.0,727.05,570.7
2016,10,4,8,45,456.5,158.0,3.8,24.5,364.5,649.82,510.6
2016,10,4,9,0,334.0,203.0,4.0,25.0,374.0,556.1,436.46
2016,10,4,9,15,229.0,236.5,4.05,25.0,359.0,464.88,364.41
2016,10,4,9,30,124.0,270.0,4.1,25.0,344.0,395.57,307.78
2016,10,4,9,45,143.0,292.0,4.15,25.5,382.5,425.97,329.75
2016,10,4,10,0,162.0,314.0,4.2,26.0,421.0,454.18,349.44
2016,10,4,10,15,133.5,328.5,4.15,26.0,420.0,431.85,330.84
2016,10,4,10,30,105.0,343.0,4.1,26.0,419.0,392.95,300.35
2016,10,4,10,45,171.0,357.5,4.1,26.0,486.5,463.69,353.55
2016,10,4,11,0,237.0,372.0,4.1,26.0,554.0,511.4,388.53
2016,10,4,11,15,505.0,267.0,4.05,26.0,666.5,617.19,468.54
2016,10,4,11,30,773.0,162.0,4.0,26.0,779.0,677.08,512.51
2016,10,4,11,45,803.0,146.5,4.0,26.5,795.0,640.76,482.84
2016,10,4,12,0,833.0,131.0,4.0,27.0,811.0,599.85,449.59
2016,10,4,12,15,833.5,131.0,3.95,27.0,812.5,551.71,410.73
2016,10,4,12,30,834.0,131.0,3.9,27.0,814.0,501.66,369.45
2016,10,4,12,45,833.5,130.0,3.85,27.5,807.5,448.75,324.32
2016,10,4,13,0,833.0,129.0,3.8,28.0,801.0,394.52,277.33
2016,10,4,13,15,828.5,128.0,3.7,28.0,785.5,338.01,228.69
2016,10,4,13,30,824.0,127.0,3.6,28.0,770.0,281.11,180.16
2016,10,4,13,45,820.5,123.5,3.5,28.0,747.5,222.6,132.87
2016,10,4,14,0,817.0,120.0,3.4,28.0,725.0,164.13,92.26
2016,10,4,14,15,807.0,118.0,3.3,28.0,694.0,106.5,66.99
2016,10,4,14,30,797.0,116.0,3.2,28.0,663.0,89.65,68.48
2016,10,4,14,45,782.5,113.5,3.1,28.5,625.5,88.74,67.77
2016,10,4,15,0,768.0,111.0,3.0,29.0,588.0,87.82,67.04
2016,10,4,15,15,749.0,107.5,2.9,29.0,544.0,86.09,65.82
2016,10,4,15,30,730.0,104.0,2.8,29.0,500.0,77.78,59.17
2016,10,4,15,45,704.5,99.5,2.75,29.0,452.0,75.27,57.3
2016,10,4,16,0,679.0,95.0,2.7,29.0,404.0,72.69,55.37
2016,10,4,16,15,642.0,89.0,2.4,28.5,352.5,68.82,52.44
2016,10,4,16,30,605.0,83.0,2.1,28.0,301.0,64.89,49.39
2016,10,4,16,45,551.0,75.5,1.85,28.0,248.5,59.56,44.98
2016,10,4,17,0,497.0,68.0,1.6,28.0,196.0,54.21,40.39
2016,10,4,17,15,414.0,57.5,1.45,27.0,146.0,46.2,33.5
2016,10,4,17,30,331.0,47.0,1.3,26.0,96.0,35.81,24.32
2016,10,4,17,45,206.5,31.0,1.2,25.5,57.0,23.55,12.51
2016,10,4,18,0,82.0,15.0,1.1,25.0,18.0,11.8,0.0
2016,10,4,18,15,41.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.0,18.5,1.95,21.5,29.0,139.04,0.0
2016,10,5,7,0,198.0,37.0,2.2,22.0,58.0,275.51,209.78
2016,10,5,7,15,298.5,52.0,2.35,22.5,104.5,381.7,304.99
2016,10,5,7,30,399.0,67.0,2.5,23.0,151.0,492.72,394.9
2016,10,5,7,45,474.5,75.0,2.7,23.5,204.0,580.17,462.79
2016,10,5,8,0,550.0,83.0,2.9,24.0,257.0,663.52,524.49
2016,10,5,8,15,594.5,90.0,2.9,24.5,310.0,714.76,559.42
2016,10,5,8,30,639.0,97.0,2.9,25.0,363.0,763.34,591.25
2016,10,5,8,45,679.5,99.5,2.9,26.0,414.5,799.47,612.13
2016,10,5,9,0,720.0,102.0,2.9,27.0,466.0,832.08,630.05
2016,10,5,9,15,742.0,106.0,2.85,27.5,512.5,845.56,635.49
2016,10,5,9,30,764.0,110.0,2.8,28.0,559.0,849.91,634.9
2016,10,5,9,45,515.0,205.5,2.75,28.5,517.5,707.57,531.7
2016,10,5,10,0,266.0,301.0,2.7,29.0,476.0,550.58,413.35
2016,10,5,10,15,545.5,209.5,2.65,29.0,592.5,699.08,523.62
2016,10,5,10,30,825.0,118.0,2.6,29.0,709.0,817.1,604.59
2016,10,5,10,45,834.0,119.0,2.55,29.5,736.0,792.73,584.77
2016,10,5,11,0,843.0,120.0,2.5,30.0,763.0,764.68,563.43
2016,10,5,11,15,848.5,121.0,2.45,30.0,781.5,723.45,533.32
2016,10,5,11,30,854.0,122.0,2.4,30.0,800.0,687.2,505.99
2016,10,5,11,45,866.5,117.0,2.4,30.5,812.5,647.38,474.98
2016,10,5,12,0,879.0,112.0,2.4,31.0,825.0,604.32,440.98
2016,10,5,12,15,879.0,112.0,2.4,31.0,826.5,555.51,402.86
2016,10,5,12,30,879.0,112.0,2.4,31.0,828.0,504.76,362.21
2016,10,5,12,45,878.0,111.0,2.4,31.5,821.0,451.15,317.66
2016,10,5,13,0,877.0,110.0,2.4,32.0,814.0,396.19,271.15
2016,10,5,13,15,872.5,109.0,2.4,32.0,798.0,339.04,223.04
2016,10,5,13,30,868.0,108.0,2.4,32.0,782.0,281.37,174.92
2016,10,5,13,45,862.0,106.5,2.45,32.0,758.5,222.82,128.86
2016,10,5,14,0,856.0,105.0,2.5,32.0,735.0,164.4,89.96
2016,10,5,14,15,846.5,103.0,2.55,32.0,703.5,105.84,66.6
2016,10,5,14,30,837.0,101.0,2.6,32.0,672.0,91.03,68.43
2016,10,5,14,45,824.5,98.5,2.65,32.0,634.0,80.59,60.17
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,79.35,59.34
2016,10,5,15,15,793.5,93.0,2.7,31.5,551.5,77.58,58.21
2016,10,5,15,30,775.0,90.0,2.7,31.0,507.0,75.76,57.03
2016,10,5,15,45,751.0,86.0,2.75,31.0,458.0,73.06,55.02
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,70.29,52.93
2016,10,5,16,15,691.5,77.0,2.6,30.5,357.0,61.43,45.86
2016,10,5,16,30,656.0,72.0,2.4,30.0,305.0,57.83,43.09
2016,10,5,16,45,604.5,65.5,2.2,29.5,251.5,52.89,39.09
2016,10,5,17,0,553.0,59.0,2.0,29.0,198.0,47.94,34.93
2016,10,5,17,15,469.0,50.0,1.85,28.0,147.0,40.75,28.74
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,33.61,22.31
2016,10,5,17,45,246.5,27.0,1.55,26.5,56.5,22.08,10.88
2016,10,5,18,0,108.0,13.0,1.4,26.0,17.0,10.23,0.0
2016,10,5,18,15,54.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.0,18.0,1.7,22.5,28.5,143.76,0.0
2016,10,6,7,0,214.0,36.0,1.9,23.0,57.0,287.66,216.67
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,393.98,312.34
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,510.34,405.63
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,604.32,477.69
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,696.73,545.18
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,745.12,577.3
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,790.94,606.54
2016,10,6,8,45,727.5,85.0,2.65,26.5,419.5,818.27,622.37
2016,10,6,9,0,767.0,86.0,2.7,27.0,472.0,848.64,640.1
2016,10,6,9,15,404.0,162.5,2.7,27.5,367.5,585.23,449.44
2016,10,6,9,30,41.0,239.0,2.7,28.0,263.0,263.85,200.97
2016,10,6,9,45,446.5,165.5,2.7,28.5,456.5,601.64,460.81
2016,10,6,10,0,852.0,92.0,2.7,29.0,650.0,854.85,634.03
2016,10,6,10,15,862.5,94.0,2.7,29.0,684.5,840.27,620.82
2016,10,6,10,30,873.0,96.0,2.7,29.0,719.0,821.81,607.39
2016,10,6,10,45,886.0,94.5,2.7,29.5,747.5,797.93,589.3
2016,10,6,11,0,899.0,93.0,2.7,30.0,776.0,770.21,568.81
2016,10,6,11,15,904.0,93.5,2.75,30.0,794.5,734.9,543.57
2016,10,6,11,30,909.0,94.0,2.8,30.0,813.0,696.37,514.84
2016,10,6,11,45,500.0,242.5,2.85,30.5,639.0,526.46,388.88
2016,10,6,12,0,91.0,391.0,2.9,31.0,465.0,358.21,263.52
2016,10,6,12,15,60.0,357.5,2.9,31.0,406.5,305.57,225.25
2016,10,6,12,30,29.0,324.0,2.9,31.0,348.0,257.99,190.2
2016,10,6,12,45,471.0,208.5,2.95,31.5,585.0,350.2,251.98
2016,10,6,13,0,913.0,93.0,3.0,32.0,822.0,393.85,269.62
2016,10,6,13,15,602.5,229.5,2.95,32.0,706.5,330.84,225.11
2016,10,6,13,30,292.0,366.0,2.9,32.0,591.0,301.22,210.67
2016,10,6,13,45,593.0,227.0,2.9,32.0,667.0,237.71,151.01
2016,10,6,14,0,894.0,88.0,2.9,32.0,743.0,155.29,82.36
2016,10,6,14,15,885.0,86.5,2.9,32.0,711.0,95.1,59.86
2016,10,6,14,30,876.0,85.0,2.9,32.0,679.0,82.84,61.87
2016,10,6,14,45,576.5,178.5,2.9,32.0,560.0,115.37,88.26
2016,10,6,15,0,277.0,272.0,2.9,32.0,441.0,166.39,129.25
2016,10,6,15,15,533.5,179.0,2.9,31.5,474.5,117.99,90.94
2016,10,6,15,30,790.0,86.0,2.9,31.0,508.0,73.41,55.1
2016,10,6,15,45,763.0,83.0,2.9,31.0,458.0,71.24,53.54
2016,10,6,16,0,736.0,80.0,2.9,31.0,408.0,69.05,51.93
2016,10,6,16,15,700.0,75.0,2.65,30.5,355.5,65.19,49.01
2016,10,6,16,30,664.0,70.0,2.4,30.0,303.0,56.57,42.03
2016,10,6,16,45,606.5,64.5,2.2,29.5,249.0,52.22,38.53
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,47.95,34.92
2016,10,6,17,15,463.0,49.5,1.85,28.0,144.0,40.36,28.38
2016,10,6,17,30,377.0,40.0,1.7,27.0,93.0,32.81,21.57
2016,10,6,17,45,232.0,26.0,1.55,26.5,54.0,21.25,9.73
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,9.44,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,123.0,16.5,0.5,22.5,28.5,115.6,0.0
2016,10,7,7,0,246.0,33.0,0.6,23.0,57.0,309.34,229.54
2016,10,7,7,15,351.0,45.0,0.75,23.5,104.0,420.22,327.58
2016,10,7,7,30,456.0,57.0,0.9,24.0,151.0,534.49,417.03
2016,10,7,7,45,543.5,60.5,1.1,24.5,205.5,623.31,483.68
2016,10,7,8,0,631.0,64.0,1.3,25.0,260.0,711.01,546.35
2016,10,7,8,15,671.5,69.0,1.55,25.0,313.0,755.63,578.15
2016,10,7,8,30,712.0,74.0,1.8,25.0,366.0,792.64,604.08
2016,10,7,8,45,455.0,146.0,2.05,25.5,342.0,630.35,487.53
2016,10,7,9,0,198.0,218.0,2.3,26.0,318.0,423.83,329.52
2016,10,7,9,15,99.0,121.0,2.5,26.5,171.0,213.34,167.16
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,18.36,9.14
2016,10,7,9,45,75.0,166.0,2.95,27.5,215.0,229.93,178.16
2016,10,7,10,0,150.0,308.0,3.2,28.0,406.0,436.19,332.81
2016,10,7,10,15,156.0,320.5,3.4,28.0,427.5,441.51,335.29
2016,10,7,10,30,162.0,333.0,3.6,28.0,449.0,445.6,337.72
2016,10,7,10,45,513.5,217.5,3.8,28.5,602.5,629.17,476.53
2016,10,7,11,0,865.0,102.0,4.0,29.0,756.0,750.7,564.66
2016,10,7,11,15,492.5,244.5,4.2,29.0,619.0,583.31,438.38
2016,10,7,11,30,120.0,387.0,4.4,29.0,482.0,406.46,303.95
2016,10,7,11,45,103.0,386.5,4.6,29.0,469.0,373.17,279.44
2016,10,7,12,0,86.0,386.0,4.8,29.0,456.0,351.09,262.68
2016,10,7,12,15,220.0,378.0,4.95,29.0,556.0,405.92,302.89
2016,10,7,12,30,354.0,370.0,5.1,29.0,656.0,442.16,327.1
2016,10,7,12,45,578.0,258.5,5.25,29.0,720.0,426.71,310.51
2016,10,7,13,0,802.0,147.0,5.4,29.0,784.0,388.24,272.93
2016,10,7,13,15,546.5,255.0,5.45,28.5,685.5,329.54,230.67
2016,10,7,13,30,291.0,363.0,5.5,28.0,587.0,298.09,213.35
2016,10,7,13,45,216.0,358.0,5.55,28.0,521.5,262.57,189.0
2016,10,7,14,0,141.0,353.0,5.6,28.0,456.0,229.42,168.15
2016,10,7,14,15,127.5,335.0,5.55,27.5,425.0,202.11,151.82
2016,10,7,14,30,114.0,317.0,5.5,27.0,394.0,201.23,159.85
2016,10,7,14,45,57.0,214.0,5.5,27.0,252.5,146.48,115.71
2016,10,7,15,0,0.0,111.0,5.5,27.0,111.0,84.51,64.98
2016,10,7,15,15,154.5,165.0,5.4,26.5,247.0,114.39,90.17
2016,10,7,15,30,309.0,219.0,5.3,26.0,383.0,141.29,112.95
2016,10,7,15,45,154.5,136.5,5.25,25.5,218.5,97.16,76.65
2016,10,7,16,0,0.0,54.0,5.2,25.0,54.0,41.35,29.75
2016,10,7,16,15,0.0,46.5,5.1,24.5,46.5,35.55,24.97
2016,10,7,16,30,0.0,39.0,5.0,24.0,39.0,29.77,20.11
2016,10,7,16,45,0.0,32.0,4.9,23.5,32.0,24.39,15.52
2016,10,7,17,0,0.0,25.0,4.8,23.0,25.0,19.03,10.85
2016,10,7,17,15,0.0,18.0,4.6,22.5,18.0,13.67,6.13
2016,10,7,17,30,0.0,11.0,4.4,22.0,11.0,8.34,1.38
2016,10,7,17,45,0.0,6.0,4.2,21.5,6.0,4.54,0.0
2016,10,7,18,0,0.0,1.0,4.0,21.0,1.0,0.79,0.0
2016,10,7,18,15,0.0,0.5,3.9,20.5,0.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.0,3.5,14.5,28.0,116.64,0.0
2016,10,8,7,0,250.0,32.0,3.6,15.0,56.0,310.89,239.37
2016,10,8,7,15,353.0,45.0,3.65,15.5,103.5,420.99,345.06
2016,10,8,7,30,456.0,58.0,3.7,16.0,151.0,534.38,440.24
2016,10,8,7,45,522.0,67.0,3.75,16.5,204.0,610.65,501.59
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,685.8,558.81
2016,10,8,8,15,631.5,82.0,3.7,17.5,310.0,734.38,592.84
2016,10,8,8,30,675.0,88.0,3.6,18.0,363.0,780.3,623.49
2016,10,8,8,45,706.5,93.0,3.55,18.5,414.0,810.6,641.95
2016,10,8,9,0,738.0,98.0,3.5,19.0,465.0,837.43,657.55
2016,10,8,9,15,760.0,101.5,3.4,19.5,511.0,844.44,658.51
2016,10,8,9,30,782.0,105.0,3.3,20.0,557.0,853.58,661.19
2016,10,8,9,45,800.0,107.0,3.25,21.0,598.5,853.31,656.37
2016,10,8,10,0,818.0,109.0,3.2,22.0,640.0,848.91,648.93
2016,10,8,10,15,829.5,111.5,3.15,22.5,674.0,835.35,636.63
2016,10,8,10,30,841.0,114.0,3.1,23.0,708.0,817.81,621.87
2016,10,8,10,45,851.5,114.5,3.1,23.5,735.5,793.49,602.91
2016,10,8,11,0,862.0,115.0,3.1,24.0,763.0,757.81,575.91
2016,10,8,11,15,867.5,116.0,3.0,24.5,782.0,723.97,548.37
2016,10,8,11,30,873.0,117.0,2.9,25.0,801.0,686.96,518.25
2016,10,8,11,45,876.5,117.0,2.85,25.5,811.5,644.86,484.29
2016,10,8,12,0,880.0,117.0,2.8,26.0,822.0,600.1,447.77
2016,10,8,12,15,880.5,117.0,2.8,26.0,823.5,551.33,408.51
2016,10,8,12,30,881.0,117.0,2.8,26.0,825.0,500.57,366.63
2016,10,8,12,45,881.0,115.5,2.8,26.5,818.0,446.77,320.67
2016,10,8,13,0,881.0,114.0,2.8,27.0,811.0,391.53,272.69
2016,10,8,13,15,588.0,236.5,2.8,27.0,698.0,327.3,226.94
2016,10,8,13,30,295.0,359.0,2.8,27.0,585.0,295.53,210.47
2016,10,8,13,45,578.5,233.5,2.85,27.5,658.0,235.94,153.17
2016,10,8,14,0,862.0,108.0,2.9,28.0,731.0,158.28,88.54
2016,10,8,14,15,852.0,106.0,2.9,28.0,699.5,99.39,76.31
2016,10,8,14,30,842.0,104.0,2.9,28.0,668.0,84.07,63.99
2016,10,8,14,45,821.5,104.5,2.9,28.0,627.5,84.59,64.59
2016,10,8,15,0,801.0,105.0,2.9,28.0,587.0,85.22,65.28
2016,10,8,15,15,781.5,101.5,2.9,27.5,542.5,83.27,64.0
2016,10,8,15,30,762.0,98.0,2.9,27.0,498.0,81.27,62.68
2016,10,8,15,45,741.0,92.0,2.9,27.0,449.5,77.37,59.64
2016,10,8,16,0,720.0,86.0,2.9,27.0,401.0,67.69,51.72
2016,10,8,16,15,682.5,80.5,2.7,26.5,348.0,63.86,48.77
2016,10,8,16,30,645.0,75.0,2.5,26.0,295.0,59.97,45.7
2016,10,8,16,45,596.0,67.0,2.3,25.5,242.0,54.05,40.77
2016,10,8,17,0,547.0,59.0,2.1,25.0,189.0,48.03,35.59
2016,10,8,17,15,458.5,49.0,1.95,24.0,138.0,40.04,28.56
2016,10,8,17,30,370.0,39.0,1.8,23.0,87.0,32.08,21.21
2016,10,8,17,45,228.0,24.5,1.65,22.0,49.0,20.1,7.57
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,7.87,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.5,31.0,171.3,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,62.0,423.5,319.91
2016,10,9,7,15,493.5,35.5,2.25,14.5,113.5,531.83,428.93
2016,10,9,7,30,600.0,44.0,2.3,15.0,165.0,635.96,514.93
2016,10,9,7,45,661.5,50.0,2.4,15.5,221.0,706.52,570.41
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,775.44,621.25
2016,10,9,8,15,618.5,87.0,2.6,17.0,301.0,726.84,582.49
2016,10,9,8,30,514.0,118.0,2.7,18.0,325.0,654.67,526.13
2016,10,9,8,45,510.0,138.0,2.85,19.0,366.5,669.28,534.59
2016,10,9,9,0,506.0,158.0,3.0,20.0,408.0,680.56,539.29
2016,10,9,9,15,699.0,117.5,2.9,20.5,499.0,811.2,630.9
2016,10,9,9,30,892.0,77.0,2.8,21.0,590.0,906.98,692.97
2016,10,9,9,45,905.5,79.0,2.75,21.5,632.0,901.72,684.95
2016,10,9,10,0,919.0,81.0,2.7,22.0,674.0,892.33,675.26
2016,10,9,10,15,929.0,82.5,2.7,22.5,709.5,875.24,660.97
2016,10,9,10,30,939.0,84.0,2.7,23.0,745.0,854.1,644.2
2016,10,9,10,45,946.0,85.0,2.7,23.5,772.5,826.08,622.94
2016,10,9,11,0,953.0,86.0,2.7,24.0,800.0,794.29,599.28
2016,10,9,11,15,957.5,87.0,2.7,24.0,819.0,757.08,571.82
2016,10,9,11,30,962.0,88.0,2.7,24.0,838.0,716.49,540.66
2016,10,9,11,45,962.0,90.0,2.75,24.5,848.0,670.82,504.38
2016,10,9,12,0,962.0,92.0,2.8,25.0,858.0,622.46,465.33
2016,10,9,12,15,962.5,92.0,2.85,25.0,859.5,570.25,423.33
2016,10,9,12,30,963.0,92.0,2.9,25.0,861.0,515.84,378.37
2016,10,9,12,45,961.0,91.5,2.95,25.0,853.5,458.1,329.56
2016,10,9,13,0,959.0,91.0,3.0,25.0,846.0,398.93,278.41
2016,10,9,13,15,955.0,90.5,3.05,25.0,829.5,338.0,225.32
2016,10,9,13,30,951.0,90.0,3.1,25.0,813.0,276.35,172.44
2016,10,9,13,45,944.0,89.5,3.15,25.0,787.5,213.74,122.67
2016,10,9,14,0,937.0,89.0,3.2,25.0,762.0,151.26,82.41
2016,10,9,14,15,928.0,87.5,3.2,24.5,729.5,88.48,68.44
2016,10,9,14,30,919.0,86.0,3.2,24.0,697.0,84.63,65.57
2016,10,9,14,45,904.5,85.0,3.2,24.0,656.5,83.46,64.76
2016,10,9,15,0,890.0,84.0,3.2,24.0,616.0,82.21,63.89
2016,10,9,15,15,873.0,81.5,3.05,23.5,570.0,79.85,62.23
2016,10,9,15,30,856.0,79.0,2.9,23.0,524.0,70.19,54.37
2016,10,9,15,45,842.0,69.0,2.75,23.0,470.5,69.8,54.24
2016,10,9,16,0,828.0,59.0,2.6,23.0,417.0,61.78,47.57
2016,10,9,16,15,780.0,61.5,2.3,22.5,364.0,56.4,43.21
2016,10,9,16,30,732.0,64.0,2.0,22.0,311.0,57.65,44.49
2016,10,9,16,45,676.0,58.5,1.75,21.5,254.5,52.75,40.36
2016,10,9,17,0,620.0,53.0,1.5,21.0,198.0,44.16,32.85
2016,10,9,17,15,529.0,44.5,1.5,20.0,144.5,37.03,26.45
2016,10,9,17,30,438.0,36.0,1.5,19.0,91.0,30.0,19.77
2016,10,9,17,45,219.0,18.0,1.5,18.5,45.5,14.65,3.23
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,146.04,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,371.64,276.85
2016,10,10,7,15,435.0,39.5,0.8,13.5,108.5,485.02,388.02
2016,10,10,7,30,544.0,51.0,0.8,14.0,159.0,602.49,481.69
2016,10,10,7,45,610.0,58.5,0.8,15.0,215.0,677.01,536.62
2016,10,10,8,0,676.0,66.0,0.8,16.0,271.0,750.44,587.04
2016,10,10,8,15,718.5,71.5,0.75,17.0,326.5,790.72,610.52
2016,10,10,8,30,761.0,77.0,0.7,18.0,382.0,835.82,636.09
2016,10,10,8,45,790.5,81.0,0.65,19.0,435.0,863.46,648.67
2016,10,10,9,0,820.0,85.0,0.6,20.0,488.0,887.24,658.41
2016,10,10,9,15,841.0,88.5,0.7,20.5,536.5,898.51,664.05
2016,10,10,9,30,862.0,92.0,0.8,21.0,585.0,905.57,667.18
2016,10,10,9,45,877.0,94.5,0.9,22.0,627.5,901.8,662.15
2016,10,10,10,0,892.0,97.0,1.0,23.0,670.0,884.05,648.3
2016,10,10,10,15,903.0,99.0,1.0,23.5,705.5,868.37,635.75
2016,10,10,10,30,914.0,101.0,1.0,24.0,741.0,848.65,620.75
2016,10,10,10,45,921.5,102.5,1.0,24.5,768.5,821.7,601.25
2016,10,10,11,0,929.0,104.0,1.0,25.0,796.0,790.99,579.49
