Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,11,15,934.0,105.0,1.0,25.0,815.0,754.43,553.08
2016,10,10,11,30,939.0,106.0,1.0,25.0,834.0,714.53,523.9
2016,10,10,11,45,944.5,104.5,1.05,25.5,845.0,669.63,490.16
2016,10,10,12,0,950.0,103.0,1.1,26.0,856.0,621.79,453.42
2016,10,10,12,15,950.0,103.0,1.1,26.0,857.5,569.59,412.93
2016,10,10,12,30,950.0,103.0,1.1,26.0,859.0,515.31,369.61
2016,10,10,12,45,948.0,103.0,1.15,26.5,851.0,458.36,322.55
2016,10,10,13,0,946.0,103.0,1.2,27.0,843.0,399.98,273.23
2016,10,10,13,15,941.5,102.0,1.2,27.0,826.0,339.05,221.82
2016,10,10,13,30,937.0,101.0,1.2,27.0,809.0,277.5,170.63
2016,10,10,13,45,930.0,99.5,1.3,27.0,783.5,214.89,122.43
2016,10,10,14,0,923.0,98.0,1.4,27.0,758.0,152.46,83.59
2016,10,10,14,15,913.0,96.5,1.4,27.0,724.5,90.64,69.39
2016,10,10,14,30,903.0,95.0,1.4,27.0,691.0,89.5,68.69
2016,10,10,14,45,891.0,92.0,1.45,27.0,651.0,87.31,67.07
2016,10,10,15,0,879.0,89.0,1.5,27.0,611.0,84.98,65.33
2016,10,10,15,15,860.5,86.0,1.55,27.0,564.5,74.8,57.09
2016,10,10,15,30,842.0,83.0,1.6,27.0,518.0,72.68,55.53
2016,10,10,15,45,817.0,79.5,1.7,27.0,466.5,70.01,53.5
2016,10,10,16,0,792.0,76.0,1.8,27.0,415.0,67.3,51.41
2016,10,10,16,15,754.5,71.0,1.6,26.0,360.0,63.19,48.32
2016,10,10,16,30,717.0,66.0,1.4,25.0,305.0,59.04,45.11
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.5,49.31,36.88
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,44.05,32.31
2016,10,10,17,15,513.5,44.0,1.1,23.0,139.0,36.55,25.64
2016,10,10,17,30,421.0,35.0,1.1,22.0,86.0,29.13,18.66
2016,10,10,17,45,210.5,17.5,1.15,21.0,43.0,14.24,1.72
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.0,14.0,0.95,14.5,28.0,139.91,0.0
2016,10,11,7,0,312.0,28.0,0.9,15.0,56.0,358.91,262.3
2016,10,11,7,15,423.0,39.0,1.0,15.5,105.5,472.84,376.78
2016,10,11,7,30,534.0,50.0,1.1,16.0,155.0,590.88,472.03
2016,10,11,7,45,598.0,57.5,1.25,17.0,209.5,663.17,527.31
2016,10,11,8,0,662.0,65.0,1.4,18.0,264.0,734.41,578.57
2016,10,11,8,15,704.5,70.5,1.4,19.0,318.5,781.14,608.18
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,819.43,630.53
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.5,846.97,645.26
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,870.7,657.09
2016,10,11,9,15,827.0,87.0,1.55,23.0,525.5,881.4,660.05
2016,10,11,9,30,848.0,90.0,1.6,24.0,573.0,887.99,660.45
2016,10,11,9,45,863.5,92.0,1.7,25.0,614.5,884.28,654.79
2016,10,11,10,0,879.0,94.0,1.8,26.0,656.0,866.88,640.31
2016,10,11,10,15,890.0,96.0,1.8,26.0,691.0,851.57,628.99
2016,10,11,10,30,901.0,98.0,1.8,26.0,726.0,832.28,615.16
2016,10,11,10,45,909.0,99.0,1.8,26.5,753.0,805.7,595.46
2016,10,11,11,0,917.0,100.0,1.8,27.0,780.0,775.42,573.43
2016,10,11,11,15,921.5,101.0,1.85,27.5,799.0,739.1,545.87
2016,10,11,11,30,926.0,102.0,1.9,28.0,818.0,699.53,515.61
2016,10,11,11,45,931.5,101.0,2.0,28.5,828.5,655.74,482.08
2016,10,11,12,0,937.0,100.0,2.1,29.0,839.0,609.03,445.53
2016,10,11,12,15,937.0,100.0,2.1,29.0,840.0,557.6,404.96
2016,10,11,12,30,937.0,100.0,2.1,29.0,841.0,504.11,361.64
2016,10,11,12,45,936.0,99.0,2.15,29.5,833.5,447.65,314.36
2016,10,11,13,0,935.0,98.0,2.2,30.0,826.0,389.73,264.96
2016,10,11,13,15,930.5,97.5,2.25,30.0,809.5,329.95,214.31
2016,10,11,13,30,926.0,97.0,2.3,30.0,793.0,269.55,164.06
2016,10,11,13,45,920.5,95.5,2.35,30.0,768.0,207.99,116.84
2016,10,11,14,0,915.0,94.0,2.4,30.0,743.0,146.43,79.27
2016,10,11,14,15,905.0,92.0,2.4,30.0,710.5,87.81,66.34
2016,10,11,14,30,895.0,90.0,2.4,30.0,678.0,86.32,65.33
2016,10,11,14,45,878.5,89.0,2.4,30.0,637.5,85.15,64.54
2016,10,11,15,0,862.0,88.0,2.4,30.0,597.0,83.91,63.7
2016,10,11,15,15,843.5,85.5,2.35,29.5,551.0,74.1,55.96
2016,10,11,15,30,825.0,83.0,2.3,29.0,505.0,72.35,54.82
2016,10,11,15,45,800.0,79.0,2.3,29.0,454.0,69.35,52.52
2016,10,11,16,0,775.0,75.0,2.3,29.0,403.0,66.28,50.15
2016,10,11,16,15,737.5,70.5,2.0,28.0,349.0,62.57,47.4
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,58.84,44.55
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,49.14,36.4
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,43.93,31.88
2016,10,11,17,15,496.0,43.5,1.2,25.0,133.0,36.05,24.94
2016,10,11,17,30,402.0,34.0,1.2,24.0,81.0,28.25,17.63
2016,10,11,17,45,201.0,17.0,1.25,23.0,40.5,13.84,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,18.0,25.5,111.91,0.0
2016,10,12,7,0,242.0,31.0,2.0,19.0,51.0,301.37,215.73
2016,10,12,7,15,354.0,43.5,2.2,19.5,99.0,416.15,332.08
2016,10,12,7,30,466.0,56.0,2.4,20.0,147.0,535.92,430.59
2016,10,12,7,45,542.0,63.5,2.6,21.0,201.0,618.79,495.12
2016,10,12,8,0,618.0,71.0,2.8,22.0,255.0,700.45,555.17
2016,10,12,8,15,662.5,77.0,2.9,22.5,308.5,749.39,589.17
2016,10,12,8,30,707.0,83.0,3.0,23.0,362.0,795.62,620.01
2016,10,12,8,45,744.5,85.0,3.2,24.0,414.5,821.13,634.6
2016,10,12,9,0,782.0,87.0,3.4,25.0,467.0,849.89,651.21
2016,10,12,9,15,803.0,90.5,3.45,25.5,513.5,861.31,655.94
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,868.66,658.02
2016,10,12,9,45,842.0,95.0,3.55,26.5,601.5,866.26,653.56
2016,10,12,10,0,860.0,96.0,3.6,27.0,643.0,859.67,646.48
2016,10,12,10,15,871.0,98.0,3.6,27.5,677.5,835.17,627.09
2016,10,12,10,30,882.0,100.0,3.6,28.0,712.0,816.31,611.92
2016,10,12,10,45,890.0,101.5,3.6,28.5,738.5,790.74,592.28
2016,10,12,11,0,898.0,103.0,3.6,29.0,765.0,761.5,569.97
2016,10,12,11,15,902.5,104.0,3.55,29.5,783.5,725.81,541.48
2016,10,12,11,30,907.0,105.0,3.5,30.0,802.0,686.94,510.42
2016,10,12,11,45,910.0,105.0,3.5,30.5,812.0,643.28,475.66
2016,10,12,12,0,913.0,105.0,3.5,31.0,822.0,596.94,438.28
2016,10,12,12,15,913.5,105.0,3.45,31.0,823.0,546.85,398.03
2016,10,12,12,30,914.0,105.0,3.4,31.0,824.0,494.7,355.16
2016,10,12,12,45,912.5,104.0,3.4,31.0,816.0,439.21,308.79
2016,10,12,13,0,911.0,103.0,3.4,31.0,808.0,382.36,260.4
2016,10,12,13,15,906.5,102.0,3.3,31.0,791.5,323.56,210.19
2016,10,12,13,30,902.0,101.0,3.2,31.0,775.0,264.21,160.7
2016,10,12,13,45,895.0,100.0,3.15,31.5,750.0,204.15,114.68
2016,10,12,14,0,888.0,99.0,3.1,32.0,725.0,144.29,78.75
2016,10,12,14,15,878.0,97.0,3.05,32.0,692.5,89.94,67.55
2016,10,12,14,30,868.0,95.0,3.0,32.0,660.0,88.52,66.6
2016,10,12,14,45,852.5,93.0,2.95,32.0,620.5,78.42,58.57
2016,10,12,15,0,837.0,91.0,2.9,32.0,581.0,77.23,57.77
2016,10,12,15,15,817.5,88.0,2.8,31.5,535.5,75.24,56.45
2016,10,12,15,30,798.0,85.0,2.7,31.0,490.0,73.21,55.09
2016,10,12,15,45,770.5,81.5,2.6,31.0,440.0,70.61,53.14
2016,10,12,16,0,743.0,78.0,2.5,31.0,390.0,67.99,51.14
2016,10,12,16,15,704.0,73.0,2.15,30.0,336.5,59.13,44.12
2016,10,12,16,30,665.0,68.0,1.8,29.0,283.0,55.35,41.24
2016,10,12,16,45,605.0,61.5,1.5,28.5,229.0,50.21,36.97
2016,10,12,17,0,545.0,55.0,1.2,28.0,175.0,45.1,32.56
2016,10,12,17,15,448.5,45.0,1.15,27.0,124.5,36.97,25.42
2016,10,12,17,30,352.0,35.0,1.1,26.0,74.0,28.9,17.84
2016,10,12,17,45,176.0,17.5,1.1,25.0,37.0,14.23,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,7.5,1.65,19.0,7.5,5.9,0.0
2016,10,13,7,0,0.0,15.0,1.9,19.0,15.0,11.41,2.51
2016,10,13,7,15,0.0,31.0,1.95,19.5,31.0,23.69,13.74
2016,10,13,7,30,0.0,47.0,2.0,20.0,47.0,37.82,25.86
2016,10,13,7,45,0.0,65.0,2.05,20.5,65.0,54.3,39.8
2016,10,13,8,0,0.0,83.0,2.1,21.0,83.0,70.2,53.01
2016,10,13,8,15,0.0,101.0,2.0,21.5,101.0,85.72,65.64
2016,10,13,8,30,0.0,119.0,1.9,22.0,119.0,100.96,77.77
2016,10,13,8,45,22.0,157.0,1.85,22.5,167.5,157.37,123.78
2016,10,13,9,0,44.0,195.0,1.8,23.0,216.0,232.72,183.26
2016,10,13,9,15,39.5,209.5,1.55,23.5,230.0,237.62,185.4
2016,10,13,9,30,35.0,224.0,1.3,24.0,244.0,242.59,187.76
2016,10,13,9,45,36.5,241.0,1.1,24.5,263.0,255.41,196.32
2016,10,13,10,0,38.0,258.0,0.9,25.0,282.0,267.69,204.24
2016,10,13,10,15,164.0,287.0,0.8,25.5,399.0,411.42,312.02
2016,10,13,10,30,290.0,316.0,0.7,26.0,516.0,544.04,404.39
2016,10,13,10,45,396.5,292.5,0.65,27.0,577.5,583.68,429.07
2016,10,13,11,0,503.0,269.0,0.6,28.0,639.0,630.19,457.71
2016,10,13,11,15,671.5,197.0,0.75,28.0,703.5,658.72,478.65
2016,10,13,11,30,840.0,125.0,0.9,28.0,768.0,664.02,483.19
2016,10,13,11,45,841.0,126.5,1.1,28.5,777.0,621.72,452.29
2016,10,13,12,0,842.0,128.0,1.3,29.0,786.0,576.98,418.81
2016,10,13,12,15,681.0,209.5,1.5,29.0,742.0,512.37,370.88
2016,10,13,12,30,520.0,291.0,1.7,29.0,698.0,453.53,327.32
2016,10,13,12,45,476.0,304.5,1.9,29.5,674.5,406.45,290.81
2016,10,13,13,0,432.0,318.0,2.1,30.0,651.0,362.76,256.61
2016,10,13,13,15,391.5,325.5,2.15,30.0,622.5,323.77,226.42
2016,10,13,13,30,351.0,333.0,2.2,30.0,594.0,286.58,198.6
2016,10,13,13,45,428.5,292.5,2.3,30.0,600.5,238.16,159.62
2016,10,13,14,0,506.0,252.0,2.4,30.0,607.0,186.34,123.47
2016,10,13,14,15,660.5,178.0,2.4,29.5,619.0,115.13,88.61
2016,10,13,14,30,815.0,104.0,2.4,29.0,631.0,83.86,63.61
2016,10,13,14,45,579.5,172.5,2.4,29.0,536.0,114.03,88.45
2016,10,13,15,0,344.0,241.0,2.4,29.0,441.0,153.0,120.26
2016,10,13,15,15,509.5,178.0,2.35,28.5,447.5,117.89,92.19
2016,10,13,15,30,675.0,115.0,2.3,28.0,454.0,84.76,65.37
2016,10,13,15,45,646.5,108.5,2.25,28.0,406.0,81.11,62.59
2016,10,13,16,0,618.0,102.0,2.2,28.0,358.0,77.37,59.67
2016,10,13,16,15,574.0,94.5,2.0,27.5,307.5,72.56,55.93
2016,10,13,16,30,530.0,87.0,1.8,27.0,257.0,67.69,52.04
2016,10,13,16,45,467.0,77.0,1.65,27.0,206.0,60.6,46.01
2016,10,13,17,0,404.0,67.0,1.5,27.0,155.0,50.49,37.22
2016,10,13,17,15,309.0,53.0,1.45,26.0,108.5,39.93,27.96
2016,10,13,17,30,214.0,39.0,1.4,25.0,62.0,29.36,18.12
2016,10,13,17,45,107.0,19.5,1.35,24.5,31.0,14.78,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,75.0,15.0,0.9,19.5,21.0,73.28,0.0
2016,10,14,7,0,150.0,30.0,1.0,20.0,42.0,218.02,147.25
2016,10,14,7,15,256.5,45.5,1.1,20.5,85.5,331.68,262.74
2016,10,14,7,30,363.0,61.0,1.2,21.0,129.0,445.11,355.72
2016,10,14,7,45,257.5,88.0,1.35,21.5,144.0,366.44,296.01
2016,10,14,8,0,152.0,115.0,1.5,22.0,159.0,283.7,229.34
2016,10,14,8,15,161.5,139.0,1.6,22.5,194.5,316.64,255.05
2016,10,14,8,30,171.0,163.0,1.7,23.0,230.0,348.01,278.21
2016,10,14,8,45,85.5,153.5,1.8,23.5,187.0,228.21,181.26
2016,10,14,9,0,0.0,144.0,1.9,24.0,144.0,119.97,91.65
2016,10,14,9,15,0.0,141.5,1.9,24.5,141.5,115.31,87.63
2016,10,14,9,30,0.0,139.0,1.9,25.0,139.0,111.56,84.22
2016,10,14,9,45,112.5,215.0,1.95,25.5,285.5,312.64,243.32
2016,10,14,10,0,225.0,291.0,2.0,26.0,432.0,478.98,366.69
2016,10,14,10,15,121.5,269.5,2.0,26.5,346.5,358.49,273.4
2016,10,14,10,30,18.0,248.0,2.0,27.0,261.0,215.86,163.04
2016,10,14,10,45,19.5,257.0,2.0,27.5,271.5,221.87,167.39
2016,10,14,11,0,21.0,266.0,2.0,28.0,282.0,227.65,171.12
2016,10,14,11,15,168.0,310.0,1.95,28.0,438.0,383.67,288.97
2016,10,14,11,30,315.0,354.0,1.9,28.0,594.0,509.11,378.34
2016,10,14,11,45,583.0,237.0,1.9,28.5,687.5,559.66,413.24
2016,10,14,12,0,851.0,120.0,1.9,29.0,781.0,569.53,417.28
2016,10,14,12,15,852.0,120.0,1.9,29.0,782.5,522.44,379.45
2016,10,14,12,30,853.0,120.0,1.9,29.0,784.0,473.39,339.45
2016,10,14,12,45,852.5,118.5,1.9,29.0,777.0,420.96,295.86
2016,10,14,13,0,852.0,117.0,1.9,29.0,770.0,367.21,250.32
2016,10,14,13,15,847.5,116.0,1.9,29.0,754.0,311.61,203.17
2016,10,14,13,30,843.0,115.0,1.9,29.0,738.0,250.1,152.74
2016,10,14,13,45,837.0,113.0,1.9,29.5,714.5,191.68,108.51
2016,10,14,14,0,831.0,111.0,1.9,30.0,691.0,133.53,74.38
2016,10,14,14,15,820.5,109.0,1.9,30.0,659.0,86.49,65.31
2016,10,14,14,30,810.0,107.0,1.9,30.0,627.0,85.73,64.9
2016,10,14,14,45,795.5,104.0,1.9,30.0,589.0,84.22,63.82
2016,10,14,15,0,781.0,101.0,1.9,30.0,551.0,82.67,62.74
2016,10,14,15,15,760.0,97.5,1.9,29.5,507.0,80.59,61.35
2016,10,14,15,30,739.0,94.0,1.9,29.0,463.0,78.47,59.93
2016,10,14,15,45,709.5,90.0,1.95,29.0,414.0,69.92,53.04
2016,10,14,16,0,680.0,86.0,2.0,29.0,365.0,67.35,51.09
2016,10,14,16,15,638.5,80.0,1.85,28.5,313.5,63.17,47.83
2016,10,14,16,30,597.0,74.0,1.7,28.0,262.0,58.94,44.45
2016,10,14,16,45,533.5,66.0,1.55,27.5,210.0,52.93,39.42
2016,10,14,17,0,470.0,58.0,1.4,27.0,158.0,46.91,34.17
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.5,37.79,26.12
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,26.73,15.81
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,13.36,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,77.0,14.5,2.95,20.5,20.5,74.36,0.0
2016,10,15,7,0,154.0,29.0,3.1,21.0,41.0,217.78,142.99
2016,10,15,7,15,265.5,44.0,3.25,21.5,85.0,336.64,268.19
2016,10,15,7,30,377.0,59.0,3.4,22.0,129.0,453.63,366.07
2016,10,15,7,45,455.0,68.5,3.6,22.5,180.5,541.7,436.98
2016,10,15,8,0,533.0,78.0,3.8,23.0,232.0,626.51,502.06
2016,10,15,8,15,282.0,113.0,3.95,23.5,196.0,409.8,332.16
2016,10,15,8,30,31.0,148.0,4.1,24.0,160.0,179.85,141.82
2016,10,15,8,45,39.5,171.0,4.35,24.5,188.5,208.17,164.35
2016,10,15,9,0,48.0,194.0,4.6,25.0,217.0,235.6,185.41
2016,10,15,9,15,41.5,208.0,4.6,25.5,229.0,238.04,185.97
2016,10,15,9,30,35.0,222.0,4.6,26.0,241.0,240.64,186.74
2016,10,15,9,45,33.0,235.0,4.65,27.0,254.5,246.15,189.6
2016,10,15,10,0,31.0,248.0,4.7,28.0,268.0,251.57,192.38
2016,10,15,10,15,72.0,286.0,4.65,28.0,334.5,316.94,242.71
2016,10,15,10,30,113.0,324.0,4.6,28.0,401.0,378.12,288.69
2016,10,15,10,45,136.5,339.5,4.6,28.5,436.0,414.48,314.52
2016,10,15,11,0,160.0,355.0,4.6,29.0,471.0,431.77,326.06
2016,10,15,11,15,505.5,237.0,4.6,29.5,617.5,571.32,431.39
2016,10,15,11,30,851.0,119.0,4.6,30.0,764.0,659.98,494.71
2016,10,15,11,45,528.5,251.0,4.6,30.5,653.0,533.88,397.5
2016,10,15,12,0,206.0,383.0,4.6,31.0,542.0,415.23,307.45
2016,10,15,12,15,246.0,376.5,4.55,31.0,567.0,410.18,302.67
2016,10,15,12,30,286.0,370.0,4.5,31.0,592.0,402.03,294.58
2016,10,15,12,45,583.0,237.5,4.5,31.0,683.5,399.04,285.52
2016,10,15,13,0,880.0,105.0,4.5,31.0,775.0,365.29,248.75
2016,10,15,13,15,875.5,104.0,4.5,31.0,759.0,308.39,199.87
2016,10,15,13,30,871.0,103.0,4.5,31.0,743.0,250.98,152.1
2016,10,15,13,45,866.0,100.5,4.5,31.5,719.0,192.28,107.74
2016,10,15,14,0,861.0,98.0,4.5,32.0,695.0,133.62,74.16
2016,10,15,14,15,850.5,96.5,4.45,32.0,663.0,88.89,66.83
2016,10,15,14,30,840.0,95.0,4.4,32.0,631.0,79.05,59.03
2016,10,15,14,45,821.0,94.5,4.4,32.0,591.5,78.78,58.96
2016,10,15,15,0,802.0,94.0,4.4,32.0,552.0,78.57,58.96
2016,10,15,15,15,781.0,90.5,4.3,31.5,507.5,76.3,57.41
2016,10,15,15,30,760.0,87.0,4.2,31.0,463.0,73.98,55.81
2016,10,15,15,45,729.5,83.5,4.15,31.0,413.5,71.44,53.9
2016,10,15,16,0,699.0,80.0,4.1,31.0,364.0,63.6,47.57
2016,10,15,16,15,657.0,74.5,3.75,30.5,312.0,59.58,44.45
2016,10,15,16,30,615.0,69.0,3.4,30.0,260.0,55.54,41.23
2016,10,15,16,45,551.0,62.0,3.1,29.5,208.0,50.12,36.7
2016,10,15,17,0,487.0,55.0,2.8,29.0,156.0,44.74,32.02
2016,10,15,17,15,382.5,44.0,2.55,28.0,108.5,35.89,24.24
2016,10,15,17,30,278.0,33.0,2.3,27.0,61.0,27.1,15.69
2016,10,15,17,45,139.0,16.5,2.05,26.5,30.5,12.62,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,74.5,14.5,3.9,22.0,20.0,72.15,0.0
2016,10,16,7,0,149.0,29.0,4.0,22.0,40.0,212.05,133.47
2016,10,16,7,15,263.0,44.5,4.2,22.5,84.5,335.25,266.12
2016,10,16,7,30,377.0,60.0,4.4,23.0,129.0,454.55,366.5
2016,10,16,7,45,467.0,68.0,4.65,23.5,182.0,550.44,444.13
2016,10,16,8,0,557.0,76.0,4.9,24.0,235.0,644.27,516.78
2016,10,16,8,15,605.5,82.5,5.0,24.5,287.5,696.81,555.04
2016,10,16,8,30,654.0,89.0,5.1,25.0,340.0,746.62,589.92
2016,10,16,8,45,702.5,90.0,5.25,25.5,393.0,786.33,616.59
2016,10,16,9,0,751.0,91.0,5.4,26.0,446.0,816.85,636.1
2016,10,16,9,15,774.0,94.5,5.35,26.5,492.0,829.99,641.93
2016,10,16,9,30,797.0,98.0,5.3,27.0,538.0,839.08,644.94
2016,10,16,9,45,823.5,96.5,5.3,28.0,580.5,841.29,642.15
2016,10,16,10,0,850.0,95.0,5.3,29.0,623.0,839.06,636.44
2016,10,16,10,15,861.5,97.0,5.2,29.0,657.0,815.32,617.94
2016,10,16,10,30,873.0,99.0,5.1,29.0,691.0,796.94,603.52
2016,10,16,10,45,885.5,98.0,5.1,29.5,718.5,772.45,584.22
2016,10,16,11,0,898.0,97.0,5.1,30.0,746.0,744.18,561.75
2016,10,16,11,15,903.0,98.0,5.05,30.5,764.0,708.96,532.95
2016,10,16,11,30,908.0,99.0,5.0,31.0,782.0,670.54,501.54
2016,10,16,11,45,915.5,96.5,5.0,31.5,793.0,627.48,466.53
2016,10,16,12,0,923.0,94.0,5.0,32.0,804.0,581.46,428.63
2016,10,16,12,15,923.5,94.0,4.95,32.0,805.0,531.25,387.51
2016,10,16,12,30,924.0,94.0,4.9,32.0,806.0,478.98,343.77
2016,10,16,12,45,922.0,93.5,4.85,32.5,798.0,423.53,296.05
2016,10,16,13,0,920.0,93.0,4.8,33.0,790.0,366.74,246.7
2016,10,16,13,15,915.5,92.5,4.7,33.0,773.5,308.2,196.63
2016,10,16,13,30,911.0,92.0,4.6,33.0,757.0,249.06,147.77
2016,10,16,13,45,904.0,91.0,4.6,33.0,732.0,188.9,103.26
2016,10,16,14,0,897.0,90.0,4.6,33.0,707.0,128.94,70.24
2016,10,16,14,15,886.5,88.5,4.55,32.5,674.5,85.2,63.74
2016,10,16,14,30,876.0,87.0,4.5,32.0,642.0,83.92,63.01
2016,10,16,14,45,862.5,84.5,4.45,32.0,602.5,81.86,61.49
2016,10,16,15,0,849.0,82.0,4.4,32.0,563.0,79.67,59.88
2016,10,16,15,15,829.5,79.0,4.25,31.5,518.0,69.55,51.89
2016,10,16,15,30,810.0,76.0,4.1,31.0,473.0,67.28,50.31
2016,10,16,15,45,781.5,73.0,4.0,31.0,423.0,64.79,48.42
2016,10,16,16,0,753.0,70.0,3.9,31.0,373.0,62.29,46.5
2016,10,16,16,15,713.0,65.5,3.5,30.5,320.0,58.46,43.53
2016,10,16,16,30,673.0,61.0,3.1,30.0,267.0,54.63,40.46
2016,10,16,16,45,610.0,55.0,2.75,29.5,213.5,45.48,32.79
2016,10,16,17,0,547.0,49.0,2.4,29.0,160.0,40.57,28.49
2016,10,16,17,15,441.5,39.0,2.2,28.0,111.0,32.24,21.16
2016,10,16,17,30,336.0,29.0,2.0,27.0,62.0,24.01,13.01
2016,10,16,17,45,168.0,14.5,1.85,26.0,31.0,11.41,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,71.0,14.5,3.6,21.5,19.5,69.14,0.0
2016,10,17,7,0,142.0,29.0,3.8,22.0,39.0,204.63,122.47
2016,10,17,7,15,256.5,44.5,4.05,22.5,83.0,329.54,260.88
2016,10,17,7,30,371.0,60.0,4.3,23.0,127.0,448.6,361.41
2016,10,17,7,45,465.5,67.5,4.6,23.5,180.0,547.07,441.28
2016,10,17,8,0,560.0,75.0,4.9,24.0,233.0,644.1,516.63
2016,10,17,8,15,609.0,81.5,5.0,24.5,285.5,696.93,555.18
2016,10,17,8,30,658.0,88.0,5.1,25.0,338.0,747.02,590.3
2016,10,17,8,45,709.0,87.5,5.2,25.5,391.0,786.85,616.86
2016,10,17,9,0,760.0,87.0,5.3,26.0,444.0,817.96,636.56
2016,10,17,9,15,783.0,90.5,5.3,26.5,490.5,830.92,642.49
2016,10,17,9,30,806.0,94.0,5.3,27.0,537.0,839.83,645.63
2016,10,17,9,45,830.5,93.0,5.35,28.0,579.0,840.63,642.1
2016,10,17,10,0,855.0,92.0,5.4,29.0,621.0,828.03,629.35
2016,10,17,10,15,866.0,94.0,5.35,29.0,654.5,813.05,617.29
2016,10,17,10,30,877.0,96.0,5.3,29.0,688.0,794.21,602.71
2016,10,17,10,45,888.0,95.5,5.3,29.5,715.0,769.01,582.85
2016,10,17,11,0,899.0,95.0,5.3,30.0,742.0,740.1,559.77
2016,10,17,11,15,904.0,96.0,5.25,30.5,760.0,704.9,530.87
2016,10,17,11,30,909.0,97.0,5.2,31.0,778.0,666.49,499.34
2016,10,17,11,45,910.0,98.5,5.2,31.5,787.0,623.13,463.89
2016,10,17,12,0,911.0,100.0,5.2,32.0,796.0,577.19,425.89
2016,10,17,12,15,911.0,100.0,5.15,32.0,797.0,527.2,384.83
2016,10,17,12,30,911.0,100.0,5.1,32.0,798.0,475.22,341.25
2016,10,17,12,45,909.0,99.5,5.05,32.0,790.0,420.36,294.53
2016,10,17,13,0,907.0,99.0,5.0,32.0,782.0,364.19,246.05
2016,10,17,13,15,902.5,98.0,4.95,32.0,765.0,305.95,196.12
2016,10,17,13,30,898.0,97.0,4.9,32.0,748.0,247.17,147.5
2016,10,17,13,45,890.5,95.5,4.85,32.5,723.5,187.35,103.16
2016,10,17,14,0,883.0,94.0,4.8,33.0,699.0,127.83,70.75
2016,10,17,14,15,872.5,92.5,4.7,33.0,666.5,87.18,65.23
2016,10,17,14,30,862.0,91.0,4.6,33.0,634.0,85.94,64.4
2016,10,17,14,45,845.0,89.5,4.55,33.0,594.0,76.27,56.72
2016,10,17,15,0,828.0,88.0,4.5,33.0,554.0,75.3,56.09
2016,10,17,15,15,807.5,85.0,4.4,32.5,509.0,73.21,54.68
2016,10,17,15,30,787.0,82.0,4.3,32.0,464.0,71.09,53.23
2016,10,17,15,45,758.5,78.5,4.2,32.0,414.5,68.41,51.2
2016,10,17,16,0,730.0,75.0,4.1,32.0,365.0,65.71,49.14
2016,10,17,16,15,688.5,69.5,3.7,31.0,312.5,56.57,41.86
2016,10,17,16,30,647.0,64.0,3.3,30.0,260.0,52.35,38.55
2016,10,17,16,45,583.5,57.0,2.95,29.5,207.0,46.74,33.84
2016,10,17,17,0,520.0,50.0,2.6,29.0,154.0,41.16,28.96
2016,10,17,17,15,413.0,39.5,2.4,28.0,106.0,32.52,21.33
2016,10,17,17,30,306.0,29.0,2.2,27.0,58.0,23.94,12.63
2016,10,17,17,45,153.0,14.5,2.05,26.5,29.0,11.41,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.0,8.5,6.69,0.0
2016,10,18,7,0,0.0,17.0,3.7,22.0,17.0,12.96,1.86
2016,10,18,7,15,0.0,37.0,3.95,22.5,37.0,33.79,21.39
2016,10,18,7,30,0.0,57.0,4.2,23.0,57.0,53.39,38.09
2016,10,18,7,45,8.0,79.0,4.5,23.5,81.5,81.36,61.76
2016,10,18,8,0,16.0,101.0,4.8,24.0,106.0,108.38,84.31
2016,10,18,8,15,64.5,129.0,4.8,24.5,153.0,195.84,156.82
2016,10,18,8,30,113.0,157.0,4.8,25.0,200.0,286.97,230.02
2016,10,18,8,45,116.0,180.0,4.85,25.5,229.5,309.7,246.44
2016,10,18,9,0,119.0,203.0,4.9,26.0,259.0,331.15,261.67
2016,10,18,9,15,438.5,156.0,4.85,26.5,390.5,593.11,467.19
2016,10,18,9,30,758.0,109.0,4.8,27.0,522.0,817.57,628.63
2016,10,18,9,45,780.0,110.0,4.8,28.0,563.0,813.73,620.44
2016,10,18,10,0,802.0,111.0,4.8,29.0,604.0,811.21,614.7
2016,10,18,10,15,814.0,113.0,4.7,29.0,637.0,797.33,603.15
2016,10,18,10,30,826.0,115.0,4.6,29.0,670.0,779.56,589.13
2016,10,18,10,45,836.0,116.0,4.55,29.5,696.0,755.4,569.6
2016,10,18,11,0,846.0,117.0,4.5,30.0,722.0,727.55,546.61
2016,10,18,11,15,851.5,118.0,4.4,30.0,740.0,693.09,519.61
2016,10,18,11,30,857.0,119.0,4.3,30.0,758.0,655.46,489.93
2016,10,18,11,45,876.0,111.0,4.25,30.5,771.0,611.29,454.42
2016,10,18,12,0,895.0,103.0,4.2,31.0,784.0,568.39,418.88
2016,10,18,12,15,895.0,103.0,4.1,31.0,784.5,519.16,378.51
2016,10,18,12,30,895.0,103.0,4.0,31.0,785.0,467.98,335.67
2016,10,18,12,45,534.5,236.5,3.95,31.5,643.0,373.89,266.38
2016,10,18,13,0,174.0,370.0,3.9,32.0,501.0,312.28,225.94
2016,10,18,13,15,183.0,361.0,3.8,32.0,496.0,289.73,207.9
2016,10,18,13,30,192.0,352.0,3.7,32.0,491.0,266.19,189.33
2016,10,18,13,45,161.5,339.0,3.6,32.0,453.0,234.46,167.35
2016,10,18,14,0,131.0,326.0,3.5,32.0,415.0,206.78,150.06
2016,10,18,14,15,309.5,275.5,3.4,31.5,472.5,167.81,130.18
2016,10,18,14,30,488.0,225.0,3.3,31.0,530.0,140.27,108.74
2016,10,18,14,45,478.5,213.0,3.25,31.0,496.5,135.02,104.81
2016,10,18,15,0,469.0,201.0,3.2,31.0,463.0,129.58,100.7
2016,10,18,15,15,577.5,152.0,3.0,30.5,448.0,104.8,81.01
2016,10,18,15,30,686.0,103.0,2.8,30.0,433.0,77.62,59.07
2016,10,18,15,45,693.5,90.5,2.65,30.0,393.5,70.23,53.16
2016,10,18,16,0,701.0,78.0,2.5,30.0,354.0,62.38,46.79
2016,10,18,16,15,658.0,72.5,2.15,29.5,302.0,58.3,43.59
2016,10,18,16,30,615.0,67.0,1.8,29.0,250.0,54.2,40.27
2016,10,18,16,45,547.5,59.5,1.5,28.5,198.0,48.32,35.31
2016,10,18,17,0,480.0,52.0,1.2,28.0,146.0,42.47,30.17
2016,10,18,17,15,371.0,40.5,1.2,27.5,99.0,33.14,21.85
2016,10,18,17,30,262.0,29.0,1.2,27.0,52.0,23.84,12.16
2016,10,18,17,45,131.0,14.5,1.2,26.5,26.0,11.41,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,63.5,13.0,2.05,22.5,17.0,61.57,0.0
2016,10,19,7,0,127.0,26.0,2.2,23.0,34.0,183.07,93.78
2016,10,19,7,15,241.5,41.5,2.4,23.0,76.5,311.1,243.52
2016,10,19,7,30,356.0,57.0,2.6,23.0,119.0,429.39,343.55
2016,10,19,7,45,444.0,65.0,2.85,23.5,170.0,522.39,418.34
2016,10,19,8,0,532.0,73.0,3.1,24.0,221.0,613.24,488.07
2016,10,19,8,15,410.0,108.5,3.3,24.5,236.5,539.34,431.3
2016,10,19,8,30,288.0,144.0,3.5,25.0,252.0,447.48,357.65
2016,10,19,8,45,501.5,118.0,3.7,25.5,337.5,621.93,491.74
2016,10,19,9,0,715.0,92.0,3.9,26.0,423.0,784.47,607.25
2016,10,19,9,15,543.5,154.0,3.95,26.5,420.5,682.23,529.58
2016,10,19,9,30,372.0,216.0,4.0,27.0,418.0,566.85,439.45
2016,10,19,9,45,587.5,159.0,4.05,27.5,505.5,705.16,542.19
2016,10,19,10,0,803.0,102.0,4.1,28.0,593.0,799.71,606.86
2016,10,19,10,15,633.5,178.5,4.1,28.0,578.5,720.79,547.51
2016,10,19,10,30,464.0,255.0,4.1,28.0,564.0,629.33,477.49
2016,10,19,10,45,393.5,289.5,4.1,28.5,558.5,570.61,432.04
2016,10,19,11,0,323.0,324.0,4.1,29.0,553.0,529.36,398.83
2016,10,19,11,15,361.0,322.5,4.1,29.0,585.0,530.78,399.12
2016,10,19,11,30,399.0,321.0,4.1,29.0,617.0,528.08,395.89
2016,10,19,11,45,460.5,299.5,4.1,29.5,645.0,525.8,391.93
2016,10,19,12,0,522.0,278.0,4.1,30.0,673.0,509.12,376.88
2016,10,19,12,15,499.0,286.5,4.05,30.0,664.5,467.83,344.01
2016,10,19,12,30,476.0,295.0,4.0,30.0,656.0,427.3,311.47
2016,10,19,12,45,665.5,203.5,4.0,30.0,702.5,398.03,283.25
2016,10,19,13,0,855.0,112.0,4.0,30.0,749.0,351.94,239.02
2016,10,19,13,15,850.0,111.0,3.95,30.0,732.5,296.39,191.39
2016,10,19,13,30,845.0,110.0,3.9,30.0,716.0,234.72,140.96
2016,10,19,13,45,677.0,175.0,3.9,30.0,650.5,192.44,116.91
2016,10,19,14,0,509.0,240.0,3.9,30.0,585.0,170.75,115.37
2016,10,19,14,15,654.5,172.5,3.85,29.5,594.0,113.53,87.63
2016,10,19,14,30,800.0,105.0,3.8,29.0,603.0,84.73,64.51
2016,10,19,14,45,772.0,107.0,3.75,29.0,562.0,86.16,65.87
2016,10,19,15,0,744.0,109.0,3.7,29.0,521.0,80.97,61.77
2016,10,19,15,15,720.5,105.0,3.55,29.0,477.5,78.8,60.17
2016,10,19,15,30,697.0,101.0,3.4,29.0,434.0,76.61,58.54
2016,10,19,15,45,665.5,96.0,3.25,29.0,386.0,73.56,56.19
2016,10,19,16,0,634.0,91.0,3.1,29.0,338.0,70.48,53.79
2016,10,19,16,15,587.5,84.0,2.8,28.5,287.0,65.69,50.0
2016,10,19,16,30,541.0,77.0,2.5,28.0,236.0,60.86,46.08
2016,10,19,16,45,478.0,67.0,2.2,27.5,186.5,53.49,39.83
2016,10,19,17,0,415.0,57.0,1.9,27.0,137.0,46.04,33.27
2016,10,19,17,15,305.0,44.0,1.8,26.5,92.0,33.5,22.17
2016,10,19,17,30,195.0,31.0,1.7,26.0,47.0,23.47,11.45
2016,10,19,17,45,97.5,15.5,1.6,25.5,23.5,12.2,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.5,3.8,21.0,14.0,28.38,0.0
2016,10,20,7,0,46.0,25.0,4.2,21.0,28.0,83.54,35.79
2016,10,20,7,15,133.5,47.0,4.5,21.0,67.5,211.9,166.48
2016,10,20,7,30,221.0,69.0,4.8,21.0,107.0,313.43,255.36
2016,10,20,7,45,297.5,84.5,5.1,21.5,155.0,413.78,339.35
2016,10,20,8,0,374.0,100.0,5.4,22.0,203.0,498.86,408.79
2016,10,20,8,15,187.0,52.5,5.7,22.0,104.0,257.81,213.33
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,3.8,0.0
2016,10,20,8,45,0.0,51.5,6.3,22.5,51.5,39.41,27.05
2016,10,20,9,0,0.0,98.0,6.6,23.0,98.0,77.16,57.86
2016,10,20,9,15,0.0,53.5,6.7,23.0,53.5,41.0,28.07
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,6.87,0.0
2016,10,20,9,45,0.0,18.0,6.9,23.5,18.0,13.76,5.61
2016,10,20,10,0,0.0,27.0,7.0,24.0,27.0,20.68,11.19
