Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,9,0,703.0,93.0,2.6,24.0,393.0,750.98,582.65
2016,10,30,9,15,729.0,97.0,2.5,24.5,437.5,765.87,589.52
2016,10,30,9,30,755.0,101.0,2.4,25.0,482.0,776.93,593.72
2016,10,30,9,45,776.5,103.0,2.3,25.5,521.5,773.66,587.97
2016,10,30,10,0,798.0,105.0,2.2,26.0,561.0,771.32,583.13
2016,10,30,10,15,811.5,107.5,2.1,26.5,594.0,759.08,571.62
2016,10,30,10,30,825.0,110.0,2.0,27.0,627.0,742.92,557.47
2016,10,30,10,45,838.0,110.0,1.95,27.5,653.0,719.96,538.16
2016,10,30,11,0,851.0,110.0,1.9,28.0,679.0,693.22,516.11
2016,10,30,11,15,857.0,111.0,1.9,28.0,696.5,659.28,490.05
2016,10,30,11,30,863.0,112.0,1.9,28.0,714.0,622.19,461.23
2016,10,30,11,45,878.5,106.0,1.9,28.5,726.0,578.36,426.24
2016,10,30,12,0,894.0,100.0,1.9,29.0,738.0,535.18,390.7
2016,10,30,12,15,894.5,100.0,1.95,29.0,738.5,486.85,351.36
2016,10,30,12,30,895.0,100.0,2.0,29.0,739.0,436.55,309.38
2016,10,30,12,45,896.0,98.0,2.1,29.5,731.5,383.17,263.6
2016,10,30,13,0,897.0,96.0,2.2,30.0,724.0,328.26,216.15
2016,10,30,13,15,892.0,95.5,2.25,30.0,707.5,271.76,168.64
2016,10,30,13,30,887.0,95.0,2.3,30.0,691.0,214.75,123.66
2016,10,30,13,45,882.0,92.0,2.35,30.0,666.5,155.88,84.69
2016,10,30,14,0,877.0,89.0,2.4,30.0,642.0,97.08,61.89
2016,10,30,14,15,616.0,164.5,2.45,30.0,543.0,110.56,85.32
2016,10,30,14,30,355.0,240.0,2.5,30.0,444.0,152.81,119.67
2016,10,30,14,45,591.5,160.0,2.55,30.0,473.0,110.94,85.96
2016,10,30,15,0,828.0,80.0,2.6,30.0,502.0,70.33,52.9
2016,10,30,15,15,806.0,77.0,2.6,29.5,457.5,68.0,51.28
2016,10,30,15,30,784.0,74.0,2.6,29.0,413.0,65.64,49.58
2016,10,30,15,45,754.5,69.5,2.6,29.0,364.5,61.99,46.68
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,58.29,43.68
2016,10,30,16,15,678.0,60.0,2.25,28.0,265.0,53.91,40.22
2016,10,30,16,30,631.0,55.0,1.9,27.0,214.0,45.72,33.36
2016,10,30,16,45,557.0,47.5,1.6,26.5,163.5,39.48,27.91
2016,10,30,17,0,483.0,40.0,1.3,26.0,113.0,33.31,22.29
2016,10,30,17,15,345.0,28.5,1.25,25.0,69.5,23.59,13.04
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,14.0,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,15.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,16.0,20.0,145.15,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.5,62.0,349.7,254.2
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,492.38,391.5
2016,10,31,7,45,557.5,46.0,1.9,18.0,156.0,579.42,464.04
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,658.48,526.15
2016,10,31,8,15,695.0,58.0,2.25,19.5,260.5,708.44,563.06
2016,10,31,8,30,744.0,63.0,2.3,20.0,313.0,755.33,595.77
2016,10,31,8,45,779.5,66.0,2.4,21.0,363.5,784.61,613.63
2016,10,31,9,0,815.0,69.0,2.5,22.0,414.0,810.14,628.24
2016,10,31,9,15,836.5,72.0,2.6,22.5,459.0,819.75,632.52
2016,10,31,9,30,858.0,75.0,2.7,23.0,504.0,825.34,634.07
2016,10,31,9,45,873.5,77.0,2.8,24.0,543.5,812.3,621.48
2016,10,31,10,0,889.0,79.0,2.9,25.0,583.0,804.05,612.55
2016,10,31,10,15,899.0,80.5,2.9,25.5,615.5,786.96,598.22
2016,10,31,10,30,909.0,82.0,2.9,26.0,648.0,766.07,581.51
2016,10,31,10,45,915.5,83.0,2.95,26.5,672.5,738.4,560.05
2016,10,31,11,0,922.0,84.0,3.0,27.0,697.0,707.23,534.74
2016,10,31,11,15,925.5,85.0,3.05,27.0,714.0,670.75,506.27
2016,10,31,11,30,929.0,86.0,3.1,27.0,731.0,631.2,474.96
2016,10,31,11,45,927.5,88.0,3.15,27.5,738.5,586.91,438.54
2016,10,31,12,0,926.0,90.0,3.2,28.0,746.0,540.25,399.57
2016,10,31,12,15,925.0,90.0,3.2,28.0,745.5,490.01,357.67
2016,10,31,12,30,924.0,90.0,3.2,28.0,745.0,437.89,313.25
2016,10,31,12,45,920.0,89.5,3.25,28.5,735.5,382.73,265.16
2016,10,31,13,0,916.0,89.0,3.3,29.0,726.0,326.47,215.94
2016,10,31,13,15,910.0,88.5,3.3,29.0,709.0,268.92,167.01
2016,10,31,13,30,904.0,88.0,3.3,29.0,692.0,210.97,120.98
2016,10,31,13,45,894.5,87.0,3.35,29.0,666.0,152.18,82.31
2016,10,31,14,0,885.0,86.0,3.4,29.0,640.0,93.88,60.73
2016,10,31,14,15,872.5,84.5,3.4,29.0,607.5,82.11,62.46
2016,10,31,14,30,860.0,83.0,3.4,29.0,575.0,80.62,61.38
2016,10,31,14,45,842.0,81.0,3.4,29.0,535.5,71.11,53.68
2016,10,31,15,0,824.0,79.0,3.4,29.0,496.0,69.57,52.57
2016,10,31,15,15,800.5,76.0,3.3,28.5,451.5,67.2,50.86
2016,10,31,15,30,777.0,73.0,3.2,28.0,407.0,64.8,49.11
2016,10,31,15,45,743.0,69.5,3.15,28.0,358.0,61.82,46.75
2016,10,31,16,0,709.0,66.0,3.1,28.0,309.0,58.86,44.36
2016,10,31,16,15,659.5,60.5,2.7,27.0,258.0,49.96,37.03
2016,10,31,16,30,610.0,55.0,2.3,26.0,207.0,45.51,33.33
2016,10,31,16,45,530.0,47.5,1.9,25.5,156.5,39.28,27.84
2016,10,31,17,0,450.0,40.0,1.5,25.0,106.0,33.13,22.2
2016,10,31,17,15,311.0,28.0,1.45,24.0,65.0,23.07,12.5
2016,10,31,17,30,172.0,16.0,1.4,23.0,24.0,12.59,0.0
2016,10,31,17,45,86.0,8.0,1.35,22.0,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,71.0,14.0,2.3,20.0,16.0,67.51,0.0
2016,11,1,7,15,205.5,29.0,2.6,20.5,53.0,255.98,180.87
2016,11,1,7,30,340.0,44.0,2.9,21.0,90.0,387.92,309.09
2016,11,1,7,45,429.0,53.5,3.2,21.5,138.0,478.07,385.36
2016,11,1,8,0,518.0,63.0,3.5,22.0,186.0,567.58,457.27
2016,11,1,8,15,573.0,69.5,3.65,22.5,235.5,622.83,499.65
2016,11,1,8,30,628.0,76.0,3.8,23.0,285.0,675.61,538.3
2016,11,1,8,45,668.5,80.0,4.0,24.0,333.5,709.76,560.84
2016,11,1,9,0,709.0,84.0,4.2,25.0,382.0,740.56,580.23
2016,11,1,9,15,458.0,151.5,4.2,25.5,352.0,585.27,461.03
2016,11,1,9,30,207.0,219.0,4.2,26.0,322.0,401.84,315.6
2016,11,1,9,45,506.0,156.5,4.25,26.5,435.0,602.82,471.41
2016,11,1,10,0,805.0,94.0,4.3,27.0,548.0,760.2,584.68
2016,11,1,10,15,462.0,192.0,4.3,27.5,456.0,569.15,438.68
2016,11,1,10,30,119.0,290.0,4.3,28.0,364.0,361.18,276.15
2016,11,1,10,45,171.5,302.0,4.3,28.5,413.5,397.65,303.61
2016,11,1,11,0,224.0,314.0,4.3,29.0,463.0,429.45,326.18
2016,11,1,11,15,230.0,318.5,4.3,29.0,474.5,420.47,318.36
2016,11,1,11,30,236.0,323.0,4.3,29.0,486.0,410.23,309.63
2016,11,1,11,45,561.5,208.0,4.3,29.5,602.0,488.97,366.74
2016,11,1,12,0,887.0,93.0,4.3,30.0,718.0,521.53,385.55
2016,11,1,12,15,583.5,213.0,4.3,30.0,624.0,434.75,318.87
2016,11,1,12,30,280.0,333.0,4.3,30.0,530.0,359.04,263.63
2016,11,1,12,45,580.5,213.0,4.3,30.5,616.0,352.48,249.45
2016,11,1,13,0,881.0,93.0,4.3,31.0,702.0,317.86,209.41
2016,11,1,13,15,517.0,206.5,4.3,31.0,562.0,252.74,168.79
2016,11,1,13,30,153.0,320.0,4.3,31.0,422.0,232.72,167.54
2016,11,1,13,45,214.5,301.5,4.3,31.0,438.5,211.36,150.6
2016,11,1,14,0,276.0,283.0,4.3,31.0,455.0,175.6,128.87
2016,11,1,14,15,211.0,273.0,4.25,30.5,400.5,172.42,135.15
2016,11,1,14,30,146.0,263.0,4.2,30.0,346.0,165.43,130.09
2016,11,1,14,45,472.0,171.5,4.2,30.0,413.5,113.42,88.16
2016,11,1,15,0,798.0,80.0,4.2,30.0,481.0,69.74,52.48
2016,11,1,15,15,426.0,127.0,4.1,30.0,339.5,87.73,67.56
2016,11,1,15,30,54.0,174.0,4.0,30.0,198.0,118.46,93.14
2016,11,1,15,45,367.5,120.5,3.95,30.0,248.0,84.08,64.88
2016,11,1,16,0,681.0,67.0,3.9,30.0,298.0,54.74,40.52
2016,11,1,16,15,630.5,61.5,3.45,29.0,248.0,50.35,37.04
2016,11,1,16,30,580.0,56.0,3.0,28.0,198.0,45.98,33.41
2016,11,1,16,45,494.5,48.5,2.65,27.5,149.0,39.79,27.99
2016,11,1,17,0,409.0,41.0,2.3,27.0,100.0,33.73,22.43
2016,11,1,17,15,271.0,28.5,2.2,26.5,60.5,23.37,12.32
2016,11,1,17,30,133.0,16.0,2.1,26.0,21.0,12.59,0.0
2016,11,1,17,45,66.5,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,26.89,0.0
2016,11,2,7,15,132.5,31.0,2.7,22.0,47.5,198.9,134.89
2016,11,2,7,30,243.0,50.0,2.9,22.0,82.0,315.91,250.68
2016,11,2,7,45,342.0,61.0,3.15,22.5,129.0,409.51,330.59
2016,11,2,8,0,441.0,72.0,3.4,23.0,176.0,505.39,407.83
2016,11,2,8,15,220.5,71.0,3.55,23.5,123.0,309.9,252.34
2016,11,2,8,30,0.0,70.0,3.7,24.0,70.0,54.51,39.31
2016,11,2,8,45,329.5,83.0,3.85,24.5,220.0,408.45,332.26
2016,11,2,9,0,659.0,96.0,4.0,25.0,370.0,710.73,559.68
2016,11,2,9,15,686.5,100.0,4.05,25.5,413.5,727.16,567.4
2016,11,2,9,30,714.0,104.0,4.1,26.0,457.0,739.86,573.99
2016,11,2,9,45,369.5,160.0,4.15,26.5,343.5,494.88,387.38
2016,11,2,10,0,25.0,216.0,4.2,27.0,230.0,200.25,153.49
2016,11,2,10,15,26.0,228.5,4.15,27.0,244.0,208.79,160.2
2016,11,2,10,30,27.0,241.0,4.1,27.0,258.0,217.11,166.23
2016,11,2,10,45,28.5,250.0,4.05,27.5,268.5,235.0,179.27
2016,11,2,11,0,30.0,259.0,4.0,28.0,279.0,238.71,181.35
2016,11,2,11,15,40.5,279.5,3.9,28.0,307.0,257.54,195.43
2016,11,2,11,30,51.0,300.0,3.8,28.0,335.0,274.37,207.79
2016,11,2,11,45,434.5,211.0,3.75,28.5,515.0,422.25,318.93
2016,11,2,12,0,818.0,122.0,3.7,29.0,695.0,511.81,379.27
2016,11,2,12,15,434.5,215.5,3.6,29.0,520.0,367.41,271.31
2016,11,2,12,30,51.0,309.0,3.5,29.0,345.0,250.64,187.09
2016,11,2,12,45,94.5,321.5,3.4,29.0,387.0,265.09,196.75
2016,11,2,13,0,138.0,334.0,3.3,29.0,429.0,271.11,199.08
2016,11,2,13,15,195.5,322.0,3.15,28.5,453.0,259.97,187.99
2016,11,2,13,30,253.0,310.0,3.0,28.0,477.0,242.37,172.35
2016,11,2,13,45,134.0,265.5,2.95,28.0,353.5,184.57,134.43
2016,11,2,14,0,15.0,221.0,2.9,28.0,230.0,157.53,124.02
2016,11,2,14,15,371.5,169.5,2.8,28.0,379.5,107.82,83.81
2016,11,2,14,30,728.0,118.0,2.7,28.0,529.0,85.91,66.01
2016,11,2,14,45,677.5,125.0,2.65,28.0,487.0,90.29,69.82
2016,11,2,15,0,627.0,132.0,2.6,28.0,445.0,95.25,74.12
2016,11,2,15,15,597.0,126.5,2.45,27.5,402.5,92.48,72.18
2016,11,2,15,30,567.0,121.0,2.3,27.0,360.0,89.73,70.23
2016,11,2,15,45,513.5,116.0,2.2,27.0,313.0,83.63,65.31
2016,11,2,16,0,460.0,111.0,2.1,27.0,266.0,80.01,62.4
2016,11,2,16,15,401.0,100.0,1.9,26.5,218.5,72.41,56.14
2016,11,2,16,30,342.0,89.0,1.7,26.0,171.0,64.73,49.6
2016,11,2,16,45,251.0,74.0,1.55,25.5,126.0,53.89,40.13
2016,11,2,17,0,160.0,59.0,1.4,25.0,81.0,42.68,30.06
2016,11,2,17,15,80.0,36.0,1.5,24.5,47.0,26.43,14.53
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,10.23,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.5,0.95,21.0,0.5,0.0,0.0
2016,11,3,7,0,0.0,1.0,1.0,21.0,1.0,0.79,0.0
2016,11,3,7,15,0.0,5.5,1.2,21.0,5.5,4.16,0.0
2016,11,3,7,30,0.0,10.0,1.4,21.0,10.0,7.58,0.49
2016,11,3,7,45,0.0,16.5,1.6,21.5,16.5,12.53,4.73
2016,11,3,8,0,0.0,23.0,1.8,22.0,23.0,17.5,8.95
2016,11,3,8,15,0.0,29.5,1.85,22.0,29.5,22.48,13.17
2016,11,3,8,30,0.0,36.0,1.9,22.0,36.0,27.47,17.33
2016,11,3,8,45,0.0,77.5,1.95,22.5,77.5,60.41,44.53
2016,11,3,9,0,0.0,119.0,2.0,23.0,119.0,98.51,75.4
2016,11,3,9,15,0.0,118.5,2.0,23.0,118.5,95.9,73.01
2016,11,3,9,30,0.0,118.0,2.0,23.0,118.0,94.09,71.33
2016,11,3,9,45,17.0,170.5,2.0,23.5,180.5,154.37,119.77
2016,11,3,10,0,34.0,223.0,2.0,24.0,243.0,230.19,178.88
2016,11,3,10,15,23.0,217.0,1.9,24.0,230.5,196.04,151.3
2016,11,3,10,30,12.0,211.0,1.8,24.0,218.0,179.58,137.87
2016,11,3,10,45,190.0,246.0,1.75,24.0,369.5,357.03,277.0
2016,11,3,11,0,368.0,281.0,1.7,24.0,521.0,505.78,386.3
2016,11,3,11,15,234.5,302.5,1.6,24.0,457.0,408.28,310.93
2016,11,3,11,30,101.0,324.0,1.5,24.0,393.0,323.29,245.87
2016,11,3,11,45,52.5,256.0,1.45,24.5,292.0,232.28,176.51
2016,11,3,12,0,4.0,188.0,1.4,25.0,191.0,146.71,110.43
2016,11,3,12,15,116.0,262.0,1.3,25.0,343.5,255.67,193.07
2016,11,3,12,30,228.0,336.0,1.2,25.0,496.0,338.12,250.98
2016,11,3,12,45,114.0,177.0,1.2,25.0,257.0,171.98,126.8
2016,11,3,13,0,0.0,18.0,1.2,25.0,18.0,13.8,5.48
2016,11,3,13,15,0.0,17.0,1.25,25.0,17.0,13.03,4.91
2016,11,3,13,30,0.0,16.0,1.3,25.0,16.0,12.26,4.29
2016,11,3,13,45,0.0,15.0,1.4,25.5,15.0,11.49,3.66
2016,11,3,14,0,0.0,14.0,1.5,26.0,14.0,10.71,3.41
2016,11,3,14,15,0.0,39.5,1.55,25.5,39.5,30.28,20.01
2016,11,3,14,30,0.0,65.0,1.6,25.0,65.0,49.92,36.72
2016,11,3,14,45,0.0,37.0,1.65,25.0,37.0,28.32,18.49
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,6.86,0.22
2016,11,3,15,15,0.0,60.0,1.65,25.0,60.0,45.99,33.72
2016,11,3,15,30,0.0,111.0,1.6,25.0,111.0,82.58,64.84
2016,11,3,15,45,0.0,97.0,1.6,25.0,97.0,72.53,56.45
2016,11,3,16,0,0.0,83.0,1.6,25.0,83.0,62.38,47.94
2016,11,3,16,15,239.0,74.5,1.5,24.5,131.5,53.58,40.54
2016,11,3,16,30,478.0,66.0,1.4,24.0,180.0,52.78,39.82
2016,11,3,16,45,386.0,56.0,1.3,23.5,133.5,45.02,32.92
2016,11,3,17,0,294.0,46.0,1.2,23.0,87.0,34.85,23.72
2016,11,3,17,15,147.0,31.0,1.15,22.5,51.5,23.31,12.0
2016,11,3,17,30,0.0,16.0,1.1,22.0,16.0,12.59,0.0
2016,11,3,17,45,0.0,8.0,1.05,22.0,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.15,0.0
2016,11,4,7,15,0.0,17.0,3.25,18.0,17.0,12.96,2.86
2016,11,4,7,30,0.0,30.0,3.3,18.0,30.0,22.93,13.07
2016,11,4,7,45,0.0,48.0,3.4,18.0,48.0,40.31,28.05
2016,11,4,8,0,0.0,66.0,3.5,18.0,66.0,56.85,42.27
2016,11,4,8,15,0.0,84.5,3.55,18.0,84.5,73.31,56.27
2016,11,4,8,30,0.0,103.0,3.6,18.0,103.0,89.3,69.65
2016,11,4,8,45,0.0,100.0,3.7,18.5,100.0,82.31,63.55
2016,11,4,9,0,0.0,97.0,3.8,19.0,97.0,77.4,59.18
2016,11,4,9,15,0.0,99.5,3.8,19.0,99.5,78.54,59.96
2016,11,4,9,30,0.0,102.0,3.8,19.0,102.0,80.0,60.98
2016,11,4,9,45,0.0,99.5,3.8,19.5,99.5,77.39,58.53
2016,11,4,10,0,0.0,97.0,3.8,20.0,97.0,75.07,56.36
2016,11,4,10,15,0.0,122.5,3.75,20.0,122.5,95.99,73.3
2016,11,4,10,30,0.0,148.0,3.7,20.0,148.0,116.8,90.0
2016,11,4,10,45,4.0,178.0,3.65,20.5,181.0,143.86,111.49
2016,11,4,11,0,8.0,208.0,3.6,21.0,214.0,170.17,132.07
2016,11,4,11,15,6.0,196.5,3.55,21.0,201.0,157.92,122.08
2016,11,4,11,30,4.0,185.0,3.5,21.0,188.0,146.35,112.73
2016,11,4,11,45,2.0,169.0,3.5,21.5,170.5,131.84,100.88
2016,11,4,12,0,0.0,153.0,3.5,22.0,153.0,117.92,89.56
2016,11,4,12,15,3.5,178.5,3.45,22.0,181.5,138.31,105.74
2016,11,4,12,30,7.0,204.0,3.4,22.0,210.0,157.6,120.9
2016,11,4,12,45,3.5,156.5,3.35,22.5,159.5,120.36,91.21
2016,11,4,13,0,0.0,109.0,3.3,23.0,109.0,83.77,62.04
2016,11,4,13,15,2.0,147.5,3.25,23.0,149.0,112.11,84.69
2016,11,4,13,30,4.0,186.0,3.2,23.0,189.0,138.43,105.57
2016,11,4,13,45,2.0,155.0,3.2,23.0,156.5,115.88,87.85
2016,11,4,14,0,0.0,124.0,3.2,23.0,124.0,93.69,73.68
2016,11,4,14,15,0.0,130.5,3.15,22.5,130.5,97.93,77.57
2016,11,4,14,30,0.0,137.0,3.1,22.0,137.0,102.02,81.34
2016,11,4,14,45,0.0,131.5,3.1,22.0,131.5,97.92,78.07
2016,11,4,15,0,0.0,126.0,3.1,22.0,126.0,93.75,74.75
2016,11,4,15,15,0.0,68.0,3.0,22.0,68.0,52.17,39.43
2016,11,4,15,30,0.0,10.0,2.9,22.0,10.0,7.61,0.97
2016,11,4,15,45,0.0,8.5,2.85,22.0,8.5,6.46,0.0
2016,11,4,16,0,0.0,7.0,2.8,22.0,7.0,5.31,0.0
2016,11,4,16,15,0.0,5.5,2.6,21.5,5.5,4.17,0.0
2016,11,4,16,30,0.0,4.0,2.4,21.0,4.0,3.03,0.0
2016,11,4,16,45,0.0,3.0,2.25,21.0,3.0,2.27,0.0
2016,11,4,17,0,0.0,2.0,2.1,21.0,2.0,1.51,0.0
2016,11,4,17,15,0.0,1.0,2.0,20.5,1.0,0.75,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,18.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,18.0,2.0,1.57,0.0
2016,11,5,7,15,0.0,11.0,3.2,18.0,11.0,8.35,0.0
2016,11,5,7,30,0.0,20.0,3.3,18.0,20.0,15.22,6.75
2016,11,5,7,45,0.0,32.5,3.4,18.0,32.5,24.81,15.09
2016,11,5,8,0,0.0,45.0,3.5,18.0,45.0,34.42,23.41
2016,11,5,8,15,0.0,58.0,3.45,18.0,58.0,44.75,32.24
2016,11,5,8,30,0.0,71.0,3.4,18.0,71.0,55.79,41.56
2016,11,5,8,45,11.5,112.0,3.4,18.5,116.5,104.74,82.74
2016,11,5,9,0,23.0,153.0,3.4,19.0,162.0,154.03,123.27
2016,11,5,9,15,25.0,171.0,3.3,19.5,182.0,169.53,135.21
2016,11,5,9,30,27.0,189.0,3.2,20.0,202.0,184.72,146.78
2016,11,5,9,45,13.5,109.0,3.15,20.5,115.5,96.31,74.18
2016,11,5,10,0,0.0,29.0,3.1,21.0,29.0,22.18,12.7
2016,11,5,10,15,0.0,30.5,3.0,21.0,30.5,23.35,13.64
2016,11,5,10,30,0.0,32.0,2.9,21.0,32.0,24.52,14.57
2016,11,5,10,45,0.0,53.5,2.85,21.5,53.5,41.09,28.07
2016,11,5,11,0,0.0,75.0,2.8,22.0,75.0,57.74,41.48
2016,11,5,11,15,15.5,173.5,2.75,22.0,184.0,145.18,111.78
2016,11,5,11,30,31.0,272.0,2.7,22.0,293.0,239.33,185.35
2016,11,5,11,45,23.0,256.5,2.65,22.5,272.5,211.25,162.61
2016,11,5,12,0,15.0,241.0,2.6,23.0,252.0,192.51,147.57
2016,11,5,12,15,17.5,248.5,2.55,23.0,261.0,196.78,150.76
2016,11,5,12,30,20.0,256.0,2.5,23.0,270.0,200.44,153.39
2016,11,5,12,45,10.0,191.0,2.5,23.0,198.0,147.64,112.26
2016,11,5,13,0,0.0,126.0,2.5,23.0,126.0,96.37,72.06
2016,11,5,13,15,103.0,217.5,2.5,23.0,284.5,176.1,131.03
2016,11,5,13,30,206.0,309.0,2.5,23.0,443.0,232.91,170.63
2016,11,5,13,45,103.0,232.5,2.55,23.5,299.5,162.79,121.07
2016,11,5,14,0,0.0,156.0,2.6,24.0,156.0,115.41,91.38
2016,11,5,14,15,96.0,204.5,2.6,23.5,258.0,135.03,108.11
2016,11,5,14,30,192.0,253.0,2.6,23.0,360.0,161.43,130.42
2016,11,5,14,45,185.5,235.0,2.65,23.0,332.5,151.73,122.65
2016,11,5,15,0,179.0,217.0,2.7,23.0,305.0,141.7,114.65
2016,11,5,15,15,280.5,183.5,2.7,22.5,306.0,121.82,98.5
2016,11,5,15,30,382.0,150.0,2.7,22.0,307.0,102.18,82.34
2016,11,5,15,45,415.5,131.5,2.7,22.0,283.5,92.01,73.89
2016,11,5,16,0,449.0,113.0,2.7,22.0,260.0,81.23,64.78
2016,11,5,16,15,393.5,100.5,2.55,21.5,213.0,72.71,57.59
2016,11,5,16,30,338.0,88.0,2.4,21.0,166.0,64.06,50.04
2016,11,5,16,45,259.0,70.5,2.3,21.0,121.5,51.66,38.92
2016,11,5,17,0,180.0,53.0,2.2,21.0,77.0,38.8,27.14
2016,11,5,17,15,90.0,31.5,2.15,20.5,43.5,23.35,11.36
2016,11,5,17,30,0.0,10.0,2.1,20.0,10.0,7.87,0.0
2016,11,5,17,45,0.0,5.0,2.05,20.0,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,18.5,2.05,16.0,18.5,14.12,2.62
2016,11,6,7,30,0.0,37.0,2.2,16.0,37.0,34.19,22.32
2016,11,6,7,45,8.0,58.5,2.4,16.5,60.5,63.03,47.46
2016,11,6,8,0,16.0,80.0,2.6,17.0,84.0,90.01,70.84
2016,11,6,8,15,26.0,100.5,2.7,17.0,108.5,130.08,104.98
2016,11,6,8,30,36.0,121.0,2.8,17.0,133.0,157.2,127.82
2016,11,6,8,45,33.5,138.5,2.9,17.5,151.0,169.0,136.92
2016,11,6,9,0,31.0,156.0,3.0,18.0,169.0,180.59,145.64
2016,11,6,9,15,34.0,174.0,3.05,18.5,189.5,197.07,158.35
2016,11,6,9,30,37.0,192.0,3.1,19.0,210.0,213.02,170.44
2016,11,6,9,45,60.5,217.5,3.2,19.5,249.5,252.98,202.14
2016,11,6,10,0,84.0,243.0,3.3,20.0,289.0,290.79,231.45
2016,11,6,10,15,42.0,137.0,3.35,20.0,160.0,147.97,116.49
2016,11,6,10,30,0.0,31.0,3.4,20.0,31.0,23.75,13.98
2016,11,6,10,45,0.0,36.0,3.5,20.5,36.0,27.61,17.12
2016,11,6,11,0,0.0,41.0,3.6,21.0,41.0,31.47,20.21
2016,11,6,11,15,0.0,34.0,3.55,21.0,34.0,26.09,15.77
2016,11,6,11,30,0.0,27.0,3.5,21.0,27.0,20.71,11.35
2016,11,6,11,45,0.0,35.5,3.5,21.0,35.5,27.26,16.7
2016,11,6,12,0,0.0,44.0,3.5,21.0,44.0,33.82,22.05
2016,11,6,12,15,0.0,31.5,3.4,21.0,31.5,24.19,14.17
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,14.57,6.3
2016,11,6,12,45,0.0,68.5,3.25,21.0,68.5,52.75,37.5
2016,11,6,13,0,0.0,118.0,3.2,21.0,118.0,90.44,68.03
2016,11,6,13,15,0.0,65.5,3.1,21.0,65.5,50.4,35.61
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,9.95,2.53
2016,11,6,13,45,0.0,13.5,2.95,21.0,13.5,10.33,2.86
2016,11,6,14,0,0.0,14.0,2.9,21.0,14.0,10.71,3.58
2016,11,6,14,15,79.0,133.5,2.9,21.0,177.0,93.77,74.64
2016,11,6,14,30,158.0,253.0,2.9,21.0,340.0,160.54,130.88
2016,11,6,14,45,79.0,139.5,2.9,21.0,183.0,97.52,78.01
2016,11,6,15,0,0.0,26.0,2.9,21.0,26.0,19.86,11.58
2016,11,6,15,15,0.0,38.5,2.9,20.5,38.5,29.43,20.02
2016,11,6,15,30,0.0,51.0,2.9,20.0,51.0,39.03,28.51
2016,11,6,15,45,0.0,44.5,2.9,20.0,44.5,34.01,24.2
2016,11,6,16,0,0.0,38.0,2.9,20.0,38.0,29.0,19.86
2016,11,6,16,15,0.0,31.0,2.65,20.0,31.0,23.63,15.14
2016,11,6,16,30,0.0,24.0,2.4,20.0,24.0,18.26,10.37
2016,11,6,16,45,0.0,17.5,2.2,20.0,17.5,13.29,5.9
2016,11,6,17,0,0.0,11.0,2.0,20.0,11.0,8.34,1.43
2016,11,6,17,15,0.0,6.0,1.85,19.5,6.0,4.54,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.79,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,9.5,1.7,17.0,9.5,7.21,0.0
2016,11,7,7,30,0.0,19.0,1.9,17.0,19.0,14.46,6.11
2016,11,7,7,45,0.0,31.0,2.15,17.5,31.0,23.65,14.14
2016,11,7,8,0,0.0,43.0,2.4,18.0,43.0,32.88,22.1
2016,11,7,8,15,0.0,56.0,2.45,18.5,56.0,43.01,30.71
2016,11,7,8,30,0.0,69.0,2.5,19.0,69.0,54.08,39.96
2016,11,7,8,45,0.0,41.0,2.6,19.5,41.0,31.31,20.74
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,9.89,2.66
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,11.81,4.25
2016,11,7,9,30,0.0,18.0,2.7,20.0,18.0,13.73,5.83
2016,11,7,9,45,0.0,34.5,2.75,20.5,34.5,26.39,16.3
2016,11,7,10,0,0.0,51.0,2.8,21.0,51.0,39.1,26.7
2016,11,7,10,15,1.0,112.5,2.8,21.0,113.0,88.47,67.01
2016,11,7,10,30,2.0,174.0,2.8,21.0,175.0,140.44,108.72
2016,11,7,10,45,1.0,156.5,2.85,21.5,157.0,123.96,95.04
2016,11,7,11,0,0.0,139.0,2.9,22.0,139.0,108.42,82.29
2016,11,7,11,15,0.0,145.0,2.85,22.0,145.0,112.85,85.74
2016,11,7,11,30,0.0,151.0,2.8,22.0,151.0,117.19,89.12
2016,11,7,11,45,4.0,180.5,2.8,22.5,183.5,141.83,108.45
2016,11,7,12,0,8.0,210.0,2.8,23.0,216.0,165.4,126.66
2016,11,7,12,15,9.0,216.0,2.75,23.0,222.5,168.77,129.16
2016,11,7,12,30,10.0,222.0,2.7,23.0,229.0,171.81,131.43
2016,11,7,12,45,10.0,219.0,2.7,23.0,225.5,167.7,128.16
2016,11,7,13,0,10.0,216.0,2.7,23.0,222.0,163.58,124.92
2016,11,7,13,15,61.5,259.5,2.65,23.0,299.0,196.14,148.31
2016,11,7,13,30,113.0,303.0,2.6,23.0,376.0,220.08,164.71
2016,11,7,13,45,56.5,188.5,2.55,23.5,225.0,137.73,103.07
2016,11,7,14,0,0.0,74.0,2.5,24.0,74.0,56.92,42.57
2016,11,7,14,15,0.0,109.5,2.4,23.5,109.5,83.27,65.03
2016,11,7,14,30,0.0,145.0,2.3,23.0,145.0,107.21,85.41
2016,11,7,14,45,0.0,84.0,2.25,23.0,84.0,64.6,49.61
2016,11,7,15,0,0.0,23.0,2.2,23.0,23.0,17.56,9.49
2016,11,7,15,15,25.0,93.5,2.1,23.0,104.0,69.99,54.58
2016,11,7,15,30,50.0,164.0,2.0,23.0,185.0,112.23,90.57
2016,11,7,15,45,299.5,126.0,1.9,23.0,224.5,88.76,70.79
2016,11,7,16,0,549.0,88.0,1.8,23.0,264.0,68.62,53.71
2016,11,7,16,15,491.0,79.5,1.6,22.5,216.5,62.62,48.66
2016,11,7,16,30,433.0,71.0,1.4,22.0,169.0,53.51,40.73
2016,11,7,16,45,343.0,58.5,1.25,21.5,123.5,44.04,32.26
2016,11,7,17,0,253.0,46.0,1.1,21.0,78.0,34.58,23.49
2016,11,7,17,15,141.0,28.0,1.1,20.5,44.5,21.11,8.82
2016,11,7,17,30,29.0,10.0,1.1,20.0,11.0,7.87,0.0
2016,11,7,17,45,14.5,5.0,1.15,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.5,3.15,17.0,12.5,9.51,0.0
2016,11,8,7,30,0.0,25.0,3.3,17.0,25.0,19.08,9.79
2016,11,8,7,45,0.0,41.5,3.45,17.0,41.5,33.43,22.3
2016,11,8,8,0,0.0,58.0,3.6,17.0,58.0,48.5,35.34
2016,11,8,8,15,0.0,75.5,3.6,17.0,75.5,64.13,48.73
2016,11,8,8,30,0.0,93.0,3.6,17.0,93.0,79.32,61.56
2016,11,8,8,45,0.0,91.0,3.65,17.5,91.0,73.94,56.84
2016,11,8,9,0,0.0,89.0,3.7,18.0,89.0,70.33,53.58
2016,11,8,9,15,0.0,94.5,3.7,18.0,94.5,74.32,56.75
2016,11,8,9,30,0.0,100.0,3.7,18.0,100.0,78.44,60.0
2016,11,8,9,45,0.0,124.0,3.7,18.0,124.0,98.76,76.63
2016,11,8,10,0,0.0,148.0,3.7,18.0,148.0,118.91,92.94
2016,11,8,10,15,3.5,170.0,3.75,18.0,172.5,139.58,109.66
2016,11,8,10,30,7.0,192.0,3.8,18.0,197.0,159.68,125.78
2016,11,8,10,45,15.5,218.5,3.9,18.5,229.0,186.38,146.94
2016,11,8,11,0,24.0,245.0,4.0,19.0,261.0,211.81,166.78
2016,11,8,11,15,12.0,130.0,4.1,19.0,138.0,108.19,83.21
2016,11,8,11,30,0.0,15.0,4.2,19.0,15.0,11.49,3.85
2016,11,8,11,45,12.0,138.5,4.3,19.0,146.5,113.29,87.27
2016,11,8,12,0,24.0,262.0,4.4,19.0,278.0,212.71,166.65
2016,11,8,12,15,35.5,278.0,4.4,19.0,302.5,228.4,178.57
2016,11,8,12,30,47.0,294.0,4.4,19.0,327.0,237.72,185.39
2016,11,8,12,45,42.5,286.0,4.45,19.0,315.5,223.32,173.78
2016,11,8,13,0,38.0,278.0,4.5,19.0,304.0,209.67,162.89
2016,11,8,13,15,20.0,227.5,4.5,19.0,241.5,171.18,132.88
2016,11,8,13,30,2.0,177.0,4.5,19.0,179.0,131.75,102.12
2016,11,8,13,45,11.5,201.5,4.5,19.5,209.0,147.28,114.32
2016,11,8,14,0,21.0,226.0,4.5,20.0,239.0,159.63,130.31
2016,11,8,14,15,10.5,178.5,4.45,20.0,185.0,129.59,105.25
2016,11,8,14,30,0.0,131.0,4.4,20.0,131.0,97.81,78.53
2016,11,8,14,45,0.0,88.0,4.35,20.0,88.0,67.61,52.86
2016,11,8,15,0,0.0,45.0,4.3,20.0,45.0,34.44,24.33
2016,11,8,15,15,0.0,38.0,4.15,19.5,38.0,29.04,19.77
2016,11,8,15,30,0.0,31.0,4.0,19.0,31.0,23.65,15.16
2016,11,8,15,45,0.0,27.0,3.85,19.0,27.0,20.58,12.5
2016,11,8,16,0,0.0,23.0,3.7,19.0,23.0,17.51,9.82
2016,11,8,16,15,0.0,18.5,3.6,18.5,18.5,14.06,6.79
2016,11,8,16,30,0.0,14.0,3.5,18.0,14.0,10.63,3.73
2016,11,8,16,45,0.0,10.0,3.4,18.0,10.0,7.58,0.97
2016,11,8,17,0,0.0,6.0,3.3,18.0,6.0,4.54,0.0
2016,11,8,17,15,0.0,3.0,3.3,17.5,3.0,2.27,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.35,14.0,0.5,0.38,0.0
2016,11,9,7,30,0.0,1.0,3.4,14.0,1.0,0.75,0.0
2016,11,9,7,45,0.0,1.5,3.45,14.5,1.5,1.13,0.0
2016,11,9,8,0,0.0,2.0,3.5,15.0,2.0,1.51,0.0
2016,11,9,8,15,0.0,3.0,3.6,15.0,3.0,2.27,0.0
2016,11,9,8,30,0.0,4.0,3.7,15.0,4.0,3.03,0.0
2016,11,9,8,45,0.0,4.5,3.8,15.0,4.5,3.42,0.0
2016,11,9,9,0,0.0,5.0,3.9,15.0,5.0,3.8,0.0
2016,11,9,9,15,0.0,6.0,3.95,15.0,6.0,4.57,0.0
2016,11,9,9,30,0.0,7.0,4.0,15.0,7.0,5.33,0.0
2016,11,9,9,45,0.0,41.0,4.05,15.5,41.0,31.38,20.93
2016,11,9,10,0,0.0,75.0,4.1,16.0,75.0,57.63,42.84
2016,11,9,10,15,0.0,61.0,4.1,16.0,61.0,46.83,33.7
2016,11,9,10,30,0.0,47.0,4.1,16.0,47.0,36.05,24.62
2016,11,9,10,45,0.0,41.0,4.15,16.5,41.0,31.45,20.67
2016,11,9,11,0,0.0,35.0,4.2,17.0,35.0,26.84,16.75
2016,11,9,11,15,0.0,24.5,4.2,17.0,24.5,18.78,10.02
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,10.73,3.29
2016,11,9,11,45,9.0,130.0,4.25,17.0,136.0,105.11,81.27
2016,11,9,12,0,18.0,246.0,4.3,17.0,258.0,197.62,155.89
2016,11,9,12,15,9.0,161.0,4.2,17.0,167.0,127.3,98.97
2016,11,9,12,30,0.0,76.0,4.1,17.0,76.0,58.55,42.89
2016,11,9,12,45,1.0,126.5,4.1,17.5,127.5,97.23,74.54
2016,11,9,13,0,2.0,177.0,4.1,18.0,179.0,133.84,104.09
2016,11,9,13,15,1.0,126.5,4.05,18.0,127.5,96.61,73.91
2016,11,9,13,30,0.0,76.0,4.0,18.0,76.0,58.5,42.82
2016,11,9,13,45,0.0,112.5,4.0,18.0,112.5,85.78,65.34
2016,11,9,14,0,0.0,149.0,4.0,18.0,149.0,110.53,89.72
2016,11,9,14,15,0.0,108.5,4.0,18.0,108.5,82.52,65.87
2016,11,9,14,30,0.0,68.0,4.0,18.0,68.0,52.22,39.86
2016,11,9,14,45,0.0,47.5,4.0,18.5,47.5,36.38,26.13
2016,11,9,15,0,0.0,27.0,4.0,19.0,27.0,20.62,12.4
2016,11,9,15,15,0.0,20.5,3.9,18.5,20.5,15.63,8.1
2016,11,9,15,30,0.0,14.0,3.8,18.0,14.0,10.66,3.77
2016,11,9,15,45,0.0,12.0,3.7,18.0,12.0,9.12,2.43
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,7.59,1.08
