Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,6.07,0.0
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,4.54,0.0
2016,11,9,16,45,0.0,4.5,2.7,17.0,4.5,3.4,0.0
2016,11,9,17,0,0.0,3.0,2.4,17.0,3.0,2.27,0.0
2016,11,9,17,15,0.0,1.5,2.35,16.5,1.5,1.13,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,10.0,18.5,2.3,13.0,19.5,27.39,2.3
2016,11,10,7,30,20.0,37.0,2.3,13.0,39.0,62.04,45.46
2016,11,10,7,45,41.0,58.5,2.35,13.5,66.0,104.27,83.47
2016,11,10,8,0,62.0,80.0,2.4,14.0,93.0,143.93,118.42
2016,11,10,8,15,77.0,101.0,2.35,14.0,121.0,176.41,146.64
2016,11,10,8,30,92.0,122.0,2.3,14.0,149.0,224.8,187.17
2016,11,10,8,45,46.0,113.5,2.25,14.5,127.0,148.73,121.97
2016,11,10,9,0,0.0,105.0,2.2,15.0,105.0,85.84,67.22
2016,11,10,9,15,3.5,133.0,2.2,15.0,134.5,113.82,90.66
2016,11,10,9,30,7.0,161.0,2.2,15.0,164.0,141.29,113.23
2016,11,10,9,45,3.5,161.0,2.25,15.5,162.5,135.56,107.82
2016,11,10,10,0,0.0,161.0,2.3,16.0,161.0,130.76,103.29
2016,11,10,10,15,73.0,217.0,2.25,16.5,260.0,247.79,199.41
2016,11,10,10,30,146.0,273.0,2.2,17.0,359.0,362.41,289.17
2016,11,10,10,45,169.5,285.0,2.2,17.5,389.0,377.61,299.24
2016,11,10,11,0,193.0,297.0,2.2,18.0,419.0,390.2,307.52
2016,11,10,11,15,148.5,303.5,2.2,18.0,398.5,354.12,278.21
2016,11,10,11,30,104.0,310.0,2.2,18.0,378.0,312.28,244.87
2016,11,10,11,45,203.0,309.0,2.2,18.5,444.5,359.19,280.08
2016,11,10,12,0,302.0,308.0,2.2,19.0,511.0,393.54,303.56
2016,11,10,12,15,313.5,305.5,2.3,19.0,516.5,372.5,285.31
2016,11,10,12,30,325.0,303.0,2.4,19.0,522.0,349.76,265.55
2016,11,10,12,45,295.0,305.0,2.5,19.5,502.0,315.3,237.0
2016,11,10,13,0,265.0,307.0,2.6,20.0,482.0,283.38,210.93
2016,11,10,13,15,258.0,300.0,2.7,20.0,467.0,253.43,186.64
2016,11,10,13,30,251.0,293.0,2.8,20.0,452.0,228.5,167.51
2016,11,10,13,45,232.0,283.5,2.9,20.0,426.0,199.12,147.87
2016,11,10,14,0,213.0,274.0,3.0,20.0,400.0,172.79,141.01
2016,11,10,14,15,179.5,260.0,2.95,20.0,362.5,164.77,134.63
2016,11,10,14,30,146.0,246.0,2.9,20.0,325.0,156.57,128.07
2016,11,10,14,45,182.5,225.5,2.9,20.0,317.0,146.54,119.95
2016,11,10,15,0,219.0,205.0,2.9,20.0,309.0,136.02,111.38
2016,11,10,15,15,230.5,183.5,2.75,19.5,283.5,120.88,99.01
2016,11,10,15,30,242.0,162.0,2.6,19.0,258.0,108.98,89.26
2016,11,10,15,45,227.5,143.5,2.5,19.0,224.5,97.91,79.92
2016,11,10,16,0,213.0,125.0,2.4,19.0,191.0,86.48,70.13
2016,11,10,16,15,194.5,104.5,2.05,18.5,156.5,73.43,58.87
2016,11,10,16,30,176.0,84.0,1.7,18.0,122.0,59.98,47.01
2016,11,10,16,45,144.0,63.5,1.4,17.5,89.0,46.03,34.46
2016,11,10,17,0,112.0,43.0,1.1,17.0,56.0,31.72,21.32
2016,11,10,17,15,56.0,21.5,1.05,16.0,28.0,16.29,4.21
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,9.5,1.75,11.5,9.5,7.21,0.0
2016,11,11,7,30,0.0,19.0,2.0,12.0,19.0,14.47,6.11
2016,11,11,7,45,0.0,32.5,2.25,13.0,32.5,24.82,15.36
2016,11,11,8,0,0.0,46.0,2.5,14.0,46.0,35.5,24.67
2016,11,11,8,15,0.0,60.0,2.35,14.5,60.0,47.7,35.22
2016,11,11,8,30,0.0,74.0,2.2,15.0,74.0,59.65,45.38
2016,11,11,8,45,0.0,40.0,2.05,15.5,40.0,30.54,20.49
2016,11,11,9,0,0.0,6.0,1.9,16.0,6.0,4.56,0.0
2016,11,11,9,15,0.0,13.5,1.95,16.5,13.5,10.28,3.1
2016,11,11,9,30,0.0,21.0,2.0,17.0,21.0,16.02,7.92
2016,11,11,9,45,1.5,95.5,2.05,17.5,96.5,75.37,57.56
2016,11,11,10,0,3.0,170.0,2.1,18.0,172.0,141.37,111.34
2016,11,11,10,15,4.0,176.5,2.1,18.5,179.0,145.98,114.48
2016,11,11,10,30,5.0,183.0,2.1,19.0,186.0,150.62,117.76
2016,11,11,10,45,2.5,147.5,2.15,19.5,149.0,117.63,90.73
2016,11,11,11,0,0.0,112.0,2.2,20.0,112.0,86.77,65.48
2016,11,11,11,15,53.5,210.5,2.2,20.0,245.5,205.67,161.31
2016,11,11,11,30,107.0,309.0,2.2,20.0,379.0,313.02,244.24
2016,11,11,11,45,107.0,313.5,2.2,20.5,384.5,306.1,237.27
2016,11,11,12,0,107.0,318.0,2.2,21.0,390.0,298.75,230.42
2016,11,11,12,15,94.5,314.5,2.2,21.0,378.0,279.81,215.23
2016,11,11,12,30,82.0,311.0,2.2,21.0,366.0,262.15,201.18
2016,11,11,12,45,283.5,278.0,2.25,21.5,464.5,293.16,218.71
2016,11,11,13,0,485.0,245.0,2.3,22.0,563.0,298.97,213.5
2016,11,11,13,15,680.5,165.0,2.3,22.0,599.0,250.93,165.82
2016,11,11,13,30,876.0,85.0,2.3,22.0,635.0,189.38,109.3
2016,11,11,13,45,576.0,174.5,2.3,22.0,530.5,155.66,101.61
2016,11,11,14,0,276.0,264.0,2.3,22.0,426.0,162.87,131.68
2016,11,11,14,15,556.0,171.5,2.25,22.0,476.0,114.55,91.68
2016,11,11,14,30,836.0,79.0,2.2,22.0,526.0,69.66,54.03
2016,11,11,14,45,800.5,82.5,2.2,22.0,485.5,71.53,55.81
2016,11,11,15,0,765.0,86.0,2.2,22.0,445.0,73.68,57.8
2016,11,11,15,15,410.5,123.5,2.05,22.0,314.0,85.85,68.35
2016,11,11,15,30,56.0,161.0,1.9,22.0,183.0,110.23,89.27
2016,11,11,15,45,348.5,115.0,1.8,22.0,225.0,80.75,64.26
2016,11,11,16,0,641.0,69.0,1.7,22.0,267.0,55.87,42.96
2016,11,11,16,15,584.5,62.5,1.45,21.0,218.5,50.8,38.72
2016,11,11,16,30,528.0,56.0,1.2,20.0,170.0,45.75,34.3
2016,11,11,16,45,441.5,46.0,0.95,19.5,124.0,37.7,26.99
2016,11,11,17,0,355.0,36.0,0.7,19.0,78.0,29.66,19.34
2016,11,11,17,15,177.5,18.0,0.7,18.5,39.0,14.55,2.52
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,34.0,191.3,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,68.0,372.9,295.66
2016,11,12,7,45,450.0,40.0,3.45,12.5,114.0,464.99,384.04
2016,11,12,8,0,548.0,49.0,3.6,13.0,160.0,558.04,463.27
2016,11,12,8,15,605.5,55.5,3.6,13.5,209.0,613.42,508.55
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,666.7,549.65
2016,11,12,8,45,480.5,105.0,3.65,15.0,260.0,554.43,459.68
2016,11,12,9,0,298.0,148.0,3.7,16.0,262.0,428.15,354.11
2016,11,12,9,15,544.0,113.0,3.65,16.5,350.5,606.32,496.67
2016,11,12,9,30,790.0,78.0,3.6,17.0,439.0,746.4,599.48
2016,11,12,9,45,806.5,81.0,3.55,17.5,477.0,744.82,594.5
2016,11,12,10,0,823.0,84.0,3.5,18.0,515.0,739.35,587.75
2016,11,12,10,15,836.5,86.0,3.4,18.0,547.0,726.58,576.7
2016,11,12,10,30,850.0,88.0,3.3,18.0,579.0,709.97,562.3
2016,11,12,10,45,856.0,90.5,3.2,18.5,603.5,684.98,539.89
2016,11,12,11,0,862.0,93.0,3.1,19.0,628.0,651.8,511.44
2016,11,12,11,15,868.0,93.5,3.0,19.0,645.0,619.08,483.87
2016,11,12,11,30,874.0,94.0,2.9,19.0,662.0,583.34,453.48
2016,11,12,11,45,880.0,93.0,2.85,19.5,671.5,543.36,418.6
2016,11,12,12,0,886.0,92.0,2.8,20.0,681.0,500.67,380.9
2016,11,12,12,15,886.0,92.5,2.7,20.0,681.5,454.13,340.04
2016,11,12,12,30,886.0,93.0,2.6,20.0,682.0,405.68,296.78
2016,11,12,12,45,882.0,93.0,2.55,20.5,673.5,353.89,249.92
2016,11,12,13,0,878.0,93.0,2.5,21.0,665.0,301.04,202.32
2016,11,12,13,15,550.0,193.0,2.45,21.0,548.5,241.83,164.81
2016,11,12,13,30,222.0,293.0,2.4,21.0,432.0,223.64,164.24
2016,11,12,13,45,158.5,280.0,2.4,21.0,377.5,190.66,143.0
2016,11,12,14,0,95.0,267.0,2.4,21.0,323.0,173.38,140.88
2016,11,12,14,15,456.5,177.0,2.4,21.0,422.5,115.45,92.82
2016,11,12,14,30,818.0,87.0,2.4,21.0,522.0,74.74,58.61
2016,11,12,14,45,455.5,145.0,2.4,21.0,384.5,98.43,78.98
2016,11,12,15,0,93.0,203.0,2.4,21.0,247.0,136.16,111.13
2016,11,12,15,15,87.5,185.0,2.3,20.5,223.0,125.07,102.16
2016,11,12,15,30,82.0,167.0,2.2,20.0,199.0,113.71,92.94
2016,11,12,15,45,75.0,146.0,2.1,20.0,172.5,100.48,81.8
2016,11,12,16,0,68.0,125.0,2.0,20.0,146.0,86.96,70.25
2016,11,12,16,15,57.0,103.5,1.75,19.5,119.0,72.84,58.1
2016,11,12,16,30,46.0,82.0,1.5,19.0,92.0,58.46,45.45
2016,11,12,16,45,30.5,60.5,1.3,18.5,66.5,43.79,32.32
2016,11,12,17,0,15.0,39.0,1.1,18.0,41.0,28.87,18.69
2016,11,12,17,15,7.5,19.5,1.1,17.5,20.5,14.95,2.13
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,111.0,17.5,1.2,11.5,28.5,138.11,0.0
2016,11,13,7,30,222.0,35.0,1.4,12.0,57.0,272.64,213.4
2016,11,13,7,45,305.0,49.5,1.65,12.5,99.0,354.99,292.82
2016,11,13,8,0,388.0,64.0,1.9,13.0,141.0,439.26,365.14
2016,11,13,8,15,457.5,70.5,1.8,13.5,186.0,507.48,420.17
2016,11,13,8,30,527.0,77.0,1.7,14.0,231.0,571.04,468.67
2016,11,13,8,45,490.0,99.5,1.6,14.5,262.5,554.18,453.56
2016,11,13,9,0,453.0,122.0,1.5,15.0,294.0,542.75,441.68
2016,11,13,9,15,595.5,108.0,1.4,15.5,361.5,641.26,514.48
2016,11,13,9,30,738.0,94.0,1.3,16.0,429.0,725.95,571.95
2016,11,13,9,45,758.5,97.0,1.25,17.0,467.5,727.47,568.0
2016,11,13,10,0,779.0,100.0,1.2,18.0,506.0,721.63,559.86
2016,11,13,10,15,673.5,139.0,1.1,18.5,505.5,664.7,514.11
2016,11,13,10,30,568.0,178.0,1.0,19.0,505.0,595.59,459.95
2016,11,13,10,45,698.5,143.5,0.95,19.5,563.0,633.04,485.49
2016,11,13,11,0,829.0,109.0,0.9,20.0,621.0,649.85,494.32
2016,11,13,11,15,835.5,110.5,0.9,20.5,638.5,618.35,468.0
2016,11,13,11,30,842.0,112.0,0.9,21.0,656.0,583.74,439.48
2016,11,13,11,45,839.5,115.0,0.95,21.5,663.5,542.86,406.24
2016,11,13,12,0,837.0,118.0,1.0,22.0,671.0,499.88,370.63
2016,11,13,12,15,837.0,118.5,1.05,22.0,672.0,453.95,332.54
2016,11,13,12,30,837.0,119.0,1.1,22.0,673.0,406.22,291.96
2016,11,13,12,45,636.0,190.0,1.15,22.0,608.0,344.13,244.99
2016,11,13,13,0,435.0,261.0,1.2,22.0,543.0,295.66,211.01
2016,11,13,13,15,450.0,249.0,1.2,22.0,535.0,257.38,179.13
2016,11,13,13,30,465.0,237.0,1.2,22.0,527.0,217.43,147.87
2016,11,13,13,45,636.0,173.0,1.3,22.5,552.5,158.65,101.94
2016,11,13,14,0,807.0,109.0,1.4,23.0,578.0,88.54,69.35
2016,11,13,14,15,693.5,132.0,1.4,22.5,520.0,94.24,74.54
2016,11,13,14,30,580.0,155.0,1.4,22.0,462.0,106.42,85.1
2016,11,13,14,45,638.5,133.0,1.4,22.0,448.0,96.2,76.67
2016,11,13,15,0,697.0,111.0,1.4,22.0,434.0,83.64,66.24
2016,11,13,15,15,667.5,105.5,1.35,22.0,391.5,80.3,63.6
2016,11,13,15,30,638.0,100.0,1.3,22.0,349.0,76.95,60.9
2016,11,13,15,45,589.5,95.0,1.3,22.0,301.5,73.67,58.23
2016,11,13,16,0,541.0,90.0,1.3,22.0,254.0,70.49,55.55
2016,11,13,16,15,480.5,80.0,1.2,21.0,207.0,60.14,46.78
2016,11,13,16,30,420.0,70.0,1.1,20.0,160.0,52.67,40.26
2016,11,13,16,45,328.0,56.5,1.0,19.5,115.0,42.5,31.06
2016,11,13,17,0,236.0,43.0,0.9,19.0,70.0,32.32,21.42
2016,11,13,17,15,118.0,21.5,0.95,18.5,35.0,16.29,2.03
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,132.0,17.5,2.1,12.5,30.0,153.41,0.0
2016,11,14,7,30,264.0,35.0,2.4,13.0,60.0,306.39,237.68
2016,11,14,7,45,366.5,47.0,2.7,14.0,105.5,401.81,329.84
2016,11,14,8,0,469.0,59.0,3.0,15.0,151.0,501.58,413.85
2016,11,14,8,15,532.0,67.0,3.05,15.5,199.0,563.79,464.64
2016,11,14,8,30,595.0,75.0,3.1,16.0,247.0,623.46,510.93
2016,11,14,8,45,642.0,80.0,3.2,17.0,295.0,663.44,539.35
2016,11,14,9,0,689.0,85.0,3.3,18.0,343.0,699.98,564.06
2016,11,14,9,15,717.5,89.5,3.3,18.5,386.5,717.15,574.25
2016,11,14,9,30,746.0,94.0,3.3,19.0,430.0,730.54,581.51
2016,11,14,9,45,770.5,96.0,3.3,19.5,469.5,729.72,578.26
2016,11,14,10,0,795.0,98.0,3.3,20.0,509.0,729.83,575.88
2016,11,14,10,15,809.0,100.0,3.25,20.5,541.0,717.97,564.49
2016,11,14,10,30,823.0,102.0,3.2,21.0,573.0,702.26,549.49
2016,11,14,10,45,835.0,103.0,3.2,21.5,598.5,680.37,530.08
2016,11,14,11,0,847.0,104.0,3.2,22.0,624.0,654.8,507.78
2016,11,14,11,15,853.0,104.5,3.15,22.5,640.5,621.56,479.37
2016,11,14,11,30,859.0,105.0,3.1,23.0,657.0,585.26,448.28
2016,11,14,11,45,877.5,98.5,3.05,23.5,669.0,544.07,413.08
2016,11,14,12,0,896.0,92.0,3.0,24.0,681.0,502.6,376.73
2016,11,14,12,15,896.0,92.0,2.9,24.0,681.5,455.34,335.79
2016,11,14,12,30,896.0,92.0,2.8,24.0,682.0,406.17,292.51
2016,11,14,12,45,894.0,91.5,2.75,24.5,674.0,354.28,246.08
2016,11,14,13,0,892.0,91.0,2.7,25.0,666.0,301.13,198.78
2016,11,14,13,15,886.5,90.0,2.65,25.0,650.0,245.87,151.83
2016,11,14,13,30,881.0,89.0,2.6,25.0,634.0,190.19,108.76
2016,11,14,13,45,873.0,87.5,2.55,25.0,610.0,133.76,74.71
2016,11,14,14,0,865.0,86.0,2.5,25.0,586.0,82.67,64.03
2016,11,14,14,15,852.5,84.0,2.4,25.0,555.0,73.27,56.34
2016,11,14,14,30,840.0,82.0,2.3,25.0,524.0,71.85,55.28
2016,11,14,14,45,823.0,79.5,2.25,25.0,486.5,69.97,53.83
2016,11,14,15,0,806.0,77.0,2.2,25.0,449.0,68.07,52.37
2016,11,14,15,15,781.5,73.5,2.0,24.5,406.0,65.27,50.25
2016,11,14,15,30,757.0,70.0,1.8,24.0,363.0,62.43,48.07
2016,11,14,15,45,724.0,65.5,1.65,24.0,316.0,58.66,44.96
2016,11,14,16,0,691.0,61.0,1.5,24.0,269.0,54.87,41.75
2016,11,14,16,15,637.0,55.0,1.35,23.0,220.0,45.76,34.02
2016,11,14,16,30,583.0,49.0,1.2,22.0,171.0,40.83,29.72
2016,11,14,16,45,497.0,40.5,1.05,21.5,124.0,33.72,23.27
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,26.67,16.47
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,13.01,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.5,2.5,12.5,33.5,183.18,0.0
2016,11,15,7,30,447.0,25.0,2.8,13.0,67.0,427.67,326.14
2016,11,15,7,45,544.5,32.0,3.15,14.0,115.0,518.84,421.33
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,609.97,498.62
2016,11,15,8,15,697.5,44.0,3.3,15.5,213.5,662.8,541.05
2016,11,15,8,30,753.0,49.0,3.1,16.0,264.0,713.11,578.45
2016,11,15,8,45,789.0,52.0,2.95,17.0,312.5,741.54,596.32
2016,11,15,9,0,825.0,55.0,2.8,18.0,361.0,758.09,604.28
2016,11,15,9,15,849.0,57.5,2.6,19.0,406.0,769.05,607.29
2016,11,15,9,30,873.0,60.0,2.4,20.0,451.0,776.26,607.27
2016,11,15,9,45,890.0,61.5,2.25,21.0,490.0,772.77,599.86
2016,11,15,10,0,907.0,63.0,2.1,22.0,529.0,765.36,589.87
2016,11,15,10,15,919.0,64.5,2.0,22.5,562.0,750.26,576.19
2016,11,15,10,30,931.0,66.0,1.9,23.0,595.0,731.27,560.05
2016,11,15,10,45,938.5,67.0,1.85,24.0,620.5,704.82,536.63
2016,11,15,11,0,946.0,68.0,1.8,25.0,646.0,674.81,510.39
2016,11,15,11,15,951.0,69.0,1.75,25.0,663.0,639.81,482.26
2016,11,15,11,30,956.0,70.0,1.7,25.0,680.0,601.6,451.25
2016,11,15,11,45,955.0,72.0,1.65,25.5,689.0,558.18,414.93
2016,11,15,12,0,954.0,74.0,1.6,26.0,698.0,512.3,376.07
2016,11,15,12,15,954.0,74.0,1.55,26.0,698.5,462.83,334.4
2016,11,15,12,30,954.0,74.0,1.5,26.0,699.0,411.33,290.15
2016,11,15,12,45,951.5,74.0,1.5,26.5,691.0,357.23,242.81
2016,11,15,13,0,949.0,74.0,1.5,27.0,683.0,301.78,194.42
2016,11,15,13,15,944.0,73.0,1.45,27.0,666.5,243.98,146.07
2016,11,15,13,30,939.0,72.0,1.4,27.0,650.0,185.61,101.63
2016,11,15,13,45,930.5,71.5,1.35,27.0,625.5,126.99,67.09
2016,11,15,14,0,922.0,71.0,1.3,27.0,601.0,74.49,56.67
2016,11,15,14,15,910.0,69.5,1.25,27.0,569.5,72.85,55.49
2016,11,15,14,30,898.0,68.0,1.2,27.0,538.0,71.13,54.19
2016,11,15,14,45,881.5,66.0,1.15,27.0,499.5,68.88,52.45
2016,11,15,15,0,865.0,64.0,1.1,27.0,461.0,66.53,50.62
2016,11,15,15,15,841.5,61.5,1.0,26.5,417.0,63.6,48.41
2016,11,15,15,30,818.0,59.0,0.9,26.0,373.0,55.15,41.49
2016,11,15,15,45,783.5,56.0,0.85,26.0,325.0,52.18,39.06
2016,11,15,16,0,749.0,53.0,0.8,26.0,277.0,49.23,36.59
2016,11,15,16,15,696.5,48.0,0.75,25.5,227.0,44.48,32.56
2016,11,15,16,30,644.0,43.0,0.7,25.0,177.0,39.76,28.41
2016,11,15,16,45,554.5,36.0,0.65,24.5,128.5,33.11,22.42
2016,11,15,17,0,465.0,29.0,0.6,24.0,80.0,26.58,16.1
2016,11,15,17,15,232.5,14.5,0.7,23.5,40.0,11.86,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,32.0,171.41,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,64.0,402.65,301.53
2016,11,16,7,45,516.0,34.0,2.55,15.5,111.5,496.35,399.66
2016,11,16,8,0,615.0,42.0,2.8,17.0,159.0,589.79,477.09
2016,11,16,8,15,673.0,47.5,2.75,17.5,209.0,645.46,521.69
2016,11,16,8,30,731.0,53.0,2.7,18.0,259.0,698.44,561.36
2016,11,16,8,45,767.0,57.0,2.7,18.5,307.5,728.3,582.01
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,754.62,599.1
2016,11,16,9,15,828.5,63.5,2.55,20.0,401.0,766.7,603.13
2016,11,16,9,30,854.0,66.0,2.4,21.0,446.0,766.96,598.47
2016,11,16,9,45,870.5,68.5,2.25,22.0,485.0,764.4,591.87
2016,11,16,10,0,887.0,71.0,2.1,23.0,524.0,757.96,582.63
2016,11,16,10,15,899.5,73.0,2.5,23.5,557.0,744.01,573.12
2016,11,16,10,30,912.0,75.0,2.9,24.0,590.0,726.2,560.29
2016,11,16,10,45,919.5,76.5,3.3,25.0,615.0,700.63,538.98
2016,11,16,11,0,927.0,78.0,3.7,26.0,640.0,671.53,514.52
2016,11,16,11,15,932.5,79.0,3.8,26.0,657.5,637.28,486.78
2016,11,16,11,30,938.0,80.0,3.9,26.0,675.0,599.84,456.02
2016,11,16,11,45,942.5,79.0,4.05,26.5,685.0,556.98,419.73
2016,11,16,12,0,947.0,78.0,4.2,27.0,695.0,511.39,380.5
2016,11,16,12,15,947.5,78.0,4.25,27.0,695.5,462.44,338.34
2016,11,16,12,30,948.0,78.0,4.3,27.0,696.0,411.42,293.57
2016,11,16,12,45,945.0,78.0,4.35,27.0,688.0,357.46,245.88
2016,11,16,13,0,942.0,78.0,4.4,27.0,680.0,302.22,197.18
2016,11,16,13,15,937.0,77.5,4.4,27.0,664.0,245.16,148.64
2016,11,16,13,30,932.0,77.0,4.4,27.0,648.0,187.51,104.2
2016,11,16,13,45,924.0,76.0,4.45,27.0,623.5,128.94,69.35
2016,11,16,14,0,916.0,75.0,4.5,27.0,599.0,76.9,58.8
2016,11,16,14,15,904.0,73.5,4.4,26.5,567.5,75.3,57.74
2016,11,16,14,30,892.0,72.0,4.3,26.0,536.0,73.61,56.57
2016,11,16,14,45,874.5,70.0,4.25,26.0,497.5,71.38,54.84
2016,11,16,15,0,857.0,68.0,4.2,26.0,459.0,69.06,53.03
2016,11,16,15,15,833.0,65.5,3.9,25.5,415.0,60.31,45.87
2016,11,16,15,30,809.0,63.0,3.6,25.0,371.0,57.99,44.11
2016,11,16,15,45,774.0,59.0,3.3,24.5,323.0,54.35,41.18
2016,11,16,16,0,739.0,55.0,3.0,24.0,275.0,50.68,38.15
2016,11,16,16,15,685.5,50.0,2.75,23.0,225.0,46.0,34.21
2016,11,16,16,30,632.0,45.0,2.5,22.0,175.0,41.35,30.13
2016,11,16,16,45,541.0,37.5,2.3,21.0,126.5,34.33,23.78
2016,11,16,17,0,450.0,30.0,2.1,20.0,78.0,27.43,17.03
2016,11,16,17,15,225.0,15.0,2.1,19.5,39.0,12.25,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,184.0,14.0,2.45,13.5,30.0,152.79,0.0
2016,11,17,7,30,368.0,28.0,2.8,14.0,60.0,377.52,279.06
2016,11,17,7,45,475.5,36.5,3.2,15.0,107.0,475.12,384.79
2016,11,17,8,0,583.0,45.0,3.6,16.0,154.0,574.01,468.77
2016,11,17,8,15,644.0,51.0,3.95,16.5,204.0,624.07,511.2
2016,11,17,8,30,705.0,57.0,4.3,17.0,254.0,680.19,555.9
2016,11,17,8,45,403.5,105.5,4.65,18.0,223.0,486.71,402.49
2016,11,17,9,0,102.0,154.0,5.0,19.0,192.0,257.55,210.37
2016,11,17,9,15,104.0,173.5,5.15,19.5,216.0,256.92,209.43
2016,11,17,9,30,106.0,193.0,5.3,20.0,240.0,272.27,220.73
2016,11,17,9,45,108.0,210.5,5.5,20.5,261.5,284.41,229.32
2016,11,17,10,0,110.0,228.0,5.7,21.0,283.0,295.76,237.19
2016,11,17,10,15,506.5,152.5,5.75,21.5,433.0,543.34,437.21
2016,11,17,10,30,903.0,77.0,5.8,22.0,583.0,720.46,573.02
2016,11,17,10,45,912.0,77.5,5.9,22.5,608.5,695.12,549.74
2016,11,17,11,0,921.0,78.0,6.0,23.0,634.0,666.25,524.34
2016,11,17,11,15,654.0,172.5,6.05,23.0,572.5,563.72,441.43
2016,11,17,11,30,387.0,267.0,6.1,23.0,511.0,448.5,349.74
2016,11,17,11,45,656.5,175.5,6.15,23.5,597.0,497.65,384.75
2016,11,17,12,0,926.0,84.0,6.2,24.0,683.0,505.9,384.83
2016,11,17,12,15,924.5,84.0,6.15,24.0,682.5,457.07,341.38
2016,11,17,12,30,923.0,84.0,6.1,24.0,682.0,406.42,295.78
2016,11,17,12,45,919.5,83.0,6.1,24.5,673.5,352.77,246.85
2016,11,17,13,0,916.0,82.0,6.1,25.0,665.0,297.98,197.31
2016,11,17,13,15,909.5,81.5,6.0,25.0,648.0,242.07,149.1
2016,11,17,13,30,903.0,81.0,5.9,25.0,631.0,185.78,105.22
2016,11,17,13,45,892.5,79.5,5.85,25.0,606.0,128.35,70.69
2016,11,17,14,0,882.0,78.0,5.8,25.0,581.0,77.97,60.23
2016,11,17,14,15,868.0,76.5,5.65,25.0,549.0,76.38,59.04
2016,11,17,14,30,854.0,75.0,5.5,25.0,517.0,74.71,57.76
2016,11,17,14,45,710.5,103.0,5.4,25.0,452.5,77.93,60.63
2016,11,17,15,0,567.0,131.0,5.3,25.0,388.0,95.39,75.54
2016,11,17,15,15,546.5,121.5,5.05,24.5,350.0,87.27,68.99
2016,11,17,15,30,526.0,112.0,4.8,24.0,312.0,81.29,64.21
2016,11,17,15,45,595.5,86.5,4.6,24.0,284.5,67.68,52.7
2016,11,17,16,0,665.0,61.0,4.4,24.0,257.0,50.39,37.89
2016,11,17,16,15,606.5,55.0,4.05,23.5,209.0,45.46,33.66
2016,11,17,16,30,548.0,49.0,3.7,23.0,161.0,40.56,29.29
2016,11,17,16,45,442.0,41.0,3.4,22.5,115.0,33.79,23.13
2016,11,17,17,0,336.0,33.0,3.1,22.0,69.0,27.22,16.61
2016,11,17,17,15,168.0,16.5,3.2,21.5,34.5,13.37,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,50.0,17.0,2.2,19.0,21.5,51.78,0.0
2016,11,18,7,30,100.0,34.0,2.5,19.0,43.0,157.93,110.46
2016,11,18,7,45,217.5,49.5,2.9,19.0,84.5,283.65,227.74
2016,11,18,8,0,335.0,65.0,3.3,19.0,126.0,394.43,322.78
2016,11,18,8,15,404.0,76.0,3.7,19.0,172.0,460.43,379.05
2016,11,18,8,30,473.0,87.0,4.1,19.0,218.0,525.74,432.45
2016,11,18,8,45,540.5,90.5,4.55,19.0,266.0,585.91,480.61
2016,11,18,9,0,608.0,94.0,5.0,19.0,314.0,638.21,521.77
2016,11,18,9,15,335.0,138.5,5.25,19.0,262.5,432.88,356.34
2016,11,18,9,30,62.0,183.0,5.5,19.0,211.0,226.0,182.68
2016,11,18,9,45,65.5,201.5,5.75,19.0,233.0,241.7,195.23
2016,11,18,10,0,69.0,220.0,6.0,19.0,255.0,256.55,206.7
2016,11,18,10,15,48.5,220.0,6.0,19.0,245.5,233.9,187.3
2016,11,18,10,30,28.0,220.0,6.0,19.0,236.0,200.28,159.23
2016,11,18,10,45,14.5,195.5,6.0,19.0,203.5,166.46,131.3
2016,11,18,11,0,1.0,171.0,6.0,19.0,171.0,135.48,105.71
2016,11,18,11,15,0.5,117.0,5.95,19.0,117.0,90.92,69.29
2016,11,18,11,30,0.0,63.0,5.9,19.0,63.0,48.44,34.38
2016,11,18,11,45,0.5,117.0,5.85,19.0,117.5,90.58,68.93
2016,11,18,12,0,1.0,171.0,5.8,19.0,172.0,132.17,102.68
2016,11,18,12,15,15.0,214.5,5.85,19.0,224.5,169.87,132.9
2016,11,18,12,30,29.0,258.0,5.9,19.0,277.0,205.07,160.69
2016,11,18,12,45,86.0,280.5,5.95,19.5,335.0,231.99,179.97
2016,11,18,13,0,143.0,303.0,6.0,20.0,393.0,249.25,190.58
2016,11,18,13,15,89.0,275.5,6.05,20.0,331.5,209.59,160.66
2016,11,18,13,30,35.0,248.0,6.1,20.0,270.0,175.87,136.18
2016,11,18,13,45,37.0,241.0,6.2,20.0,263.0,165.17,128.15
2016,11,18,14,0,39.0,234.0,6.3,20.0,256.0,154.98,126.92
2016,11,18,14,15,60.0,230.5,6.3,19.5,262.5,152.78,125.55
2016,11,18,14,30,81.0,227.0,6.3,19.0,269.0,150.31,123.96
2016,11,18,14,45,46.0,194.5,6.35,19.0,218.0,131.59,108.26
2016,11,18,15,0,11.0,162.0,6.4,19.0,167.0,116.09,95.24
2016,11,18,15,15,8.0,147.0,6.3,18.5,150.5,105.7,86.69
2016,11,18,15,30,5.0,132.0,6.2,18.0,134.0,95.2,77.94
2016,11,18,15,45,345.5,98.0,6.15,17.5,199.5,69.95,56.13
2016,11,18,16,0,686.0,64.0,6.1,17.0,265.0,52.88,41.23
2016,11,18,16,15,628.5,57.5,5.85,16.5,215.5,47.6,36.57
2016,11,18,16,30,571.0,51.0,5.6,16.0,166.0,42.34,31.75
2016,11,18,16,45,489.0,41.0,5.45,15.5,120.0,34.12,24.13
2016,11,18,17,0,407.0,31.0,5.3,15.0,74.0,25.87,15.99
2016,11,18,17,15,203.5,15.5,5.2,14.5,37.0,12.63,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.5,12.0,3.5,3.5,31.5,193.6,0.0
2016,11,19,7,30,481.0,24.0,3.6,4.0,63.0,444.07,324.28
2016,11,19,7,45,586.0,31.0,3.75,4.5,112.5,544.78,454.6
2016,11,19,8,0,691.0,38.0,3.9,5.0,162.0,641.56,541.55
2016,11,19,8,15,749.0,42.5,4.1,5.5,214.5,695.7,589.25
2016,11,19,8,30,807.0,47.0,4.3,6.0,267.0,739.28,625.62
2016,11,19,8,45,843.0,50.5,4.5,7.0,318.0,767.73,646.84
2016,11,19,9,0,879.0,54.0,4.7,8.0,369.0,792.91,664.26
2016,11,19,9,15,903.0,56.5,4.7,8.5,415.0,803.34,669.6
2016,11,19,9,30,927.0,59.0,4.7,9.0,461.0,809.86,671.73
2016,11,19,9,45,943.5,60.5,4.7,10.0,501.5,805.2,663.99
2016,11,19,10,0,960.0,62.0,4.7,11.0,542.0,796.46,653.36
2016,11,19,10,15,971.5,63.5,4.6,11.5,576.0,779.94,637.67
2016,11,19,10,30,983.0,65.0,4.5,12.0,610.0,759.4,619.22
2016,11,19,10,45,990.0,66.0,4.45,12.5,636.0,731.31,593.54
2016,11,19,11,0,997.0,67.0,4.4,13.0,662.0,699.54,564.78
2016,11,19,11,15,1002.0,67.5,4.3,13.0,680.0,662.47,532.4
2016,11,19,11,30,1007.0,68.0,4.2,13.0,698.0,622.08,496.85
2016,11,19,11,45,1007.5,69.5,4.15,13.5,707.5,577.19,456.36
2016,11,19,12,0,1008.0,71.0,4.1,14.0,717.0,529.6,412.97
2016,11,19,12,15,1008.0,71.0,4.05,14.0,717.5,477.99,366.24
2016,11,19,12,30,1008.0,71.0,4.0,14.0,718.0,424.22,316.71
2016,11,19,12,45,1005.5,70.5,3.95,14.5,710.0,367.34,263.49
2016,11,19,13,0,1003.0,70.0,3.9,15.0,702.0,309.05,209.32
2016,11,19,13,15,998.0,69.5,3.8,15.0,685.0,249.09,156.11
2016,11,19,13,30,993.0,69.0,3.7,15.0,668.0,188.46,107.49
2016,11,19,13,45,985.0,68.0,3.65,15.0,643.0,126.82,69.59
2016,11,19,14,0,977.0,67.0,3.6,15.0,618.0,73.02,58.4
2016,11,19,14,15,965.5,66.0,3.5,15.0,586.0,71.62,57.34
2016,11,19,14,30,954.0,65.0,3.4,15.0,554.0,70.15,56.18
2016,11,19,14,45,932.5,65.0,3.35,15.0,514.0,69.06,55.37
2016,11,19,15,0,911.0,65.0,3.3,15.0,474.0,67.91,54.5
2016,11,19,15,15,887.5,62.5,3.15,14.5,429.0,64.9,52.1
2016,11,19,15,30,864.0,60.0,3.0,14.0,384.0,61.79,49.57
2016,11,19,15,45,829.5,56.5,2.9,14.0,334.0,53.19,42.02
2016,11,19,16,0,795.0,53.0,2.8,14.0,284.0,49.77,39.0
2016,11,19,16,15,741.0,48.0,2.4,13.0,232.5,44.93,34.75
2016,11,19,16,30,687.0,43.0,2.0,12.0,181.0,40.13,30.35
2016,11,19,16,45,592.5,36.0,1.6,11.0,130.5,33.37,23.99
2016,11,19,17,0,498.0,29.0,1.2,10.0,80.0,26.76,17.13
2016,11,19,17,15,249.0,14.5,1.2,9.0,40.0,12.98,0.0
