Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.5,11.5,1.1,3.0,29.0,179.66,0.0
2016,11,20,7,30,447.0,23.0,1.2,4.0,58.0,413.96,289.36
2016,11,20,7,45,555.0,30.5,1.35,5.0,107.0,518.08,424.12
2016,11,20,8,0,663.0,38.0,1.5,6.0,156.0,617.32,509.81
2016,11,20,8,15,722.5,43.0,1.6,6.5,207.5,673.15,556.71
2016,11,20,8,30,782.0,48.0,1.7,7.0,259.0,726.31,598.59
2016,11,20,8,45,816.0,52.5,1.8,8.0,308.5,754.95,618.64
2016,11,20,9,0,850.0,57.0,1.9,9.0,358.0,771.93,628.94
2016,11,20,9,15,875.0,59.5,2.1,9.5,403.5,783.28,636.5
2016,11,20,9,30,900.0,62.0,2.3,10.0,449.0,790.83,640.93
2016,11,20,9,45,916.5,64.0,2.55,11.0,489.0,787.16,636.1
2016,11,20,10,0,933.0,66.0,2.8,12.0,529.0,779.5,628.31
2016,11,20,10,15,944.5,67.5,2.75,12.5,562.5,763.55,613.79
2016,11,20,10,30,956.0,69.0,2.7,13.0,596.0,743.68,596.4
2016,11,20,10,45,963.5,70.5,2.7,13.5,622.0,717.25,572.9
2016,11,20,11,0,971.0,72.0,2.7,14.0,648.0,687.15,546.42
2016,11,20,11,15,975.5,72.5,2.7,14.5,665.5,650.7,514.8
2016,11,20,11,30,980.0,73.0,2.7,15.0,683.0,611.05,480.21
2016,11,20,11,45,983.5,72.5,2.7,15.5,692.5,566.9,441.49
2016,11,20,12,0,987.0,72.0,2.7,16.0,702.0,519.97,399.74
2016,11,20,12,15,986.5,72.0,2.7,16.0,702.5,469.25,354.77
2016,11,20,12,30,986.0,72.0,2.7,16.0,703.0,416.47,307.08
2016,11,20,12,45,982.5,72.0,2.75,16.5,695.0,360.94,256.02
2016,11,20,13,0,979.0,72.0,2.8,17.0,687.0,304.1,204.02
2016,11,20,13,15,974.0,71.5,2.8,17.0,670.5,245.52,152.74
2016,11,20,13,30,969.0,71.0,2.8,17.0,654.0,186.3,105.83
2016,11,20,13,45,960.0,70.5,2.85,17.0,629.0,126.37,69.49
2016,11,20,14,0,951.0,70.0,2.9,17.0,604.0,74.34,59.07
2016,11,20,14,15,939.5,68.5,2.9,17.0,572.0,72.66,57.78
2016,11,20,14,30,928.0,67.0,2.9,17.0,540.0,70.89,56.38
2016,11,20,14,45,909.5,65.5,2.9,17.0,501.5,68.89,54.78
2016,11,20,15,0,891.0,64.0,2.9,17.0,463.0,66.79,53.1
2016,11,20,15,15,867.5,61.5,2.75,16.5,418.5,63.81,50.73
2016,11,20,15,30,844.0,59.0,2.6,16.0,374.0,55.52,43.65
2016,11,20,15,45,808.5,55.5,2.5,16.0,325.0,52.11,40.72
2016,11,20,16,0,773.0,52.0,2.4,16.0,276.0,48.7,37.73
2016,11,20,16,15,718.5,47.5,2.15,15.0,225.5,44.28,33.88
2016,11,20,16,30,664.0,43.0,1.9,14.0,175.0,39.93,29.91
2016,11,20,16,45,570.0,35.5,1.65,13.0,125.5,32.79,23.24
2016,11,20,17,0,476.0,28.0,1.4,12.0,76.0,25.77,16.05
2016,11,20,17,15,238.0,14.0,1.45,11.5,38.0,12.51,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.5,26.0,151.75,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,366.31,246.04
2016,11,21,7,45,483.5,32.5,2.9,8.0,98.0,461.51,379.9
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,562.73,469.37
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,621.3,518.95
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,677.11,563.05
2016,11,21,8,45,754.5,56.0,2.9,11.0,291.0,708.12,584.45
2016,11,21,9,0,792.0,60.0,2.8,12.0,339.0,735.63,601.83
2016,11,21,9,15,818.0,63.0,3.25,13.0,383.0,748.92,610.56
2016,11,21,9,30,844.0,66.0,3.7,14.0,427.0,758.32,615.91
2016,11,21,9,45,860.5,68.5,4.15,15.5,465.5,748.39,605.28
2016,11,21,10,0,877.0,71.0,4.6,17.0,504.0,742.34,598.25
2016,11,21,10,15,889.0,72.5,4.7,17.5,536.0,728.0,585.58
2016,11,21,10,30,901.0,74.0,4.8,18.0,568.0,709.92,569.61
2016,11,21,10,45,908.0,75.5,4.9,18.5,592.5,684.78,547.24
2016,11,21,11,0,915.0,77.0,5.0,19.0,617.0,656.21,521.96
2016,11,21,11,15,919.5,78.0,5.0,19.5,634.0,622.3,491.9
2016,11,21,11,30,924.0,79.0,5.0,20.0,651.0,585.32,459.02
2016,11,21,11,45,927.5,78.5,5.0,20.5,660.0,543.53,421.86
2016,11,21,12,0,931.0,78.0,5.0,21.0,669.0,499.1,381.91
2016,11,21,12,15,930.0,78.0,5.0,21.0,669.5,450.81,338.85
2016,11,21,12,30,929.0,78.0,5.0,21.0,670.0,400.63,293.39
2016,11,21,12,45,924.5,78.5,5.0,21.5,661.5,348.12,245.06
2016,11,21,13,0,920.0,79.0,5.0,22.0,653.0,294.47,196.13
2016,11,21,13,15,913.5,78.0,5.0,22.0,636.5,238.42,147.57
2016,11,21,13,30,907.0,77.0,5.0,22.0,620.0,182.01,103.4
2016,11,21,13,45,895.5,76.5,5.0,22.0,595.5,125.4,69.49
2016,11,21,14,0,884.0,76.0,5.0,22.0,571.0,76.62,59.87
2016,11,21,14,15,871.0,74.5,4.95,22.0,540.0,75.02,58.66
2016,11,21,14,30,858.0,73.0,4.9,22.0,509.0,73.35,57.36
2016,11,21,14,45,833.0,73.0,4.85,22.0,470.5,65.68,50.94
2016,11,21,15,0,808.0,73.0,4.8,22.0,432.0,65.29,50.75
2016,11,21,15,15,781.5,70.0,4.6,21.5,389.5,62.74,48.79
2016,11,21,15,30,755.0,67.0,4.4,21.0,347.0,60.18,46.79
2016,11,21,15,45,714.5,63.0,4.2,21.0,300.5,56.63,43.8
2016,11,21,16,0,674.0,59.0,4.0,21.0,254.0,53.11,40.75
2016,11,21,16,15,616.0,53.5,3.6,20.0,206.0,44.45,33.28
2016,11,21,16,30,558.0,48.0,3.2,19.0,158.0,39.9,29.21
2016,11,21,16,45,459.0,39.5,2.8,18.5,112.5,32.74,22.59
2016,11,21,17,0,360.0,31.0,2.4,18.0,67.0,25.71,15.45
2016,11,21,17,15,180.0,15.5,2.45,17.5,33.5,12.61,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.5,4.05,16.0,3.5,2.75,0.0
2016,11,22,7,30,0.0,7.0,4.0,16.0,7.0,5.3,0.0
2016,11,22,7,45,0.0,14.5,4.0,16.5,14.5,11.01,3.35
2016,11,22,8,0,0.0,22.0,4.0,17.0,22.0,16.74,8.38
2016,11,22,8,15,0.0,30.5,4.05,17.0,30.5,23.25,14.05
2016,11,22,8,30,0.0,39.0,4.1,17.0,39.0,29.77,19.68
2016,11,22,8,45,0.0,47.5,4.15,17.5,47.5,36.31,25.2
2016,11,22,9,0,0.0,56.0,4.2,18.0,56.0,42.87,30.64
2016,11,22,9,15,0.0,35.5,4.5,18.5,35.5,27.1,17.23
2016,11,22,9,30,0.0,15.0,4.8,19.0,15.0,11.42,3.96
2016,11,22,9,45,7.0,96.5,5.1,19.5,100.0,80.75,61.91
2016,11,22,10,0,14.0,178.0,5.4,20.0,185.0,158.69,125.57
2016,11,22,10,15,10.5,180.0,5.5,20.0,186.0,155.07,122.14
2016,11,22,10,30,7.0,182.0,5.6,20.0,187.0,152.08,119.36
2016,11,22,10,45,3.5,133.5,5.7,20.5,136.0,106.97,82.27
2016,11,22,11,0,0.0,85.0,5.8,21.0,85.0,65.43,48.11
2016,11,22,11,15,0.0,77.0,5.7,21.0,77.0,59.25,43.01
2016,11,22,11,30,0.0,69.0,5.6,21.0,69.0,53.06,37.92
2016,11,22,11,45,0.0,70.0,5.6,21.5,70.0,53.85,38.45
2016,11,22,12,0,0.0,71.0,5.6,22.0,71.0,54.63,38.98
2016,11,22,12,15,0.0,78.5,5.45,22.0,78.5,60.44,43.7
2016,11,22,12,30,0.0,86.0,5.3,22.0,86.0,66.26,48.42
2016,11,22,12,45,0.0,106.0,5.2,22.0,106.0,81.48,60.77
2016,11,22,13,0,0.0,126.0,5.1,22.0,126.0,96.16,72.65
2016,11,22,13,15,0.0,102.0,4.95,22.0,102.0,78.32,58.27
2016,11,22,13,30,0.0,78.0,4.8,22.0,78.0,60.01,43.47
2016,11,22,13,45,0.0,45.5,4.65,22.0,45.5,34.89,23.01
2016,11,22,14,0,0.0,13.0,4.5,22.0,13.0,9.93,2.89
2016,11,22,14,15,0.0,14.5,4.35,22.0,14.5,11.07,3.89
2016,11,22,14,30,0.0,16.0,4.2,22.0,16.0,12.21,4.9
2016,11,22,14,45,0.0,54.5,4.05,22.0,54.5,41.75,30.44
2016,11,22,15,0,0.0,93.0,3.9,22.0,93.0,70.64,55.35
2016,11,22,15,15,0.0,83.5,3.65,22.0,83.5,63.65,49.47
2016,11,22,15,30,0.0,74.0,3.4,22.0,74.0,56.61,43.52
2016,11,22,15,45,0.0,63.5,3.2,22.0,63.5,48.68,36.73
2016,11,22,16,0,0.0,53.0,3.0,22.0,53.0,40.57,29.71
2016,11,22,16,15,0.0,42.5,2.7,21.5,42.5,32.48,22.68
2016,11,22,16,30,0.0,32.0,2.4,21.0,32.0,24.41,15.55
2016,11,22,16,45,0.0,22.0,2.1,20.5,22.0,16.74,8.7
2016,11,22,17,0,0.0,12.0,1.8,20.0,12.0,9.11,1.75
2016,11,22,17,15,0.0,6.0,1.75,19.5,6.0,4.54,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.0,11.5,3.25,9.0,23.0,134.62,0.0
2016,11,23,7,30,332.0,23.0,3.4,9.0,46.0,327.11,193.65
2016,11,23,7,45,455.0,31.5,3.55,9.5,91.5,446.04,364.66
2016,11,23,8,0,578.0,40.0,3.7,10.0,137.0,546.69,455.34
2016,11,23,8,15,644.0,46.0,3.85,10.5,187.0,608.81,509.13
2016,11,23,8,30,710.0,52.0,4.0,11.0,237.0,668.3,557.68
2016,11,23,8,45,754.0,55.5,4.2,12.0,286.0,703.93,584.47
2016,11,23,9,0,798.0,59.0,4.4,13.0,335.0,735.98,607.35
2016,11,23,9,15,826.0,62.0,4.4,13.5,380.0,750.84,616.29
2016,11,23,9,30,854.0,65.0,4.4,14.0,425.0,761.77,621.94
2016,11,23,9,45,874.0,67.0,4.45,15.0,464.5,753.89,612.39
2016,11,23,10,0,894.0,69.0,4.5,16.0,504.0,749.73,605.84
2016,11,23,10,15,907.0,70.5,4.4,16.5,537.5,735.89,592.49
2016,11,23,10,30,920.0,72.0,4.3,17.0,571.0,718.21,575.85
2016,11,23,10,45,929.5,73.0,4.2,17.5,597.0,693.82,553.32
2016,11,23,11,0,939.0,74.0,4.1,18.0,623.0,665.8,527.94
2016,11,23,11,15,945.0,75.0,4.0,18.0,641.0,632.16,498.93
2016,11,23,11,30,951.0,76.0,3.9,18.0,659.0,595.25,466.88
2016,11,23,11,45,956.0,75.0,3.85,18.5,669.0,552.85,429.24
2016,11,23,12,0,961.0,74.0,3.8,19.0,679.0,507.64,388.66
2016,11,23,12,15,961.0,74.0,3.7,19.0,680.0,458.63,344.9
2016,11,23,12,30,961.0,74.0,3.6,19.0,681.0,407.57,298.58
2016,11,23,12,45,959.0,74.0,3.55,19.5,673.5,354.04,249.27
2016,11,23,13,0,957.0,74.0,3.5,20.0,666.0,299.08,199.06
2016,11,23,13,15,952.0,73.0,3.4,20.0,650.5,241.59,149.1
2016,11,23,13,30,947.0,72.0,3.3,20.0,635.0,183.5,103.5
2016,11,23,13,45,939.0,71.0,3.2,20.0,611.0,124.81,68.2
2016,11,23,14,0,931.0,70.0,3.1,20.0,587.0,73.75,57.89
2016,11,23,14,15,919.0,68.5,3.0,20.0,555.5,72.08,56.62
2016,11,23,14,30,907.0,67.0,2.9,20.0,524.0,70.33,55.24
2016,11,23,14,45,889.5,65.5,2.8,20.0,486.0,68.36,53.68
2016,11,23,15,0,872.0,64.0,2.7,20.0,448.0,66.31,52.05
2016,11,23,15,15,847.5,61.5,2.5,19.5,404.5,63.34,49.72
2016,11,23,15,30,823.0,59.0,2.3,19.0,361.0,55.16,42.81
2016,11,23,15,45,788.0,55.5,2.1,19.0,313.5,51.8,39.95
2016,11,23,16,0,753.0,52.0,1.9,19.0,266.0,48.44,37.02
2016,11,23,16,15,697.5,47.0,1.65,18.0,216.5,43.65,32.88
2016,11,23,16,30,642.0,42.0,1.4,17.0,167.0,38.9,28.59
2016,11,23,16,45,546.5,34.5,1.2,16.5,119.0,31.77,21.96
2016,11,23,17,0,451.0,27.0,1.0,16.0,71.0,24.77,14.74
2016,11,23,17,15,225.5,13.5,1.0,15.5,35.5,12.04,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,144.5,11.5,1.1,8.5,21.0,118.04,0.0
2016,11,24,7,30,289.0,23.0,1.2,9.0,42.0,291.18,155.86
2016,11,24,7,45,396.0,34.0,1.35,10.0,85.0,401.84,323.91
2016,11,24,8,0,503.0,45.0,1.5,11.0,128.0,500.89,410.85
2016,11,24,8,15,571.5,52.0,1.5,11.5,176.0,564.32,463.61
2016,11,24,8,30,640.0,59.0,1.5,12.0,224.0,625.82,511.69
2016,11,24,8,45,677.0,65.5,1.55,13.0,270.0,658.8,535.14
2016,11,24,9,0,714.0,72.0,1.6,14.0,316.0,688.65,555.08
2016,11,24,9,15,744.0,76.0,1.85,14.5,360.0,701.62,564.32
2016,11,24,9,30,774.0,80.0,2.1,15.0,404.0,716.28,574.5
2016,11,24,9,45,791.0,84.0,2.4,16.0,442.0,716.97,573.31
2016,11,24,10,0,808.0,88.0,2.7,17.0,480.0,713.78,569.19
2016,11,24,10,15,823.0,90.5,2.7,17.5,512.5,703.61,558.96
2016,11,24,10,30,838.0,93.0,2.7,18.0,545.0,689.56,545.2
2016,11,24,10,45,845.0,96.0,2.75,19.0,569.5,666.89,524.14
2016,11,24,11,0,852.0,99.0,2.8,20.0,594.0,640.8,500.41
2016,11,24,11,15,607.5,180.0,2.8,20.0,538.0,537.61,419.1
2016,11,24,11,30,363.0,261.0,2.8,20.0,482.0,428.23,333.58
2016,11,24,11,45,623.5,178.5,2.8,20.5,566.0,479.49,369.85
2016,11,24,12,0,884.0,96.0,2.8,21.0,650.0,491.6,372.56
2016,11,24,12,15,884.0,96.0,2.8,21.0,651.0,445.72,332.12
2016,11,24,12,30,884.0,96.0,2.8,21.0,652.0,397.95,289.57
2016,11,24,12,45,878.5,97.0,2.85,21.5,644.0,345.17,242.22
2016,11,24,13,0,873.0,98.0,2.9,22.0,636.0,292.8,195.34
2016,11,24,13,15,867.0,97.0,2.9,22.0,620.5,238.12,148.59
2016,11,24,13,30,861.0,96.0,2.9,22.0,605.0,183.11,105.9
2016,11,24,13,45,848.0,96.0,2.9,22.5,581.0,128.17,72.87
2016,11,24,14,0,835.0,96.0,2.9,23.0,557.0,80.98,63.28
2016,11,24,14,15,820.5,93.5,2.85,23.0,526.5,79.31,62.04
2016,11,24,14,30,806.0,91.0,2.8,23.0,496.0,77.64,60.76
2016,11,24,14,45,783.5,89.0,2.75,23.0,459.0,76.18,59.67
2016,11,24,15,0,761.0,87.0,2.7,23.0,422.0,74.75,58.6
2016,11,24,15,15,733.0,83.0,2.45,22.5,379.5,66.24,51.59
2016,11,24,15,30,705.0,79.0,2.2,22.0,337.0,63.41,49.38
2016,11,24,15,45,658.0,75.0,1.95,22.0,290.5,60.31,46.79
2016,11,24,16,0,611.0,71.0,1.7,22.0,244.0,57.29,44.19
2016,11,24,16,15,548.5,63.5,1.5,21.0,197.0,51.49,39.24
2016,11,24,16,30,486.0,56.0,1.3,20.0,150.0,45.71,34.1
2016,11,24,16,45,381.0,45.5,1.15,19.0,105.5,37.22,26.35
2016,11,24,17,0,276.0,35.0,1.0,18.0,61.0,28.81,17.82
2016,11,24,17,15,138.0,17.5,1.0,17.5,30.5,13.37,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,63.5,12.5,1.1,14.5,16.5,57.59,0.0
2016,11,25,7,30,127.0,25.0,1.4,15.0,33.0,167.38,75.29
2016,11,25,7,45,234.0,40.5,1.75,15.5,72.0,282.12,224.19
2016,11,25,8,0,341.0,56.0,2.1,16.0,111.0,382.92,313.42
2016,11,25,8,15,414.0,66.5,2.35,16.0,156.0,450.4,371.61
2016,11,25,8,30,487.0,77.0,2.6,16.0,201.0,522.33,430.8
2016,11,25,8,45,243.5,43.5,2.85,16.5,105.5,267.17,224.37
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,7.6,0.8
2016,11,25,9,15,0.0,12.0,3.2,17.0,12.0,9.13,2.11
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,10.66,3.4
2016,11,25,9,45,0.0,50.5,3.45,17.0,50.5,38.66,27.03
2016,11,25,10,0,0.0,87.0,3.6,17.0,87.0,67.1,50.76
2016,11,25,10,15,0.0,76.0,3.65,17.0,76.0,58.39,43.37
2016,11,25,10,30,0.0,65.0,3.7,17.0,65.0,49.9,36.2
2016,11,25,10,45,0.0,91.5,3.8,17.0,91.5,70.5,53.25
2016,11,25,11,0,0.0,118.0,3.9,17.0,118.0,91.69,70.67
2016,11,25,11,15,0.0,122.0,3.9,17.0,122.0,94.65,72.99
2016,11,25,11,30,0.0,126.0,3.9,17.0,126.0,97.58,75.32
2016,11,25,11,45,6.5,172.0,3.9,17.5,176.0,136.53,106.9
2016,11,25,12,0,13.0,218.0,3.9,18.0,226.0,173.81,136.6
2016,11,25,12,15,7.5,196.5,3.85,18.0,201.0,153.3,119.96
2016,11,25,12,30,2.0,175.0,3.8,18.0,176.0,133.98,104.41
2016,11,25,12,45,7.0,194.0,3.75,18.0,198.5,148.29,115.88
2016,11,25,13,0,12.0,213.0,3.7,18.0,221.0,161.2,126.09
2016,11,25,13,15,6.0,167.0,3.65,18.0,171.0,126.13,97.97
2016,11,25,13,30,0.0,121.0,3.6,18.0,121.0,91.9,70.43
2016,11,25,13,45,1.5,148.0,3.55,18.0,149.0,110.26,85.55
2016,11,25,14,0,3.0,175.0,3.5,18.0,177.0,126.74,103.79
2016,11,25,14,15,1.5,166.0,3.45,17.5,167.0,120.47,98.8
2016,11,25,14,30,0.0,157.0,3.4,17.0,157.0,114.12,93.75
2016,11,25,14,45,90.0,173.5,3.35,17.0,213.5,120.61,99.57
2016,11,25,15,0,180.0,190.0,3.3,17.0,270.0,126.51,104.88
2016,11,25,15,15,151.0,179.0,3.15,16.5,241.5,119.09,98.9
2016,11,25,15,30,122.0,168.0,3.0,16.0,213.0,111.47,92.68
2016,11,25,15,45,109.5,146.5,2.95,16.0,183.0,98.5,81.49
2016,11,25,16,0,97.0,125.0,2.9,16.0,153.0,85.16,69.82
2016,11,25,16,15,77.0,102.0,2.7,15.5,121.5,71.14,57.45
2016,11,25,16,30,57.0,79.0,2.5,15.0,90.0,55.9,43.76
2016,11,25,16,45,33.0,56.0,2.35,15.0,62.0,40.37,29.52
2016,11,25,17,0,9.0,33.0,2.2,15.0,34.0,24.48,14.45
2016,11,25,17,15,4.5,16.5,2.1,14.5,17.0,12.49,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,45.0,12.0,2.05,9.5,14.5,43.19,0.0
2016,11,26,7,30,90.0,24.0,2.2,10.0,29.0,121.93,45.21
2016,11,26,7,45,187.0,42.5,2.4,10.5,67.5,249.11,200.87
2016,11,26,8,0,284.0,61.0,2.6,11.0,106.0,344.98,288.06
2016,11,26,8,15,353.5,74.5,2.55,11.5,150.0,412.9,347.12
2016,11,26,8,30,423.0,88.0,2.5,12.0,194.0,480.37,403.01
2016,11,26,8,45,477.5,96.5,2.45,12.5,239.0,527.95,440.62
2016,11,26,9,0,532.0,105.0,2.4,13.0,284.0,573.37,474.89
2016,11,26,9,15,567.0,112.0,2.35,13.5,325.5,605.44,497.18
2016,11,26,9,30,602.0,119.0,2.3,14.0,367.0,628.85,512.31
2016,11,26,9,45,534.0,143.0,2.25,15.0,378.0,581.36,471.11
2016,11,26,10,0,466.0,167.0,2.2,16.0,389.0,540.13,435.16
2016,11,26,10,15,477.5,177.0,2.15,16.5,418.5,541.01,433.38
2016,11,26,10,30,489.0,187.0,2.1,17.0,448.0,539.03,429.06
2016,11,26,10,45,487.0,200.5,2.05,17.5,471.0,528.56,418.1
2016,11,26,11,0,485.0,214.0,2.0,18.0,494.0,515.75,405.39
2016,11,26,11,15,493.0,217.5,1.95,18.0,509.0,497.91,389.78
2016,11,26,11,30,501.0,221.0,1.9,18.0,524.0,477.7,372.12
2016,11,26,11,45,316.5,259.0,1.85,18.5,451.5,380.07,295.25
2016,11,26,12,0,132.0,297.0,1.8,19.0,379.0,298.82,231.9
2016,11,26,12,15,133.0,297.0,1.75,19.0,380.0,285.73,221.05
2016,11,26,12,30,134.0,297.0,1.7,19.0,381.0,272.22,209.5
2016,11,26,12,45,162.0,293.5,1.65,19.5,394.0,264.01,200.88
2016,11,26,13,0,190.0,290.0,1.6,20.0,407.0,252.62,189.47
2016,11,26,13,15,114.5,267.0,1.55,20.0,337.0,206.75,155.97
2016,11,26,13,30,39.0,244.0,1.5,20.0,267.0,173.76,133.44
2016,11,26,13,45,25.5,219.5,1.5,20.0,234.5,158.18,122.22
2016,11,26,14,0,12.0,195.0,1.5,20.0,202.0,139.28,113.16
2016,11,26,14,15,13.0,188.0,1.5,20.0,195.0,134.32,109.25
2016,11,26,14,30,14.0,181.0,1.5,20.0,188.0,129.24,105.21
2016,11,26,14,45,43.5,183.0,1.5,20.0,202.5,124.83,101.74
2016,11,26,15,0,73.0,185.0,1.5,20.0,217.0,125.13,102.26
2016,11,26,15,15,65.5,168.5,1.45,19.5,195.0,114.74,93.84
2016,11,26,15,30,58.0,152.0,1.4,19.0,173.0,104.12,85.13
2016,11,26,15,45,49.5,132.0,1.4,19.0,148.0,91.37,74.28
2016,11,26,16,0,41.0,112.0,1.4,19.0,123.0,78.35,63.04
2016,11,26,16,15,30.0,91.5,1.25,18.5,98.5,64.78,51.21
2016,11,26,16,30,19.0,71.0,1.1,18.0,74.0,50.96,38.93
2016,11,26,16,45,9.5,50.0,0.95,17.5,51.5,36.72,26.08
2016,11,26,17,0,0.0,29.0,0.8,17.0,29.0,21.79,12.1
2016,11,26,17,15,0.0,14.5,0.85,16.5,14.5,11.07,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,78.0,11.5,3.3,12.5,16.0,67.39,0.0
2016,11,27,7,30,156.0,23.0,3.5,13.0,32.0,183.09,51.8
2016,11,27,7,45,265.5,37.0,3.75,13.5,70.5,300.71,240.22
2016,11,27,8,0,375.0,51.0,4.0,14.0,109.0,401.91,332.99
2016,11,27,8,15,195.5,71.0,4.3,14.5,102.0,263.88,220.98
2016,11,27,8,30,16.0,91.0,4.6,15.0,95.0,97.51,77.78
2016,11,27,8,45,22.0,109.0,4.9,15.5,116.0,116.97,94.53
2016,11,27,9,0,28.0,127.0,5.2,16.0,137.0,150.06,122.2
2016,11,27,9,15,14.0,105.5,5.4,16.5,110.5,97.64,77.43
2016,11,27,9,30,0.0,84.0,5.6,17.0,84.0,65.33,49.54
2016,11,27,9,45,4.0,125.0,5.85,18.0,127.0,104.38,81.88
2016,11,27,10,0,8.0,166.0,6.1,19.0,170.0,143.65,113.75
2016,11,27,10,15,4.0,146.0,6.2,19.0,148.0,120.24,94.15
2016,11,27,10,30,0.0,126.0,6.3,19.0,126.0,99.14,76.54
2016,11,27,10,45,0.0,142.5,6.45,19.5,142.5,112.35,87.07
2016,11,27,11,0,0.0,159.0,6.6,20.0,159.0,125.3,97.3
2016,11,27,11,15,45.0,218.5,6.65,20.5,245.5,208.02,164.24
2016,11,27,11,30,90.0,278.0,6.7,21.0,332.0,277.72,219.05
2016,11,27,11,45,48.0,235.5,6.75,21.5,264.0,213.12,166.72
2016,11,27,12,0,6.0,193.0,6.8,22.0,196.0,151.45,117.09
2016,11,27,12,15,73.0,245.0,6.8,22.0,290.0,218.82,169.93
2016,11,27,12,30,140.0,297.0,6.8,22.0,384.0,274.41,211.71
2016,11,27,12,45,216.0,287.0,6.8,22.5,419.5,275.95,209.14
2016,11,27,13,0,292.0,277.0,6.8,23.0,455.0,269.21,199.12
2016,11,27,13,15,534.5,195.5,6.75,23.0,512.0,237.94,162.99
2016,11,27,13,30,777.0,114.0,6.7,23.0,569.0,185.55,111.57
2016,11,27,13,45,489.0,183.0,6.65,23.0,465.5,151.51,102.34
2016,11,27,14,0,201.0,252.0,6.6,23.0,362.0,161.01,130.7
2016,11,27,14,15,117.5,226.0,6.5,23.0,289.5,145.87,118.24
2016,11,27,14,30,34.0,200.0,6.4,23.0,217.0,134.72,109.11
2016,11,27,14,45,81.5,195.5,6.3,23.0,232.0,132.15,107.2
2016,11,27,15,0,129.0,191.0,6.2,23.0,247.0,125.97,102.22
2016,11,27,15,15,122.0,173.0,6.0,23.0,221.5,115.41,93.49
2016,11,27,15,30,115.0,155.0,5.8,23.0,196.0,104.54,84.42
2016,11,27,15,45,312.0,118.5,5.6,23.0,210.5,84.08,67.02
2016,11,27,16,0,509.0,82.0,5.4,23.0,225.0,64.57,50.26
2016,11,27,16,15,445.5,72.5,5.05,22.5,180.5,54.68,41.7
2016,11,27,16,30,382.0,63.0,4.7,22.0,136.0,47.49,35.27
2016,11,27,16,45,286.5,49.5,4.4,21.5,95.0,37.29,26.03
2016,11,27,17,0,191.0,36.0,4.1,21.0,54.0,27.09,15.98
2016,11,27,17,15,95.5,18.0,4.0,20.5,27.0,13.64,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.0,10.5,5.1,18.0,14.0,56.75,0.0
2016,11,28,7,30,130.0,21.0,5.1,18.0,28.0,158.05,24.07
2016,11,28,7,45,233.5,35.5,5.1,18.5,65.0,273.31,213.54
2016,11,28,8,0,337.0,50.0,5.1,19.0,102.0,369.55,301.87
2016,11,28,8,15,393.0,63.0,5.2,19.0,144.0,427.11,352.99
2016,11,28,8,30,449.0,76.0,5.3,19.0,186.0,483.88,401.1
2016,11,28,8,45,507.0,81.0,5.45,19.5,229.0,537.22,443.89
2016,11,28,9,0,565.0,86.0,5.6,20.0,272.0,583.09,479.28
2016,11,28,9,15,686.0,79.0,5.85,20.5,336.0,660.15,538.11
2016,11,28,9,30,807.0,72.0,6.1,21.0,400.0,727.62,588.12
2016,11,28,9,45,834.5,73.5,6.35,21.5,441.0,733.09,590.34
2016,11,28,10,0,862.0,75.0,6.6,22.0,482.0,734.32,589.54
2016,11,28,10,15,878.5,77.0,6.7,22.0,516.5,723.94,580.7
2016,11,28,10,30,895.0,79.0,6.8,22.0,551.0,703.79,563.31
2016,11,28,10,45,912.0,78.5,6.95,22.0,579.5,683.66,545.65
2016,11,28,11,0,929.0,78.0,7.1,22.0,608.0,659.58,524.55
2016,11,28,11,15,936.0,79.0,6.95,22.0,626.5,627.24,495.96
2016,11,28,11,30,943.0,80.0,6.8,22.0,645.0,591.61,464.33
2016,11,28,11,45,652.5,173.0,6.65,22.5,567.0,488.33,379.67
2016,11,28,12,0,362.0,266.0,6.5,23.0,489.0,384.16,296.62
2016,11,28,12,15,660.5,171.5,6.45,23.0,579.5,415.48,314.58
2016,11,28,12,30,959.0,77.0,6.4,23.0,670.0,408.23,297.85
2016,11,28,12,45,957.0,76.5,6.35,23.0,663.0,354.81,248.94
2016,11,28,13,0,955.0,76.0,6.3,23.0,656.0,299.97,199.18
2016,11,28,13,15,949.5,75.5,6.25,23.0,640.5,243.26,149.84
2016,11,28,13,30,944.0,75.0,6.2,23.0,625.0,185.95,104.86
2016,11,28,13,45,934.0,74.5,6.2,23.0,601.0,127.93,69.87
2016,11,28,14,0,924.0,74.0,6.2,23.0,577.0,76.07,59.24
2016,11,28,14,15,911.5,72.5,6.05,22.5,546.0,74.42,58.1
2016,11,28,14,30,899.0,71.0,5.9,22.0,515.0,72.68,56.86
2016,11,28,14,45,879.5,69.0,5.75,22.0,477.5,70.38,55.02
2016,11,28,15,0,860.0,67.0,5.6,22.0,440.0,61.92,47.89
2016,11,28,15,15,834.0,64.5,5.2,21.5,396.5,59.56,46.08
2016,11,28,15,30,808.0,62.0,4.8,21.0,353.0,57.19,44.23
2016,11,28,15,45,769.5,58.5,4.4,21.0,306.0,53.88,41.41
2016,11,28,16,0,731.0,55.0,4.0,21.0,259.0,50.58,38.55
2016,11,28,16,15,671.0,49.5,3.45,20.0,209.5,45.45,34.12
2016,11,28,16,30,611.0,44.0,2.9,19.0,160.0,40.36,29.55
2016,11,28,16,45,506.0,36.5,2.4,18.0,113.0,30.65,20.76
2016,11,28,17,0,401.0,29.0,1.9,17.0,66.0,24.26,14.01
2016,11,28,17,15,200.5,14.5,1.8,16.0,33.0,11.85,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,107.5,10.0,2.5,10.5,15.5,87.87,0.0
2016,11,29,7,30,215.0,20.0,2.9,11.0,31.0,220.13,5.32
2016,11,29,7,45,351.0,31.0,3.3,12.0,73.0,359.59,284.56
2016,11,29,8,0,487.0,42.0,3.7,13.0,115.0,479.54,394.8
2016,11,29,8,15,563.5,49.0,3.6,13.5,163.0,548.68,454.46
2016,11,29,8,30,640.0,56.0,3.5,14.0,211.0,616.08,509.12
2016,11,29,8,45,688.0,60.5,3.45,14.5,258.5,649.18,534.51
2016,11,29,9,0,736.0,65.0,3.4,15.0,306.0,686.18,561.45
2016,11,29,9,15,768.0,69.0,3.35,16.0,350.5,706.23,573.31
2016,11,29,9,30,800.0,73.0,3.3,17.0,395.0,722.36,581.73
2016,11,29,9,45,821.0,75.5,3.25,18.0,434.5,724.31,579.36
2016,11,29,10,0,842.0,78.0,3.2,19.0,474.0,722.28,574.13
2016,11,29,10,15,857.5,80.0,3.25,19.5,507.0,711.68,564.04
2016,11,29,10,30,873.0,82.0,3.3,20.0,540.0,697.16,550.05
2016,11,29,10,45,884.0,83.5,3.4,21.0,566.5,670.09,525.95
2016,11,29,11,0,895.0,85.0,3.5,22.0,593.0,645.24,503.11
2016,11,29,11,15,902.0,86.0,3.2,22.0,611.0,614.02,475.85
2016,11,29,11,30,909.0,87.0,2.9,22.0,629.0,579.61,445.75
2016,11,29,11,45,916.0,86.0,2.65,22.5,640.0,540.28,410.79
2016,11,29,12,0,923.0,85.0,2.4,23.0,651.0,498.07,373.05
2016,11,29,12,15,923.5,85.0,2.35,23.0,653.0,451.35,332.44
2016,11,29,12,30,924.0,85.0,2.3,23.0,655.0,402.6,289.35
2016,11,29,12,45,924.0,84.0,2.25,23.5,648.5,351.05,242.99
2016,11,29,13,0,924.0,83.0,2.2,24.0,642.0,297.96,195.59
2016,11,29,13,15,918.5,82.0,2.25,24.0,627.0,242.46,148.54
2016,11,29,13,30,913.0,81.0,2.3,24.0,612.0,186.44,105.39
2016,11,29,13,45,905.0,79.5,2.4,24.0,589.0,129.57,71.34
2016,11,29,14,0,897.0,78.0,2.5,24.0,566.0,78.01,60.55
2016,11,29,14,15,884.0,76.5,2.55,24.0,535.5,76.4,59.37
2016,11,29,14,30,871.0,75.0,2.6,24.0,505.0,74.71,58.08
2016,11,29,14,45,855.0,72.0,2.7,24.0,468.5,65.43,50.34
2016,11,29,15,0,839.0,69.0,2.8,24.0,432.0,62.99,48.4
2016,11,29,15,15,813.0,66.5,2.55,23.5,389.0,60.69,46.66
2016,11,29,15,30,787.0,64.0,2.3,23.0,346.0,58.4,44.89
2016,11,29,15,45,748.5,60.0,2.05,22.5,299.5,54.77,41.92
2016,11,29,16,0,710.0,56.0,1.8,22.0,253.0,51.14,38.88
2016,11,29,16,15,649.5,50.5,1.7,20.5,204.5,46.07,34.6
2016,11,29,16,30,589.0,45.0,1.6,19.0,156.0,41.05,30.16
2016,11,29,16,45,484.0,37.0,1.5,18.0,110.0,30.92,21.01
2016,11,29,17,0,379.0,29.0,1.4,17.0,64.0,24.17,13.92
2016,11,29,17,15,189.5,14.5,1.45,16.5,32.0,11.83,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
