Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,12.59,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,53.05,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,313.21,251.48
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,533.21,445.86
2016,11,30,8,15,652.0,41.0,4.4,8.5,170.0,600.03,505.71
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,664.52,560.51
2016,11,30,8,45,774.0,50.0,4.85,10.0,270.0,703.26,591.32
2016,11,30,9,0,823.0,53.0,5.1,11.0,320.0,738.47,617.69
2016,11,30,9,15,853.5,55.5,5.0,11.5,366.0,747.0,621.72
2016,11,30,9,30,884.0,58.0,4.9,12.0,412.0,759.52,628.47
2016,11,30,9,45,907.5,59.5,4.8,12.5,453.5,761.45,626.79
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,759.29,622.02
2016,11,30,10,15,945.5,62.0,4.5,13.5,529.5,745.9,608.29
2016,11,30,10,30,960.0,63.0,4.3,14.0,564.0,728.54,591.17
2016,11,30,10,45,972.0,63.5,4.1,14.5,591.5,704.97,568.43
2016,11,30,11,0,984.0,64.0,3.9,15.0,619.0,677.53,542.78
2016,11,30,11,15,990.5,64.5,3.75,15.0,638.5,643.07,512.58
2016,11,30,11,30,997.0,65.0,3.6,15.0,658.0,605.22,479.22
2016,11,30,11,45,1001.0,65.0,3.5,15.5,669.0,562.37,440.61
2016,11,30,12,0,1005.0,65.0,3.4,16.0,680.0,516.63,398.97
2016,11,30,12,15,1005.5,65.5,3.35,16.0,682.0,467.19,354.39
2016,11,30,12,30,1006.0,66.0,3.3,16.0,684.0,415.5,307.0
2016,11,30,12,45,1004.5,65.5,3.25,16.5,677.0,360.33,255.7
2016,11,30,13,0,1003.0,65.0,3.2,17.0,670.0,303.59,203.34
2016,11,30,13,15,998.5,64.5,3.15,17.0,654.5,244.94,151.7
2016,11,30,13,30,994.0,64.0,3.1,17.0,639.0,185.51,104.31
2016,11,30,13,45,986.5,63.0,3.1,17.5,615.5,124.95,66.81
2016,11,30,14,0,979.0,62.0,3.1,18.0,592.0,69.29,54.58
2016,11,30,14,15,967.5,61.0,3.1,17.5,561.0,67.86,53.6
2016,11,30,14,30,956.0,60.0,3.1,17.0,530.0,66.34,52.51
2016,11,30,14,45,937.0,59.5,3.1,17.0,492.0,64.94,51.41
2016,11,30,15,0,918.0,59.0,3.1,17.0,454.0,63.46,50.25
2016,11,30,15,15,894.5,56.5,2.9,16.5,410.0,60.4,47.79
2016,11,30,15,30,871.0,54.0,2.7,16.0,366.0,57.24,45.2
2016,11,30,15,45,836.0,51.0,2.5,16.0,318.0,53.43,41.91
2016,11,30,16,0,801.0,48.0,2.3,16.0,270.0,45.78,35.13
2016,11,30,16,15,746.0,43.5,2.0,14.5,219.5,41.23,31.2
2016,11,30,16,30,691.0,39.0,1.7,13.0,169.0,36.74,27.13
2016,11,30,16,45,594.0,32.5,1.4,12.0,120.5,30.32,21.06
2016,11,30,17,0,497.0,26.0,1.1,11.0,72.0,24.07,14.26
2016,11,30,17,15,248.5,13.0,1.1,10.5,36.0,11.65,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.5,98.54,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,29.0,238.75,0.0
2016,12,1,7,45,376.5,28.0,1.7,6.0,70.5,374.78,295.52
2016,12,1,8,0,505.0,39.0,1.9,7.0,112.0,488.29,405.03
2016,12,1,8,15,580.0,46.0,1.95,7.5,160.0,555.87,464.22
2016,12,1,8,30,655.0,53.0,2.0,8.0,208.0,614.95,513.06
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.5,653.38,542.51
2016,12,1,9,0,743.0,64.0,2.2,10.0,303.0,688.34,567.67
2016,12,1,9,15,774.0,67.5,2.45,10.5,347.5,707.07,581.36
2016,12,1,9,30,805.0,71.0,2.7,11.0,392.0,721.89,591.66
2016,12,1,9,45,826.0,74.0,2.95,12.0,431.0,724.52,591.37
2016,12,1,10,0,847.0,77.0,3.2,13.0,470.0,723.14,588.03
2016,12,1,10,15,862.0,79.0,3.35,13.5,503.0,712.27,577.95
2016,12,1,10,30,877.0,81.0,3.5,14.0,536.0,697.5,563.83
2016,12,1,10,45,887.0,82.5,3.65,15.0,562.0,669.93,538.92
2016,12,1,11,0,897.0,84.0,3.8,16.0,588.0,644.59,515.28
2016,12,1,11,15,903.5,85.0,3.75,16.5,606.5,613.24,487.08
2016,12,1,11,30,910.0,86.0,3.7,17.0,625.0,578.74,456.01
2016,12,1,11,45,915.5,85.5,3.65,17.5,635.5,539.31,420.62
2016,12,1,12,0,921.0,85.0,3.6,18.0,646.0,497.11,382.36
2016,12,1,12,15,921.5,85.0,3.6,18.0,648.0,450.68,340.8
2016,12,1,12,30,922.0,85.0,3.6,18.0,650.0,402.21,296.71
2016,12,1,12,45,919.5,85.0,3.6,18.5,643.5,351.0,249.39
2016,12,1,13,0,917.0,85.0,3.6,19.0,637.0,298.43,201.2
2016,12,1,13,15,911.5,84.0,3.6,19.0,622.0,243.43,153.21
2016,12,1,13,30,906.0,83.0,3.6,19.0,607.0,187.89,109.21
2016,12,1,13,45,896.5,82.0,3.6,19.0,584.0,131.71,74.56
2016,12,1,14,0,887.0,81.0,3.6,19.0,561.0,79.66,63.27
2016,12,1,14,15,874.5,79.5,3.6,19.0,531.0,70.94,55.93
2016,12,1,14,30,862.0,78.0,3.6,19.0,501.0,69.75,55.03
2016,12,1,14,45,844.5,75.5,3.6,19.0,464.5,67.73,53.41
2016,12,1,15,0,827.0,73.0,3.6,19.0,428.0,65.7,51.78
2016,12,1,15,15,801.0,70.0,3.3,18.5,386.0,63.12,49.77
2016,12,1,15,30,775.0,67.0,3.0,18.0,344.0,60.53,47.72
2016,12,1,15,45,736.5,62.5,2.75,17.5,298.0,56.59,44.42
2016,12,1,16,0,698.0,58.0,2.5,17.0,252.0,52.63,41.02
2016,12,1,16,15,638.0,52.5,2.2,16.0,203.5,43.95,33.39
2016,12,1,16,30,578.0,47.0,1.9,15.0,155.0,39.32,29.17
2016,12,1,16,45,475.5,38.0,1.6,14.0,109.5,31.69,22.06
2016,12,1,17,0,373.0,29.0,1.3,13.0,64.0,24.15,14.17
2016,12,1,17,15,186.5,14.5,1.3,12.5,32.0,11.82,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,4.72,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,9.14,0.0
2016,12,2,7,45,5.5,30.5,2.85,9.5,31.5,33.99,21.4
2016,12,2,8,0,11.0,49.0,3.1,10.0,51.0,56.86,42.92
2016,12,2,8,15,24.0,69.5,3.15,10.0,75.0,97.79,79.2
2016,12,2,8,30,37.0,90.0,3.2,10.0,99.0,128.09,106.17
2016,12,2,8,45,48.0,109.0,3.25,10.5,123.0,153.45,128.18
2016,12,2,9,0,59.0,128.0,3.3,11.0,147.0,178.1,149.06
2016,12,2,9,15,29.5,122.0,3.3,11.5,131.5,139.46,114.92
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,95.42,76.18
2016,12,2,9,45,145.0,154.5,3.35,12.5,221.0,266.72,223.07
2016,12,2,10,0,290.0,193.0,3.4,13.0,326.0,421.68,349.1
2016,12,2,10,15,153.5,192.5,3.45,13.5,263.5,296.43,243.8
2016,12,2,10,30,17.0,192.0,3.5,14.0,201.0,169.01,136.09
2016,12,2,10,45,8.5,148.5,3.6,14.5,153.0,123.12,97.78
2016,12,2,11,0,0.0,105.0,3.7,15.0,105.0,81.29,62.62
2016,12,2,11,15,0.0,104.5,3.75,15.0,104.5,80.77,62.14
2016,12,2,11,30,0.0,104.0,3.8,15.0,104.0,80.29,61.67
2016,12,2,11,45,12.0,169.5,3.85,15.5,176.5,137.41,108.62
2016,12,2,12,0,24.0,235.0,3.9,16.0,249.0,192.12,152.58
2016,12,2,12,15,12.0,162.5,3.9,16.0,169.5,129.47,101.52
2016,12,2,12,30,0.0,90.0,3.9,16.0,90.0,69.34,52.23
2016,12,2,12,45,0.0,51.0,3.9,16.0,51.0,39.15,27.16
2016,12,2,13,0,0.0,12.0,3.9,16.0,12.0,9.18,2.06
2016,12,2,13,15,3.5,101.0,3.9,16.0,103.5,78.19,59.59
2016,12,2,13,30,7.0,190.0,3.9,16.0,195.0,140.33,110.65
2016,12,2,13,45,3.5,131.0,3.9,16.0,133.5,98.69,76.65
2016,12,2,14,0,0.0,72.0,3.9,16.0,72.0,55.32,42.89
2016,12,2,14,15,0.0,100.5,3.9,15.5,100.5,76.53,61.63
2016,12,2,14,30,0.0,129.0,3.9,15.0,129.0,95.75,78.65
2016,12,2,14,45,5.0,141.5,3.95,15.0,143.5,103.45,85.54
2016,12,2,15,0,10.0,154.0,4.0,15.0,158.0,110.5,91.88
2016,12,2,15,15,6.0,139.5,3.95,15.0,141.5,100.43,83.28
2016,12,2,15,30,2.0,125.0,3.9,15.0,125.0,90.25,74.51
2016,12,2,15,45,1.0,108.0,3.85,15.0,108.0,78.45,64.21
2016,12,2,16,0,0.0,91.0,3.8,15.0,91.0,66.52,53.66
2016,12,2,16,15,0.0,73.0,3.75,14.5,73.0,53.84,42.37
2016,12,2,16,30,0.0,55.0,3.7,14.0,55.0,41.02,30.76
2016,12,2,16,45,0.0,38.5,3.7,13.5,38.5,29.05,19.77
2016,12,2,17,0,0.0,22.0,3.7,13.0,22.0,16.79,8.1
2016,12,2,17,15,0.0,11.0,3.7,12.5,11.0,8.37,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,2.0,4.1,8.0,2.0,1.51,0.0
2016,12,3,8,0,0.0,4.0,4.1,8.0,4.0,3.02,0.0
2016,12,3,8,15,0.0,6.0,4.0,8.0,6.0,4.54,0.0
2016,12,3,8,30,0.0,8.0,3.9,8.0,8.0,6.06,0.0
2016,12,3,8,45,0.0,10.0,3.8,8.0,10.0,7.59,1.02
2016,12,3,9,0,0.0,12.0,3.7,8.0,12.0,9.12,2.38
2016,12,3,9,15,0.0,35.5,3.75,8.0,35.5,27.09,18.16
2016,12,3,9,30,0.0,59.0,3.8,8.0,59.0,45.19,33.93
2016,12,3,9,45,0.0,43.0,3.85,8.5,43.0,32.88,23.05
2016,12,3,10,0,0.0,27.0,3.9,9.0,27.0,20.61,12.29
2016,12,3,10,15,0.0,69.5,4.05,9.0,69.5,53.35,40.56
2016,12,3,10,30,0.0,112.0,4.2,9.0,112.0,87.56,69.77
2016,12,3,10,45,0.0,113.0,4.35,9.0,113.0,88.02,70.01
2016,12,3,11,0,0.0,114.0,4.5,9.0,114.0,88.56,70.35
2016,12,3,11,15,0.0,68.0,4.6,9.0,68.0,52.25,39.29
2016,12,3,11,30,0.0,22.0,4.7,9.0,22.0,16.83,8.86
2016,12,3,11,45,0.0,73.0,4.85,9.0,73.0,56.14,42.56
2016,12,3,12,0,0.0,124.0,5.0,9.0,124.0,95.59,76.07
2016,12,3,12,15,0.0,90.5,4.9,9.0,90.5,69.73,54.07
2016,12,3,12,30,0.0,57.0,4.8,9.0,57.0,43.78,31.94
2016,12,3,12,45,0.0,48.0,4.75,9.5,48.0,36.83,25.95
2016,12,3,13,0,0.0,39.0,4.7,10.0,39.0,29.9,19.99
2016,12,3,13,15,0.0,60.0,4.45,10.0,60.0,46.08,33.84
2016,12,3,13,30,0.0,81.0,4.2,10.0,81.0,62.32,47.73
2016,12,3,13,45,0.0,72.5,3.95,10.0,72.5,55.72,42.16
2016,12,3,14,0,0.0,64.0,3.7,10.0,64.0,49.13,38.45
2016,12,3,14,15,0.0,56.0,3.75,10.0,56.0,42.94,32.99
2016,12,3,14,30,0.0,48.0,3.8,10.0,48.0,36.75,27.51
2016,12,3,14,45,3.5,99.5,3.9,10.0,101.0,75.41,62.27
2016,12,3,15,0,7.0,151.0,4.0,10.0,154.0,108.58,91.99
2016,12,3,15,15,4.0,137.0,3.75,9.5,138.5,98.83,83.62
2016,12,3,15,30,1.0,123.0,3.5,9.0,123.0,88.98,75.11
2016,12,3,15,45,0.5,106.0,3.25,9.0,106.0,77.17,64.57
2016,12,3,16,0,0.0,89.0,3.0,9.0,89.0,65.24,53.79
2016,12,3,16,15,0.0,72.0,2.7,9.0,72.0,53.19,42.74
2016,12,3,16,30,0.0,55.0,2.4,9.0,55.0,41.02,31.43
2016,12,3,16,45,0.0,38.5,2.15,9.0,38.5,29.05,20.21
2016,12,3,17,0,0.0,22.0,1.9,9.0,22.0,16.79,8.32
2016,12,3,17,15,0.0,11.0,1.85,9.0,11.0,8.37,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,9.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,9.0,3.0,2.36,0.0
2016,12,4,7,45,0.0,9.0,3.5,9.0,9.0,6.82,0.0
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,11.39,4.02
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,17.12,9.17
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,22.86,14.32
2016,12,4,8,45,0.0,37.5,4.1,9.0,37.5,28.62,19.42
2016,12,4,9,0,0.0,45.0,4.3,9.0,45.0,34.39,24.47
2016,12,4,9,15,0.0,39.5,4.55,9.0,39.5,30.16,20.74
2016,12,4,9,30,0.0,34.0,4.8,9.0,34.0,25.95,17.02
2016,12,4,9,45,0.0,57.0,5.1,9.5,57.0,43.66,32.29
2016,12,4,10,0,0.0,80.0,5.4,10.0,80.0,61.47,47.47
2016,12,4,10,15,0.0,59.5,5.25,10.0,59.5,45.62,33.73
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,29.84,20.1
2016,12,4,10,45,0.0,39.5,4.95,10.5,39.5,30.24,20.36
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,30.64,20.61
2016,12,4,11,15,0.0,43.5,4.6,11.0,43.5,33.34,22.89
2016,12,4,11,30,0.0,47.0,4.4,11.0,47.0,36.05,25.17
2016,12,4,11,45,1.5,114.0,4.2,11.0,115.5,88.75,69.8
2016,12,4,12,0,3.0,181.0,4.0,11.0,184.0,141.0,113.41
2016,12,4,12,15,1.5,162.5,4.15,11.0,164.0,125.29,100.23
2016,12,4,12,30,0.0,144.0,4.3,11.0,144.0,110.19,87.65
2016,12,4,12,45,1.5,162.0,4.45,11.0,163.0,123.43,98.73
2016,12,4,13,0,3.0,180.0,4.6,11.0,182.0,135.84,109.07
2016,12,4,13,15,1.5,167.0,4.8,11.0,168.0,125.23,100.34
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,115.01,91.96
2016,12,4,13,45,0.0,150.5,5.2,11.0,150.5,111.73,89.34
2016,12,4,14,0,0.0,147.0,5.4,11.0,147.0,108.4,90.75
2016,12,4,14,15,8.0,163.5,5.3,11.0,168.0,118.75,100.03
2016,12,4,14,30,16.0,180.0,5.2,11.0,189.0,128.36,108.68
2016,12,4,14,45,8.0,124.5,5.15,11.0,129.0,92.42,77.11
2016,12,4,15,0,0.0,69.0,5.1,11.0,69.0,52.94,42.04
2016,12,4,15,15,0.0,62.0,4.85,11.0,62.0,47.51,37.29
2016,12,4,15,30,0.0,55.0,4.6,11.0,55.0,42.1,32.49
2016,12,4,15,45,0.0,47.5,4.35,11.0,47.5,36.31,27.31
2016,12,4,16,0,0.0,40.0,4.1,11.0,40.0,30.54,22.08
2016,12,4,16,15,0.0,32.0,3.85,10.5,32.0,24.4,16.49
2016,12,4,16,30,0.0,24.0,3.6,10.0,24.0,18.27,10.83
2016,12,4,16,45,0.0,16.5,3.4,10.0,16.5,12.53,5.47
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,6.82,0.0
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,3.4,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,2.55,7.0,2.5,0.0,0.0
2016,12,5,7,30,0.0,5.0,2.6,7.0,5.0,3.93,0.0
2016,12,5,7,45,0.0,16.0,2.7,7.5,16.0,12.18,3.64
2016,12,5,8,0,0.0,27.0,2.8,8.0,27.0,20.6,11.89
2016,12,5,8,15,0.0,40.5,2.65,8.0,40.5,30.98,21.25
2016,12,5,8,30,0.0,54.0,2.5,8.0,54.0,42.81,31.81
2016,12,5,8,45,0.0,67.5,2.35,8.0,67.5,54.38,42.06
2016,12,5,9,0,0.0,81.0,2.2,8.0,81.0,65.76,51.99
2016,12,5,9,15,0.0,50.0,2.0,8.0,50.0,38.24,27.94
2016,12,5,9,30,0.0,19.0,1.8,8.0,19.0,14.47,7.07
2016,12,5,9,45,0.0,44.5,1.65,8.5,44.5,34.03,24.12
2016,12,5,10,0,0.0,70.0,1.5,9.0,70.0,53.72,41.03
2016,12,5,10,15,0.0,45.5,1.45,9.0,45.5,34.83,24.61
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,16.04,8.29
2016,12,5,10,45,0.0,31.0,1.35,9.5,31.0,23.71,14.88
2016,12,5,11,0,0.0,41.0,1.3,10.0,41.0,31.41,21.43
2016,12,5,11,15,10.0,131.0,1.35,10.0,137.0,107.75,86.32
2016,12,5,11,30,20.0,221.0,1.4,10.0,233.0,184.96,150.07
2016,12,5,11,45,10.0,181.5,1.5,10.0,187.5,145.98,117.52
2016,12,5,12,0,0.0,142.0,1.6,10.0,142.0,109.51,87.22
2016,12,5,12,15,0.0,123.5,1.7,10.0,123.5,94.99,75.11
2016,12,5,12,30,0.0,105.0,1.8,10.0,105.0,80.77,63.17
2016,12,5,12,45,11.5,167.5,1.9,10.5,175.0,130.47,104.34
2016,12,5,13,0,23.0,230.0,2.0,11.0,245.0,175.75,140.93
2016,12,5,13,15,116.0,248.5,2.1,11.0,316.0,197.13,154.28
2016,12,5,13,30,209.0,267.0,2.2,11.0,387.0,207.55,158.77
2016,12,5,13,45,109.0,226.0,2.35,11.0,288.5,158.42,124.17
2016,12,5,14,0,9.0,185.0,2.5,11.0,190.0,132.74,111.78
2016,12,5,14,15,4.5,111.0,2.55,11.0,113.5,83.93,69.19
2016,12,5,14,30,0.0,37.0,2.6,11.0,37.0,28.29,19.81
2016,12,5,14,45,0.0,65.5,2.7,11.0,65.5,50.24,39.58
2016,12,5,15,0,0.0,94.0,2.8,11.0,94.0,71.18,58.4
2016,12,5,15,15,347.0,87.0,2.75,11.0,210.5,62.3,50.57
2016,12,5,15,30,694.0,80.0,2.7,11.0,327.0,64.06,52.27
2016,12,5,15,45,663.0,73.0,2.7,11.0,283.5,59.0,47.79
2016,12,5,16,0,632.0,66.0,2.7,11.0,240.0,53.85,43.13
2016,12,5,16,15,570.0,59.0,2.35,10.5,193.5,48.28,38.08
2016,12,5,16,30,508.0,52.0,2.0,10.0,147.0,42.75,32.86
2016,12,5,16,45,421.0,41.0,1.7,10.0,104.0,33.81,24.33
2016,12,5,17,0,334.0,30.0,1.4,10.0,61.0,24.84,14.96
2016,12,5,17,15,167.0,15.0,1.35,9.5,30.5,12.2,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,204.0,14.0,4.3,6.0,21.0,163.07,0.0
2016,12,6,7,45,357.0,24.5,4.5,6.5,61.5,350.5,260.0
2016,12,6,8,0,510.0,35.0,4.7,7.0,102.0,472.89,395.76
2016,12,6,8,15,590.0,41.5,5.05,7.0,150.0,545.87,464.72
2016,12,6,8,30,670.0,48.0,5.4,7.0,198.0,616.35,527.68
2016,12,6,8,45,720.5,52.0,5.75,7.5,246.0,657.99,563.52
2016,12,6,9,0,771.0,56.0,6.1,8.0,294.0,696.17,594.82
2016,12,6,9,15,802.5,59.0,6.1,8.5,338.5,714.65,607.93
2016,12,6,9,30,834.0,62.0,6.1,9.0,383.0,729.29,617.39
2016,12,6,9,45,579.5,122.0,6.2,9.5,356.0,594.73,504.8
2016,12,6,10,0,325.0,182.0,6.3,10.0,329.0,435.03,367.94
2016,12,6,10,15,169.5,183.5,6.2,10.5,260.5,298.71,250.94
2016,12,6,10,30,14.0,185.0,6.1,11.0,192.0,161.09,131.56
2016,12,6,10,45,7.0,161.0,6.05,11.5,164.5,133.05,107.49
2016,12,6,11,0,0.0,137.0,6.0,12.0,137.0,107.41,85.46
2016,12,6,11,15,6.0,170.0,5.9,12.0,173.5,137.28,110.45
2016,12,6,11,30,12.0,203.0,5.8,12.0,210.0,166.03,134.24
2016,12,6,11,45,6.0,185.5,5.7,12.5,189.0,147.21,118.14
2016,12,6,12,0,0.0,168.0,5.6,13.0,168.0,129.64,103.27
2016,12,6,12,15,2.0,176.0,5.5,13.0,177.0,135.78,108.32
2016,12,6,12,30,4.0,184.0,5.4,13.0,186.0,141.47,112.96
2016,12,6,12,45,2.0,167.0,5.35,13.0,168.0,127.26,101.2
2016,12,6,13,0,0.0,150.0,5.3,13.0,150.0,113.6,89.96
2016,12,6,13,15,0.0,129.5,5.2,13.0,129.5,98.31,77.27
2016,12,6,13,30,0.0,109.0,5.1,13.0,109.0,83.2,64.7
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,89.68,70.1
2016,12,6,14,0,0.0,128.0,5.0,14.0,128.0,95.71,78.66
2016,12,6,14,15,0.0,131.5,4.9,13.5,131.5,97.75,80.74
2016,12,6,14,30,0.0,135.0,4.8,13.0,135.0,99.66,82.73
2016,12,6,14,45,0.0,117.0,4.75,13.0,117.0,87.25,71.98
2016,12,6,15,0,0.0,99.0,4.7,13.0,99.0,74.62,60.97
2016,12,6,15,15,0.0,89.0,4.55,12.5,89.0,67.33,54.75
2016,12,6,15,30,0.0,79.0,4.4,12.0,79.0,59.98,48.4
2016,12,6,15,45,286.5,79.5,4.3,12.0,158.5,57.22,45.99
2016,12,6,16,0,573.0,80.0,4.2,12.0,238.0,63.87,51.94
2016,12,6,16,15,509.0,71.0,3.85,11.5,191.5,57.13,45.83
2016,12,6,16,30,445.0,62.0,3.5,11.0,145.0,50.38,39.51
2016,12,6,16,45,336.0,49.5,3.2,10.5,101.5,37.58,27.57
2016,12,6,17,0,227.0,37.0,2.9,10.0,58.0,27.95,17.53
2016,12,6,17,15,113.5,18.5,2.8,9.5,29.0,14.05,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,134.0,14.0,1.4,3.0,18.0,110.71,0.0
2016,12,7,7,45,269.0,27.0,1.65,4.0,55.0,283.95,206.34
2016,12,7,8,0,404.0,40.0,1.9,5.0,92.0,406.51,339.34
2016,12,7,8,15,486.0,48.5,1.85,5.5,137.0,481.06,406.21
2016,12,7,8,30,568.0,57.0,1.8,6.0,182.0,554.15,467.4
2016,12,7,8,45,617.0,63.5,1.75,6.5,228.0,596.81,501.33
2016,12,7,9,0,666.0,70.0,1.7,7.0,274.0,636.54,531.14
2016,12,7,9,15,700.5,74.5,1.65,7.5,317.0,659.21,546.45
2016,12,7,9,30,735.0,79.0,1.6,8.0,360.0,678.32,558.45
2016,12,7,9,45,758.0,83.0,1.6,9.0,398.5,680.48,556.71
2016,12,7,10,0,781.0,87.0,1.6,10.0,437.0,683.39,555.64
2016,12,7,10,15,798.0,89.5,1.55,10.5,470.0,676.44,546.85
2016,12,7,10,30,815.0,92.0,1.5,11.0,503.0,665.63,535.07
2016,12,7,10,45,500.0,174.0,1.5,11.5,430.5,510.45,411.44
2016,12,7,11,0,185.0,256.0,1.5,12.0,358.0,347.16,279.94
2016,12,7,11,15,187.0,264.0,1.5,12.0,370.0,342.17,275.84
2016,12,7,11,30,189.0,272.0,1.5,12.0,382.0,336.23,270.0
2016,12,7,11,45,136.5,273.0,1.5,12.5,353.5,296.59,237.09
2016,12,7,12,0,84.0,274.0,1.5,13.0,325.0,255.16,203.32
2016,12,7,12,15,107.5,279.5,1.5,13.5,344.5,259.93,205.91
2016,12,7,12,30,131.0,285.0,1.5,14.0,364.0,264.66,207.88
2016,12,7,12,45,129.5,283.5,1.55,14.5,361.0,249.56,194.57
2016,12,7,13,0,128.0,282.0,1.6,15.0,358.0,234.31,181.33
2016,12,7,13,15,72.5,246.5,1.55,15.0,289.5,189.33,147.14
2016,12,7,13,30,17.0,211.0,1.5,15.0,221.0,155.57,122.5
2016,12,7,13,45,98.5,228.5,1.5,15.5,281.5,163.46,126.33
2016,12,7,14,0,180.0,246.0,1.5,16.0,342.0,157.85,130.79
2016,12,7,14,15,484.0,170.0,1.35,16.0,409.5,113.52,93.21
2016,12,7,14,30,788.0,94.0,1.2,16.0,477.0,79.65,64.24
2016,12,7,14,45,553.5,132.0,1.05,16.0,391.5,93.36,76.34
2016,12,7,15,0,319.0,170.0,0.9,16.0,306.0,114.97,95.13
2016,12,7,15,15,501.5,126.0,0.75,15.5,315.5,89.59,73.43
2016,12,7,15,30,684.0,82.0,0.6,15.0,325.0,65.36,52.52
2016,12,7,15,45,641.5,76.5,0.45,15.0,280.5,61.3,49.06
2016,12,7,16,0,599.0,71.0,0.3,15.0,236.0,57.25,45.48
2016,12,7,16,15,536.5,63.5,0.45,14.0,190.0,51.46,40.39
2016,12,7,16,30,474.0,56.0,0.6,13.0,144.0,45.7,35.1
2016,12,7,16,45,373.0,44.5,0.8,12.5,101.5,36.41,26.37
2016,12,7,17,0,272.0,33.0,1.0,12.0,59.0,27.13,16.77
2016,12,7,17,15,136.0,16.5,1.2,11.5,29.5,12.63,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,15.66,5.69
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,29.64,19.91
2016,12,8,8,15,0.0,53.5,7.2,2.0,53.5,47.92,36.62
2016,12,8,8,30,0.0,72.0,7.3,2.0,72.0,64.93,52.15
2016,12,8,8,45,3.0,90.5,7.45,2.5,91.5,83.53,68.92
2016,12,8,9,0,6.0,109.0,7.6,3.0,111.0,101.61,84.97
2016,12,8,9,15,3.0,117.5,7.6,3.0,118.5,103.61,86.53
2016,12,8,9,30,0.0,126.0,7.6,3.0,126.0,106.37,88.68
2016,12,8,9,45,0.0,132.0,7.6,3.5,132.0,109.41,90.97
2016,12,8,10,0,0.0,138.0,7.6,4.0,138.0,112.86,93.6
2016,12,8,10,15,0.0,148.5,7.55,4.0,148.5,120.66,100.17
2016,12,8,10,30,0.0,159.0,7.5,4.0,159.0,128.4,106.67
2016,12,8,10,45,12.5,186.0,7.45,4.0,193.0,158.59,132.81
2016,12,8,11,0,25.0,213.0,7.4,4.0,227.0,187.33,157.4
2016,12,8,11,15,12.5,189.0,7.3,4.0,196.0,156.87,130.77
2016,12,8,11,30,0.0,165.0,7.2,4.0,165.0,128.9,106.42
2016,12,8,11,45,9.5,194.5,7.1,4.0,200.5,156.16,129.78
2016,12,8,12,0,19.0,224.0,7.0,4.0,236.0,181.71,151.38
2016,12,8,12,15,81.0,254.0,6.9,3.5,303.0,230.1,191.83
2016,12,8,12,30,143.0,284.0,6.8,3.0,370.0,268.48,222.56
2016,12,8,12,45,112.0,276.5,6.75,3.0,343.5,238.44,196.76
2016,12,8,13,0,81.0,269.0,6.7,3.0,317.0,214.67,176.91
2016,12,8,13,15,55.0,247.5,6.6,3.0,280.0,186.68,153.81
2016,12,8,13,30,29.0,226.0,6.5,3.0,243.0,162.47,134.35
2016,12,8,13,45,123.0,234.0,6.45,3.0,300.5,164.63,133.32
2016,12,8,14,0,217.0,242.0,6.4,3.0,358.0,157.23,137.61
2016,12,8,14,15,226.0,227.5,6.35,3.0,342.5,148.67,130.14
2016,12,8,14,30,235.0,213.0,6.3,3.0,327.0,140.86,123.33
2016,12,8,14,45,138.0,192.5,6.25,3.5,258.5,127.63,111.4
2016,12,8,15,0,41.0,172.0,6.2,4.0,190.0,117.28,102.05
2016,12,8,15,15,37.0,156.0,6.0,3.5,171.0,107.22,93.27
2016,12,8,15,30,33.0,140.0,5.8,3.0,152.0,96.93,84.19
2016,12,8,15,45,29.0,122.5,5.65,3.0,131.5,85.6,73.85
2016,12,8,16,0,25.0,105.0,5.5,3.0,111.0,74.03,63.17
2016,12,8,16,15,17.0,86.0,5.15,2.5,90.0,62.22,52.18
2016,12,8,16,30,9.0,67.0,4.8,2.0,69.0,48.84,39.53
2016,12,8,16,45,4.5,47.5,4.45,2.0,48.5,35.06,26.28
2016,12,8,17,0,0.0,28.0,4.1,2.0,28.0,21.11,12.42
2016,12,8,17,15,0.0,14.0,3.85,1.5,14.0,10.68,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,81.5,6.0,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,163.0,12.0,2.6,-2.0,17.0,130.29,0.0
2016,12,9,7,45,318.0,23.5,2.85,-1.5,55.5,314.05,220.24
2016,12,9,8,0,473.0,35.0,3.1,-1.0,94.0,453.34,385.8
2016,12,9,8,15,556.5,42.5,3.2,-0.5,141.0,527.3,456.0
2016,12,9,8,30,640.0,50.0,3.3,0.0,188.0,592.76,514.04
2016,12,9,8,45,326.5,80.0,3.45,0.5,151.5,383.02,337.52
2016,12,9,9,0,13.0,110.0,3.6,1.0,115.0,108.52,91.52
2016,12,9,9,15,36.0,132.5,3.45,1.5,146.0,159.82,137.46
2016,12,9,9,30,59.0,155.0,3.3,2.0,177.0,197.15,169.9
2016,12,9,9,45,59.5,171.5,3.2,2.5,196.0,208.99,179.16
2016,12,9,10,0,60.0,188.0,3.1,3.0,215.0,220.34,187.9
2016,12,9,10,15,61.0,202.0,2.95,3.5,231.5,228.75,194.03
2016,12,9,10,30,62.0,216.0,2.8,4.0,248.0,236.7,199.7
2016,12,9,10,45,110.5,234.5,2.65,4.5,294.0,279.09,234.93
2016,12,9,11,0,159.0,253.0,2.5,5.0,340.0,328.98,275.07
2016,12,9,11,15,159.5,261.5,2.3,5.0,351.5,324.65,270.0
2016,12,9,11,30,160.0,270.0,2.1,5.0,363.0,319.52,264.47
2016,12,9,11,45,163.5,275.5,1.95,5.5,372.0,312.54,257.0
2016,12,9,12,0,167.0,281.0,1.8,6.0,381.0,304.59,248.66
2016,12,9,12,15,234.0,274.5,1.65,6.0,415.0,312.24,252.48
2016,12,9,12,30,301.0,268.0,1.5,6.0,449.0,316.79,252.53
2016,12,9,12,45,300.5,266.0,1.4,6.5,445.0,292.05,229.5
2016,12,9,13,0,300.0,264.0,1.3,7.0,441.0,266.88,206.42
2016,12,9,13,15,234.0,264.5,1.2,7.0,401.0,231.08,178.47
2016,12,9,13,30,168.0,265.0,1.1,7.0,361.0,202.06,157.57
2016,12,9,13,45,145.5,254.5,1.05,7.5,335.5,177.71,139.87
2016,12,9,14,0,123.0,244.0,1.0,8.0,310.0,156.07,132.95
2016,12,9,14,15,90.5,225.0,1.0,8.0,272.0,149.38,127.43
2016,12,9,14,30,58.0,206.0,1.0,8.0,234.0,137.92,117.69
2016,12,9,14,45,38.5,183.0,1.0,8.0,201.5,124.33,106.03
2016,12,9,15,0,19.0,160.0,1.0,8.0,169.0,114.2,97.34
2016,12,9,15,15,16.0,145.5,1.05,7.5,152.5,104.18,88.86
2016,12,9,15,30,13.0,131.0,1.1,7.0,136.0,94.05,80.13
2016,12,9,15,45,352.5,96.0,1.15,7.0,194.0,68.93,57.54
2016,12,9,16,0,692.0,61.0,1.2,7.0,252.0,55.02,44.91
2016,12,9,16,15,632.0,55.0,1.1,6.0,204.0,45.8,36.54
2016,12,9,16,30,572.0,49.0,1.0,5.0,156.0,40.86,31.87
2016,12,9,16,45,471.5,40.0,0.9,4.5,110.5,33.28,24.5
2016,12,9,17,0,371.0,31.0,0.8,4.0,65.0,25.81,16.4
2016,12,9,17,15,185.5,15.5,0.85,3.5,32.5,12.64,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,40.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,81.0,12.0,1.4,2.0,14.0,69.39,0.0
2016,12,10,7,45,219.0,26.5,1.7,2.5,49.5,239.54,158.61
2016,12,10,8,0,357.0,41.0,2.0,3.0,85.0,369.04,309.69
2016,12,10,8,15,444.5,51.0,2.1,3.5,130.0,449.66,383.7
2016,12,10,8,30,532.0,61.0,2.2,4.0,175.0,528.86,451.86
2016,12,10,8,45,586.0,68.0,2.3,4.5,221.0,576.5,491.53
2016,12,10,9,0,640.0,75.0,2.4,5.0,267.0,621.05,526.95
