Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,9,15,677.5,80.0,2.5,5.5,310.5,647.11,546.42
2016,12,10,9,30,715.0,85.0,2.6,6.0,354.0,669.52,562.42
2016,12,10,9,45,740.0,89.0,2.75,6.5,393.0,677.53,567.08
2016,12,10,10,0,765.0,93.0,2.9,7.0,432.0,681.71,568.34
2016,12,10,10,15,382.5,111.5,2.95,7.0,281.0,403.29,341.18
2016,12,10,10,30,0.0,130.0,3.0,7.0,130.0,103.09,83.27
2016,12,10,10,45,1.5,152.0,3.15,7.5,153.0,122.0,99.47
2016,12,10,11,0,3.0,174.0,3.3,8.0,176.0,140.43,114.7
2016,12,10,11,15,5.0,182.0,3.35,8.0,185.0,146.85,119.94
2016,12,10,11,30,7.0,190.0,3.4,8.0,194.0,152.99,124.95
2016,12,10,11,45,3.5,161.5,3.5,8.5,163.5,127.12,102.84
2016,12,10,12,0,0.0,133.0,3.6,9.0,133.0,102.59,81.96
2016,12,10,12,15,0.0,146.0,3.65,9.0,146.0,112.2,90.06
2016,12,10,12,30,0.0,159.0,3.7,9.0,159.0,121.48,97.86
2016,12,10,12,45,1.5,170.0,3.75,9.5,171.5,129.36,104.25
2016,12,10,13,0,3.0,181.0,3.8,10.0,184.0,136.65,110.12
2016,12,10,13,15,1.5,144.0,3.8,10.0,145.5,109.03,87.07
2016,12,10,13,30,0.0,107.0,3.8,10.0,107.0,81.75,64.21
2016,12,10,13,45,0.0,89.5,3.85,10.5,89.5,68.89,53.29
2016,12,10,14,0,0.0,72.0,3.9,11.0,72.0,55.31,43.81
2016,12,10,14,15,0.0,89.0,3.9,11.0,89.0,68.32,55.48
2016,12,10,14,30,0.0,106.0,3.9,11.0,106.0,80.1,66.04
2016,12,10,14,45,0.0,92.5,3.9,11.0,92.5,70.43,57.57
2016,12,10,15,0,0.0,79.0,3.9,11.0,79.0,60.63,48.96
2016,12,10,15,15,0.0,71.0,3.8,10.5,71.0,54.48,43.65
2016,12,10,15,30,0.0,63.0,3.7,10.0,63.0,48.29,38.23
2016,12,10,15,45,311.0,66.5,3.6,10.0,152.0,48.96,38.9
2016,12,10,16,0,622.0,70.0,3.5,10.0,241.0,56.75,45.93
2016,12,10,16,15,559.0,62.5,3.1,9.5,194.5,50.88,40.58
2016,12,10,16,30,496.0,55.0,2.7,9.0,148.0,45.04,35.07
2016,12,10,16,45,400.0,44.0,2.35,8.5,105.0,36.13,26.57
2016,12,10,17,0,304.0,33.0,2.0,8.0,62.0,27.23,17.28
2016,12,10,17,15,152.0,16.5,2.0,7.5,31.0,13.41,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.0,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,8.0,13.0,84.02,0.0
2016,12,11,7,45,252.5,23.5,4.1,8.5,48.5,260.96,162.47
2016,12,11,8,0,403.0,36.0,4.3,9.0,84.0,399.79,329.9
2016,12,11,8,15,489.0,44.0,4.6,9.5,129.0,476.1,401.48
2016,12,11,8,30,575.0,52.0,4.9,10.0,174.0,551.42,467.38
2016,12,11,8,45,628.5,58.0,5.2,11.0,220.0,596.92,505.41
2016,12,11,9,0,682.0,64.0,5.5,12.0,266.0,639.62,539.28
2016,12,11,9,15,341.0,93.0,5.55,12.5,194.0,395.65,336.46
2016,12,11,9,30,0.0,122.0,5.6,13.0,122.0,102.79,82.17
2016,12,11,9,45,1.0,135.0,5.65,13.5,135.5,113.51,91.11
2016,12,11,10,0,2.0,148.0,5.7,14.0,149.0,124.13,99.66
2016,12,11,10,15,4.0,158.5,5.75,14.5,160.5,132.97,106.68
2016,12,11,10,30,6.0,169.0,5.8,15.0,172.0,141.69,113.53
2016,12,11,10,45,64.5,209.5,5.85,15.5,244.5,225.34,183.07
2016,12,11,11,0,123.0,250.0,5.9,16.0,317.0,304.71,247.14
2016,12,11,11,15,242.0,246.0,5.9,16.0,383.0,358.65,290.65
2016,12,11,11,30,361.0,242.0,5.9,16.0,449.0,413.28,332.99
2016,12,11,11,45,286.5,260.0,5.95,16.5,426.5,369.4,295.32
2016,12,11,12,0,212.0,278.0,6.0,17.0,404.0,323.2,256.65
2016,12,11,12,15,201.0,280.5,5.95,17.0,400.5,304.13,240.04
2016,12,11,12,30,190.0,283.0,5.9,17.0,397.0,285.47,223.75
2016,12,11,12,45,228.0,276.5,5.85,17.5,411.5,276.17,213.31
2016,12,11,13,0,266.0,270.0,5.8,18.0,426.0,263.32,199.56
2016,12,11,13,15,200.5,267.5,5.7,18.0,384.0,227.08,171.76
2016,12,11,13,30,135.0,265.0,5.6,18.0,342.0,198.06,151.11
2016,12,11,13,45,232.5,245.0,5.5,18.5,371.5,180.98,135.01
2016,12,11,14,0,330.0,225.0,5.4,19.0,401.0,148.14,121.81
2016,12,11,14,15,216.5,220.5,5.15,18.5,333.5,144.98,119.58
2016,12,11,14,30,103.0,216.0,4.9,18.0,266.0,143.9,119.1
2016,12,11,14,45,63.5,190.0,4.65,18.0,220.0,128.51,106.13
2016,12,11,15,0,24.0,164.0,4.4,18.0,174.0,116.68,96.18
2016,12,11,15,15,20.5,149.0,4.25,17.5,157.0,106.38,87.65
2016,12,11,15,30,17.0,134.0,4.1,17.0,140.0,95.95,78.91
2016,12,11,15,45,13.0,117.0,3.95,16.5,121.5,84.18,68.85
2016,12,11,16,0,9.0,100.0,3.8,16.0,103.0,72.28,58.52
2016,12,11,16,15,4.5,82.0,3.65,15.5,83.5,59.66,47.33
2016,12,11,16,30,0.0,64.0,3.5,15.0,64.0,46.92,35.84
2016,12,11,16,45,0.0,45.5,3.35,14.5,45.5,33.78,23.84
2016,12,11,17,0,0.0,27.0,3.2,14.0,27.0,20.47,11.26
2016,12,11,17,15,0.0,13.5,3.1,13.5,13.5,10.29,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,59.0,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,118.0,10.0,3.4,5.0,12.0,94.94,0.0
2016,12,12,7,45,270.0,22.0,3.55,5.5,47.5,271.12,161.5
2016,12,12,8,0,422.0,34.0,3.7,6.0,83.0,411.86,341.57
2016,12,12,8,15,508.5,41.5,3.7,6.5,128.5,487.64,413.04
2016,12,12,8,30,595.0,49.0,3.7,7.0,174.0,562.65,478.03
2016,12,12,8,45,648.0,54.5,3.7,7.5,220.0,600.98,510.25
2016,12,12,9,0,701.0,60.0,3.7,8.0,266.0,643.68,544.02
2016,12,12,9,15,735.5,63.5,3.55,8.5,310.0,666.23,559.83
2016,12,12,9,30,770.0,67.0,3.4,9.0,354.0,685.02,571.96
2016,12,12,9,45,794.0,70.0,3.25,10.0,393.0,691.45,572.97
2016,12,12,10,0,818.0,73.0,3.1,11.0,432.0,693.95,570.89
2016,12,12,10,15,834.5,75.0,2.95,11.5,465.5,685.98,561.54
2016,12,12,10,30,851.0,77.0,2.8,12.0,499.0,674.17,548.42
2016,12,12,10,45,862.0,79.0,2.65,12.5,525.5,654.91,529.49
2016,12,12,11,0,873.0,81.0,2.5,13.0,552.0,627.69,504.48
2016,12,12,11,15,880.5,82.0,2.3,13.5,571.0,599.01,477.79
2016,12,12,11,30,888.0,83.0,2.1,14.0,590.0,567.16,448.32
2016,12,12,11,45,895.0,82.0,1.95,14.5,602.0,530.11,414.68
2016,12,12,12,0,902.0,81.0,1.8,15.0,614.0,490.22,378.24
2016,12,12,12,15,903.0,81.5,1.55,15.0,617.0,446.47,338.48
2016,12,12,12,30,904.0,82.0,1.3,15.0,620.0,400.6,296.33
2016,12,12,12,45,901.5,81.5,1.05,15.5,615.0,350.9,250.3
2016,12,12,13,0,899.0,81.0,0.8,16.0,610.0,299.86,203.41
2016,12,12,13,15,894.0,80.5,0.75,16.0,596.5,247.18,157.43
2016,12,12,13,30,889.0,80.0,0.7,16.0,583.0,193.83,114.35
2016,12,12,13,45,880.0,79.0,0.7,16.5,562.0,139.33,78.29
2016,12,12,14,0,871.0,78.0,0.7,17.0,541.0,85.05,68.27
2016,12,12,14,15,858.5,76.5,0.75,17.0,513.0,68.56,54.29
2016,12,12,14,30,846.0,75.0,0.8,17.0,485.0,67.33,53.38
2016,12,12,14,45,824.0,74.0,0.9,17.0,449.5,66.27,52.58
2016,12,12,15,0,802.0,73.0,1.0,17.0,414.0,65.25,51.82
2016,12,12,15,15,776.5,70.0,0.95,16.5,374.0,62.72,49.83
2016,12,12,15,30,751.0,67.0,0.9,16.0,334.0,60.17,47.8
2016,12,12,15,45,712.0,63.0,0.85,16.0,289.5,56.65,44.77
2016,12,12,16,0,673.0,59.0,0.8,16.0,245.0,53.15,41.67
2016,12,12,16,15,615.0,53.0,0.8,15.0,198.5,44.09,33.7
2016,12,12,16,30,557.0,47.0,0.8,14.0,152.0,39.14,29.18
2016,12,12,16,45,459.0,38.5,0.85,13.5,108.0,31.96,22.43
2016,12,12,17,0,361.0,30.0,0.9,13.0,64.0,24.9,15.09
2016,12,12,17,15,180.5,15.0,0.95,12.5,32.0,12.19,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,7,45,170.0,19.5,3.0,10.5,39.0,191.49,103.45
2016,12,13,8,0,340.0,39.0,3.3,11.0,78.0,352.94,287.67
2016,12,13,8,15,430.0,49.0,3.3,11.5,122.0,435.13,362.82
2016,12,13,8,30,520.0,59.0,3.3,12.0,166.0,516.14,431.64
2016,12,13,8,45,585.5,64.0,3.3,12.5,213.0,570.45,476.05
2016,12,13,9,0,651.0,69.0,3.3,13.0,260.0,621.56,515.83
2016,12,13,9,15,688.5,74.0,3.45,13.5,303.5,647.7,535.18
2016,12,13,9,30,726.0,79.0,3.6,14.0,347.0,670.29,551.17
2016,12,13,9,45,757.5,80.5,3.8,15.0,387.0,676.37,553.24
2016,12,13,10,0,789.0,82.0,4.0,16.0,427.0,683.33,555.91
2016,12,13,10,15,807.0,84.5,4.05,16.5,460.5,677.58,548.67
2016,12,13,10,30,825.0,87.0,4.1,17.0,494.0,667.93,538.11
2016,12,13,10,45,842.0,87.0,4.15,17.5,522.0,651.05,521.94
2016,12,13,11,0,859.0,87.0,4.2,18.0,550.0,630.31,502.6
2016,12,13,11,15,867.0,88.0,4.2,18.0,569.0,601.52,477.55
2016,12,13,11,30,875.0,89.0,4.2,18.0,588.0,569.49,449.52
2016,12,13,11,45,892.5,84.5,4.2,18.0,602.0,532.01,416.69
2016,12,13,12,0,910.0,80.0,4.2,18.0,616.0,493.87,382.38
2016,12,13,12,15,911.0,80.0,4.25,18.0,619.5,449.43,342.42
2016,12,13,12,30,912.0,80.0,4.3,18.0,623.0,402.87,299.86
2016,12,13,12,45,911.5,79.0,4.35,18.5,618.0,353.11,253.58
2016,12,13,13,0,911.0,78.0,4.4,19.0,613.0,301.81,206.08
2016,12,13,13,15,906.0,77.5,4.35,19.0,600.0,248.63,158.79
2016,12,13,13,30,901.0,77.0,4.3,19.0,587.0,194.76,114.57
2016,12,13,13,45,894.0,75.5,4.25,19.0,566.0,139.54,77.45
2016,12,13,14,0,887.0,74.0,4.2,19.0,545.0,84.34,56.84
2016,12,13,14,15,875.0,72.5,4.15,18.5,517.0,73.43,58.23
2016,12,13,14,30,863.0,71.0,4.1,18.0,489.0,71.76,57.03
2016,12,13,14,45,841.0,70.0,4.05,18.0,453.5,63.74,50.18
2016,12,13,15,0,819.0,69.0,4.0,18.0,418.0,62.63,49.33
2016,12,13,15,15,793.5,66.5,3.85,17.5,377.5,60.37,47.57
2016,12,13,15,30,768.0,64.0,3.7,17.0,337.0,58.11,45.79
2016,12,13,15,45,731.0,60.0,3.6,16.5,292.5,54.53,42.79
2016,12,13,16,0,694.0,56.0,3.5,16.0,248.0,50.95,39.7
2016,12,13,16,15,637.0,50.5,3.1,15.0,201.5,45.94,35.3
2016,12,13,16,30,580.0,45.0,2.7,14.0,155.0,37.75,27.92
2016,12,13,16,45,480.5,37.0,2.35,13.5,110.5,30.88,21.45
2016,12,13,17,0,381.0,29.0,2.0,13.0,66.0,24.14,14.48
2016,12,13,17,15,190.5,14.5,2.05,12.5,33.0,11.79,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.5,18.0,2.25,4.5,39.0,199.8,102.17
2016,12,14,8,0,371.0,36.0,2.5,5.0,78.0,374.07,309.35
2016,12,14,8,15,461.0,45.0,2.35,5.5,122.5,454.63,384.42
2016,12,14,8,30,551.0,54.0,2.2,6.0,167.0,534.3,452.31
2016,12,14,8,45,604.5,61.0,2.05,7.0,213.0,581.34,489.54
2016,12,14,9,0,658.0,68.0,1.9,8.0,259.0,625.58,522.14
2016,12,14,9,15,695.5,73.0,1.8,8.5,303.0,651.75,540.2
2016,12,14,9,30,733.0,78.0,1.7,9.0,347.0,674.36,554.72
2016,12,14,9,45,757.0,82.0,1.65,10.0,386.0,677.68,553.52
2016,12,14,10,0,781.0,86.0,1.6,11.0,425.0,682.06,553.18
2016,12,14,10,15,799.0,88.5,1.6,11.5,459.0,676.56,545.94
2016,12,14,10,30,817.0,91.0,1.6,12.0,493.0,667.17,535.64
2016,12,14,10,45,416.0,144.5,1.65,12.5,349.5,429.3,348.52
2016,12,14,11,0,15.0,198.0,1.7,13.0,206.0,168.75,135.04
2016,12,14,11,15,16.0,204.5,1.65,13.5,213.5,172.37,138.19
2016,12,14,11,30,17.0,211.0,1.6,14.0,221.0,175.86,140.49
2016,12,14,11,45,22.0,222.5,1.6,14.5,235.5,185.15,147.51
2016,12,14,12,0,27.0,234.0,1.6,15.0,250.0,193.6,153.74
2016,12,14,12,15,26.5,235.5,1.55,15.0,251.5,191.28,151.56
2016,12,14,12,30,26.0,237.0,1.5,15.0,253.0,188.9,149.4
2016,12,14,12,45,43.5,248.0,1.5,15.5,274.0,198.97,156.5
2016,12,14,13,0,61.0,259.0,1.5,16.0,295.0,204.28,159.48
2016,12,14,13,15,88.0,261.0,1.5,16.0,311.5,202.86,156.92
2016,12,14,13,30,115.0,263.0,1.5,16.0,328.0,197.8,151.67
2016,12,14,13,45,139.5,254.0,1.55,16.5,330.0,178.79,136.35
2016,12,14,14,0,164.0,245.0,1.6,17.0,332.0,159.71,124.44
2016,12,14,14,15,149.0,231.5,1.65,17.0,307.5,148.92,123.04
2016,12,14,14,30,134.0,218.0,1.7,17.0,283.0,141.24,116.8
2016,12,14,14,45,67.0,172.5,1.75,17.0,205.0,119.21,98.23
2016,12,14,15,0,0.0,127.0,1.8,17.0,127.0,93.28,76.13
2016,12,14,15,15,0.0,114.5,1.75,16.5,114.5,84.46,68.81
2016,12,14,15,30,0.0,102.0,1.7,16.0,102.0,75.55,61.29
2016,12,14,15,45,308.5,86.5,1.7,16.0,172.5,62.09,49.54
2016,12,14,16,0,617.0,71.0,1.7,16.0,243.0,57.41,45.42
2016,12,14,16,15,556.0,63.5,1.6,15.0,197.0,51.59,40.33
2016,12,14,16,30,495.0,56.0,1.5,14.0,151.0,45.79,35.05
2016,12,14,16,45,399.5,45.0,1.45,13.0,107.5,36.9,26.8
2016,12,14,17,0,304.0,34.0,1.4,12.0,64.0,28.01,17.87
2016,12,14,17,15,152.0,17.0,1.55,11.5,32.0,13.79,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.5,2.95,3.5,5.5,4.16,0.0
2016,12,15,8,0,0.0,11.0,3.1,4.0,11.0,8.34,1.38
2016,12,15,8,15,0.0,18.5,3.15,4.0,18.5,14.06,6.64
2016,12,15,8,30,0.0,26.0,3.2,4.0,26.0,19.8,11.89
2016,12,15,8,45,0.0,33.5,3.25,4.5,33.5,25.55,17.06
2016,12,15,9,0,0.0,41.0,3.3,5.0,41.0,31.31,22.18
2016,12,15,9,15,0.0,48.0,3.15,5.5,48.0,36.7,26.89
2016,12,15,9,30,0.0,55.0,3.0,6.0,55.0,42.1,31.54
2016,12,15,9,45,0.0,51.5,2.95,6.5,51.5,39.41,29.04
2016,12,15,10,0,0.0,48.0,2.9,7.0,48.0,36.73,26.57
2016,12,15,10,15,0.0,63.0,2.8,7.0,63.0,48.31,36.59
2016,12,15,10,30,0.0,78.0,2.7,7.0,78.0,59.93,46.58
2016,12,15,10,45,0.0,84.5,2.6,7.5,84.5,64.99,50.74
2016,12,15,11,0,0.0,91.0,2.5,8.0,91.0,70.11,54.94
2016,12,15,11,15,0.0,89.0,2.4,8.5,89.0,68.51,53.38
2016,12,15,11,30,0.0,87.0,2.3,9.0,87.0,66.97,51.9
2016,12,15,11,45,0.0,102.0,2.2,9.5,102.0,78.67,61.68
2016,12,15,12,0,0.0,117.0,2.1,10.0,117.0,90.23,71.26
2016,12,15,12,15,0.0,129.0,2.05,10.0,129.0,99.25,78.81
2016,12,15,12,30,0.0,141.0,2.0,10.0,141.0,108.03,86.15
2016,12,15,12,45,0.5,156.5,1.95,10.5,157.0,119.23,95.32
2016,12,15,13,0,1.0,172.0,1.9,11.0,173.0,129.83,103.95
2016,12,15,13,15,0.5,149.0,1.9,11.0,149.5,112.46,89.54
2016,12,15,13,30,0.0,126.0,1.9,11.0,126.0,95.44,75.43
2016,12,15,13,45,0.0,116.0,1.9,11.5,116.0,87.95,69.11
2016,12,15,14,0,0.0,106.0,1.9,12.0,106.0,80.55,62.87
2016,12,15,14,15,0.0,128.5,1.9,12.0,128.5,95.72,79.34
2016,12,15,14,30,0.0,151.0,1.9,12.0,151.0,109.99,91.98
2016,12,15,14,45,2.5,149.5,1.9,12.0,151.0,108.42,90.77
2016,12,15,15,0,5.0,148.0,1.9,12.0,151.0,106.68,89.45
2016,12,15,15,15,295.5,130.0,1.85,12.0,236.0,91.24,76.03
2016,12,15,15,30,586.0,112.0,1.8,12.0,321.0,85.93,71.49
2016,12,15,15,45,545.5,103.0,1.75,12.0,278.0,76.09,62.84
2016,12,15,16,0,505.0,94.0,1.7,12.0,235.0,69.74,57.18
2016,12,15,16,15,442.5,83.0,1.5,11.0,190.0,61.73,50.09
2016,12,15,16,30,380.0,72.0,1.3,10.0,145.0,53.66,42.69
2016,12,15,16,45,290.0,56.5,1.1,9.5,102.5,42.21,31.94
2016,12,15,17,0,200.0,41.0,0.9,9.0,60.0,30.7,20.49
2016,12,15,17,15,100.0,20.5,0.95,8.5,30.0,15.5,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,18.5,3.6,8.5,36.0,180.79,71.86
2016,12,16,8,0,324.0,37.0,3.8,9.0,72.0,338.13,275.7
2016,12,16,8,15,416.0,47.5,3.95,9.5,116.0,421.93,354.81
2016,12,16,8,30,508.0,58.0,4.1,10.0,160.0,504.96,426.98
2016,12,16,8,45,573.0,63.5,4.35,11.0,206.0,559.66,472.69
2016,12,16,9,0,638.0,69.0,4.6,12.0,252.0,611.26,513.8
2016,12,16,9,15,676.0,74.0,4.7,12.5,295.5,638.14,534.2
2016,12,16,9,30,714.0,79.0,4.8,13.0,339.0,661.51,551.13
2016,12,16,9,45,745.0,81.0,4.95,14.0,378.5,672.2,556.82
2016,12,16,10,0,776.0,83.0,5.1,15.0,418.0,675.8,556.85
2016,12,16,10,15,794.0,85.5,5.2,15.5,451.5,670.65,550.16
2016,12,16,10,30,812.0,88.0,5.3,16.0,485.0,661.65,540.12
2016,12,16,10,45,406.0,101.5,5.4,16.5,300.0,388.3,318.98
2016,12,16,11,0,0.0,115.0,5.5,17.0,115.0,89.54,68.98
2016,12,16,11,15,0.0,117.5,5.55,17.5,117.5,91.27,70.34
2016,12,16,11,30,0.0,120.0,5.6,18.0,120.0,93.01,71.55
2016,12,16,11,45,6.0,162.5,5.7,18.5,166.5,129.33,101.09
2016,12,16,12,0,12.0,205.0,5.8,19.0,213.0,164.24,129.06
2016,12,16,12,15,17.0,216.0,5.85,19.0,226.5,172.72,135.69
2016,12,16,12,30,22.0,227.0,5.9,19.0,240.0,180.25,141.51
2016,12,16,12,45,14.0,208.0,5.95,19.5,216.5,161.09,125.84
2016,12,16,13,0,6.0,189.0,6.0,20.0,193.0,143.3,111.47
2016,12,16,13,15,17.5,207.0,6.0,20.0,217.0,156.41,121.63
2016,12,16,13,30,29.0,225.0,6.0,20.0,241.0,162.95,126.45
2016,12,16,13,45,58.5,232.5,6.0,20.5,264.0,164.06,126.35
2016,12,16,14,0,88.0,240.0,6.0,21.0,287.0,160.41,124.42
2016,12,16,14,15,81.0,226.0,5.9,21.0,267.5,149.67,122.45
2016,12,16,14,30,74.0,212.0,5.8,21.0,248.0,141.34,115.63
2016,12,16,14,45,147.5,197.5,5.7,21.0,263.0,130.42,106.59
2016,12,16,15,0,221.0,183.0,5.6,21.0,278.0,123.36,100.81
2016,12,16,15,15,212.5,167.0,5.35,20.5,251.5,113.67,92.92
2016,12,16,15,30,204.0,151.0,5.1,20.0,225.0,103.71,84.7
2016,12,16,15,45,429.5,107.5,4.85,19.5,236.0,77.42,62.18
2016,12,16,16,0,655.0,64.0,4.6,19.0,247.0,52.57,40.61
2016,12,16,16,15,598.0,57.5,4.25,18.0,201.0,47.34,36.09
2016,12,16,16,30,541.0,51.0,3.9,17.0,155.0,42.14,31.41
2016,12,16,16,45,441.5,42.0,3.6,16.5,111.0,34.66,24.46
2016,12,16,17,0,342.0,33.0,3.3,16.0,67.0,27.29,17.03
2016,12,16,17,15,171.0,16.5,3.4,15.5,33.5,13.39,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.5,3.25,15.5,36.0,194.03,63.39
2016,12,17,8,0,370.0,33.0,3.5,16.0,72.0,369.82,292.13
2016,12,17,8,15,460.5,42.0,3.6,16.5,116.0,450.17,367.26
2016,12,17,8,30,551.0,51.0,3.7,17.0,160.0,530.14,434.79
2016,12,17,8,45,604.0,57.5,3.8,17.5,205.5,576.24,472.68
2016,12,17,9,0,657.0,64.0,3.9,18.0,251.0,619.68,506.53
2016,12,17,9,15,328.5,62.5,4.15,18.5,156.0,346.37,288.14
2016,12,17,9,30,0.0,61.0,4.4,19.0,61.0,46.74,33.61
2016,12,17,9,45,0.0,50.0,4.7,19.5,50.0,38.25,26.48
2016,12,17,10,0,0.0,39.0,5.0,20.0,39.0,29.8,19.3
2016,12,17,10,15,15.5,117.0,5.05,20.5,125.0,103.81,80.8
2016,12,17,10,30,31.0,195.0,5.1,21.0,211.0,196.06,155.5
2016,12,17,10,45,72.0,220.0,5.15,21.5,258.5,241.88,192.07
2016,12,17,11,0,113.0,245.0,5.2,22.0,306.0,283.86,224.82
2016,12,17,11,15,165.5,254.5,5.1,22.5,346.5,324.41,255.7
2016,12,17,11,30,218.0,264.0,5.0,23.0,387.0,348.49,272.93
2016,12,17,11,45,548.0,177.5,4.95,23.5,496.5,442.88,343.64
2016,12,17,12,0,878.0,91.0,4.9,24.0,606.0,494.63,376.71
2016,12,17,12,15,881.0,91.0,4.8,24.0,610.5,451.31,337.95
2016,12,17,12,30,884.0,91.0,4.7,24.0,615.0,406.9,297.83
2016,12,17,12,45,889.5,88.5,4.6,24.0,612.5,359.2,254.48
2016,12,17,13,0,895.0,86.0,4.5,24.0,610.0,309.44,209.31
2016,12,17,13,15,891.5,85.5,4.4,24.0,598.5,257.38,163.6
2016,12,17,13,30,888.0,85.0,4.3,24.0,587.0,204.47,120.37
2016,12,17,13,45,885.0,82.5,4.2,24.0,568.0,149.58,82.79
2016,12,17,14,0,882.0,80.0,4.1,24.0,549.0,94.29,59.56
2016,12,17,14,15,870.5,78.5,3.85,24.0,521.5,70.19,54.17
2016,12,17,14,30,859.0,77.0,3.6,24.0,494.0,69.0,53.28
2016,12,17,14,45,762.0,88.0,3.35,24.0,438.5,75.2,58.66
2016,12,17,15,0,665.0,99.0,3.1,24.0,383.0,75.66,59.18
2016,12,17,15,15,722.5,82.0,2.65,23.5,364.0,65.45,50.72
2016,12,17,15,30,780.0,65.0,2.2,23.0,345.0,59.06,45.45
2016,12,17,15,45,745.0,61.0,1.8,22.5,300.5,55.51,42.56
2016,12,17,16,0,710.0,57.0,1.4,22.0,256.0,51.95,39.58
2016,12,17,16,15,653.5,51.5,1.3,21.0,209.0,46.92,35.29
2016,12,17,16,30,597.0,46.0,1.2,20.0,162.0,41.94,30.86
2016,12,17,16,45,503.0,38.0,1.2,19.5,116.5,31.8,21.73
2016,12,17,17,0,409.0,30.0,1.2,19.0,71.0,25.05,15.04
2016,12,17,17,15,204.5,15.0,1.15,18.5,35.5,12.21,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,14.0,6.7,-5.0,14.0,10.67,0.0
2016,12,18,8,0,0.0,28.0,6.7,-5.0,28.0,22.62,13.78
2016,12,18,8,15,0.0,45.5,6.7,-4.5,45.5,40.22,30.36
2016,12,18,8,30,0.0,63.0,6.7,-4.0,63.0,56.39,45.42
2016,12,18,8,45,0.0,81.0,6.75,-4.0,81.0,72.4,60.28
2016,12,18,9,0,0.0,99.0,6.8,-4.0,99.0,87.88,74.46
2016,12,18,9,15,4.0,115.0,6.75,-3.5,116.5,103.76,88.81
2016,12,18,9,30,8.0,131.0,6.7,-3.0,134.0,119.43,102.73
2016,12,18,9,45,11.0,145.0,6.7,-2.5,149.5,132.03,113.66
2016,12,18,10,0,14.0,159.0,6.7,-2.0,165.0,144.45,124.29
2016,12,18,10,15,60.5,188.5,6.65,-1.5,217.5,216.14,188.15
2016,12,18,10,30,107.0,218.0,6.6,-1.0,270.0,271.56,236.39
2016,12,18,10,45,98.5,229.0,6.6,-1.0,279.0,268.32,232.51
2016,12,18,11,0,90.0,240.0,6.6,-1.0,288.0,265.17,228.86
2016,12,18,11,15,97.0,250.5,6.6,-0.5,304.0,270.63,232.5
2016,12,18,11,30,104.0,261.0,6.6,0.0,320.0,275.01,235.1
2016,12,18,11,45,122.5,268.5,6.6,0.0,339.5,289.37,246.56
2016,12,18,12,0,141.0,276.0,6.6,0.0,359.0,292.1,247.79
2016,12,18,12,15,223.5,270.0,6.55,0.0,402.0,308.57,259.69
2016,12,18,12,30,306.0,264.0,6.5,0.0,445.0,321.05,266.73
2016,12,18,12,45,327.0,257.5,6.5,0.0,450.0,299.99,245.59
2016,12,18,13,0,348.0,251.0,6.5,0.0,455.0,276.54,222.16
2016,12,18,13,15,367.0,241.0,6.4,0.0,452.5,247.95,194.57
2016,12,18,13,30,386.0,231.0,6.3,0.0,450.0,217.29,166.51
2016,12,18,13,45,433.5,211.0,6.25,0.0,448.0,178.66,133.92
2016,12,18,14,0,481.0,191.0,6.2,0.0,446.0,136.44,107.38
2016,12,18,14,15,684.0,133.0,6.1,0.0,476.0,96.48,83.76
2016,12,18,14,30,887.0,75.0,6.0,0.0,506.0,74.94,64.07
2016,12,18,14,45,861.0,75.5,5.95,0.0,469.5,68.06,57.84
2016,12,18,15,0,835.0,76.0,5.9,0.0,433.0,68.05,57.97
2016,12,18,15,15,809.5,73.0,5.75,0.0,392.0,65.52,55.74
2016,12,18,15,30,784.0,70.0,5.6,0.0,351.0,62.98,53.49
2016,12,18,15,45,750.5,65.0,5.5,0.0,306.5,58.74,49.61
2016,12,18,16,0,717.0,60.0,5.4,0.0,262.0,54.46,45.6
2016,12,18,16,15,660.5,54.0,5.15,0.0,214.0,49.08,40.45
2016,12,18,16,30,604.0,48.0,4.9,0.0,166.0,40.28,31.97
2016,12,18,16,45,516.0,39.5,4.65,-0.5,120.5,33.09,24.89
2016,12,18,17,0,428.0,31.0,4.4,-1.0,75.0,25.96,17.38
2016,12,18,17,15,214.0,15.5,4.2,-1.0,37.5,12.64,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,223.0,14.5,3.9,-4.0,37.5,217.46,48.01
2016,12,19,8,0,446.0,29.0,4.0,-4.0,75.0,411.68,346.75
2016,12,19,8,15,538.0,36.5,4.0,-3.5,121.5,494.05,431.7
2016,12,19,8,30,630.0,44.0,4.0,-3.0,168.0,574.93,505.19
2016,12,19,8,45,684.0,49.0,4.0,-3.0,215.0,621.32,547.01
2016,12,19,9,0,738.0,54.0,4.0,-3.0,262.0,664.53,583.93
2016,12,19,9,15,773.5,58.0,4.0,-2.5,307.5,688.76,602.56
2016,12,19,9,30,809.0,62.0,4.0,-2.0,353.0,709.25,617.27
2016,12,19,9,45,833.5,64.5,4.0,-1.5,393.5,715.67,620.08
2016,12,19,10,0,858.0,67.0,4.0,-1.0,434.0,718.12,619.6
2016,12,19,10,15,666.5,118.0,3.95,-0.5,417.0,621.17,535.7
2016,12,19,10,30,475.0,169.0,3.9,0.0,400.0,513.69,442.2
2016,12,19,10,45,696.5,121.0,3.9,0.0,480.5,598.26,512.59
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,652.36,555.08
2016,12,19,11,15,763.5,118.5,3.85,0.5,534.5,577.85,488.64
2016,12,19,11,30,609.0,164.0,3.8,1.0,508.0,500.47,421.06
2016,12,19,11,45,528.0,195.0,3.75,1.5,498.0,449.53,375.66
2016,12,19,12,0,447.0,226.0,3.7,2.0,488.0,407.24,337.52
2016,12,19,12,15,558.5,190.5,3.65,2.5,520.0,397.56,324.67
2016,12,19,12,30,670.0,155.0,3.6,3.0,552.0,381.09,304.13
2016,12,19,12,45,513.0,202.0,3.55,3.5,505.0,322.79,254.4
2016,12,19,13,0,356.0,249.0,3.5,4.0,458.0,278.13,218.49
2016,12,19,13,15,642.5,163.0,3.45,4.0,530.0,257.29,186.81
2016,12,19,13,30,929.0,77.0,3.4,4.0,602.0,208.44,131.12
2016,12,19,13,45,759.5,117.0,3.35,4.5,536.5,153.15,96.44
2016,12,19,14,0,590.0,157.0,3.3,5.0,471.0,123.92,92.15
2016,12,19,14,15,550.0,159.0,3.25,5.0,440.5,108.45,92.91
2016,12,19,14,30,510.0,161.0,3.2,5.0,410.0,109.39,93.95
2016,12,19,14,45,603.5,125.5,3.15,5.0,399.5,91.85,78.3
2016,12,19,15,0,697.0,90.0,3.1,5.0,389.0,70.03,58.66
2016,12,19,15,15,751.0,76.0,2.9,4.5,371.0,66.79,55.97
2016,12,19,15,30,805.0,62.0,2.7,4.0,353.0,57.15,47.33
2016,12,19,15,45,767.5,59.0,2.55,4.0,307.5,54.24,44.73
2016,12,19,16,0,730.0,56.0,2.4,4.0,262.0,51.37,42.09
2016,12,19,16,15,675.0,51.0,2.1,3.0,214.5,46.72,37.85
2016,12,19,16,30,620.0,46.0,1.8,2.0,167.0,42.12,33.48
2016,12,19,16,45,525.0,38.0,1.5,1.5,121.0,31.93,23.7
2016,12,19,17,0,430.0,30.0,1.2,1.0,75.0,25.12,16.61
2016,12,19,17,15,215.0,15.0,1.2,0.5,37.5,12.22,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,182.5,15.5,0.15,1.5,34.0,188.28,23.65
2016,12,20,8,0,365.0,31.0,0.1,2.0,68.0,363.75,291.5
2016,12,20,8,15,458.0,40.0,0.2,2.5,112.0,445.69,369.25
2016,12,20,8,30,551.0,49.0,0.3,3.0,156.0,527.63,438.27
2016,12,20,8,45,607.5,55.0,0.45,4.0,201.5,575.93,477.64
2016,12,20,9,0,664.0,61.0,0.6,5.0,247.0,621.66,513.23
2016,12,20,9,15,701.0,65.5,0.75,5.5,290.5,642.49,529.37
2016,12,20,9,30,738.0,70.0,0.9,6.0,334.0,665.56,546.69
2016,12,20,9,45,763.0,73.0,1.05,6.5,373.5,674.06,552.5
2016,12,20,10,0,788.0,76.0,1.2,7.0,413.0,678.69,555.32
2016,12,20,10,15,806.0,78.5,1.3,7.5,447.0,673.82,550.05
2016,12,20,10,30,824.0,81.0,1.4,8.0,481.0,665.1,541.12
2016,12,20,10,45,836.5,83.0,1.55,9.0,508.0,648.34,525.31
2016,12,20,11,0,849.0,85.0,1.7,10.0,535.0,627.95,506.42
2016,12,20,11,15,857.0,86.0,1.8,10.5,555.0,600.27,482.18
2016,12,20,11,30,865.0,87.0,1.9,11.0,575.0,569.38,454.94
2016,12,20,11,45,500.5,181.5,2.05,11.5,465.0,425.1,339.92
2016,12,20,12,0,136.0,276.0,2.2,12.0,355.0,290.63,232.83
2016,12,20,12,15,123.0,276.5,2.25,12.0,348.5,272.77,218.21
2016,12,20,12,30,110.0,277.0,2.3,12.0,342.0,252.3,201.12
2016,12,20,12,45,107.5,275.0,2.35,12.5,338.5,239.49,189.7
2016,12,20,13,0,105.0,273.0,2.4,13.0,335.0,226.74,178.4
2016,12,20,13,15,73.0,254.5,2.4,13.0,297.5,197.37,155.36
