Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,13,30,41.0,236.0,2.4,13.0,260.0,172.26,136.29
2016,12,20,13,45,449.5,158.5,2.45,13.5,399.0,149.78,102.14
2016,12,20,14,0,858.0,81.0,2.5,14.0,538.0,92.09,57.33
2016,12,20,14,15,450.5,141.0,2.45,14.0,380.5,95.6,78.62
2016,12,20,14,30,43.0,201.0,2.4,14.0,223.0,135.16,113.12
2016,12,20,14,45,75.0,194.0,2.4,14.0,228.5,131.03,109.71
2016,12,20,15,0,107.0,187.0,2.4,14.0,234.0,123.45,103.37
2016,12,20,15,15,102.0,170.5,2.2,13.5,211.5,116.34,97.58
2016,12,20,15,30,97.0,154.0,2.0,13.0,189.0,105.83,88.72
2016,12,20,15,45,374.0,109.0,1.8,13.0,219.0,77.58,63.88
2016,12,20,16,0,651.0,64.0,1.6,13.0,249.0,52.48,41.57
2016,12,20,16,15,595.0,57.5,1.5,12.0,203.5,47.27,37.0
2016,12,20,16,30,539.0,51.0,1.4,11.0,158.0,42.07,32.24
2016,12,20,16,45,452.0,42.0,1.35,10.0,114.5,34.67,25.29
2016,12,20,17,0,365.0,33.0,1.3,9.0,71.0,27.31,17.93
2016,12,20,17,15,182.5,16.5,1.35,8.5,35.5,13.36,0.39
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,184.5,15.5,3.25,5.0,34.0,189.07,6.5
2016,12,21,8,0,369.0,31.0,3.6,6.0,68.0,366.73,296.26
2016,12,21,8,15,462.5,40.0,3.55,6.5,112.0,449.16,378.94
2016,12,21,8,30,556.0,49.0,3.5,7.0,156.0,531.57,451.15
2016,12,21,8,45,614.5,54.5,3.5,8.0,202.0,580.86,492.15
2016,12,21,9,0,673.0,60.0,3.5,9.0,248.0,627.55,528.62
2016,12,21,9,15,710.0,64.0,3.7,9.5,291.5,647.99,544.25
2016,12,21,9,30,747.0,68.0,3.9,10.0,335.0,670.5,560.81
2016,12,21,9,45,773.0,71.0,4.1,11.0,375.0,679.72,565.43
2016,12,21,10,0,799.0,74.0,4.3,12.0,415.0,685.04,567.18
2016,12,21,10,15,570.5,135.5,4.3,12.5,388.5,565.08,467.64
2016,12,21,10,30,342.0,197.0,4.3,13.0,362.0,438.12,361.4
2016,12,21,10,45,320.0,213.5,4.35,14.0,375.5,424.19,347.55
2016,12,21,11,0,298.0,230.0,4.4,15.0,389.0,409.6,332.9
2016,12,21,11,15,320.0,235.5,4.4,15.5,411.5,410.14,331.35
2016,12,21,11,30,342.0,241.0,4.4,16.0,434.0,407.96,327.34
2016,12,21,11,45,316.0,252.0,4.4,16.5,433.5,383.22,305.25
2016,12,21,12,0,290.0,263.0,4.4,17.0,433.0,359.11,283.87
2016,12,21,12,15,348.0,252.5,4.4,17.0,458.0,354.27,277.48
2016,12,21,12,30,406.0,242.0,4.4,17.0,483.0,343.89,265.66
2016,12,21,12,45,406.5,240.5,4.4,17.5,480.0,315.7,239.75
2016,12,21,13,0,407.0,239.0,4.4,18.0,477.0,286.74,213.31
2016,12,21,13,15,404.0,234.0,4.35,18.0,466.5,254.03,184.88
2016,12,21,13,30,401.0,229.0,4.3,18.0,456.0,221.27,157.77
2016,12,21,13,45,630.5,155.5,4.25,18.0,498.0,169.45,109.33
2016,12,21,14,0,860.0,82.0,4.2,18.0,540.0,94.67,57.57
2016,12,21,14,15,848.0,80.0,4.1,18.0,513.0,70.72,55.98
2016,12,21,14,30,836.0,78.0,4.0,18.0,486.0,69.21,54.79
2016,12,21,14,45,604.5,121.0,3.9,18.0,405.5,88.66,71.78
2016,12,21,15,0,373.0,164.0,3.8,18.0,325.0,112.58,92.59
2016,12,21,15,15,359.5,151.0,3.4,17.5,294.0,104.7,86.12
2016,12,21,15,30,346.0,138.0,3.0,17.0,263.0,96.62,79.42
2016,12,21,15,45,507.0,99.5,2.7,17.0,257.5,73.26,59.12
2016,12,21,16,0,668.0,61.0,2.4,17.0,252.0,50.46,39.1
2016,12,21,16,15,612.0,55.5,2.2,16.0,206.0,45.91,35.18
2016,12,21,16,30,556.0,50.0,2.0,15.0,160.0,41.42,31.12
2016,12,21,16,45,468.5,41.0,1.85,14.0,116.5,33.95,24.23
2016,12,21,17,0,381.0,32.0,1.7,13.0,73.0,26.53,16.98
2016,12,21,17,15,190.5,16.0,1.75,12.5,36.5,12.96,0.71
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,163.0,16.0,4.25,6.5,32.0,173.09,0.0
2016,12,22,8,0,326.0,32.0,4.4,7.0,64.0,334.94,269.68
2016,12,22,8,15,421.0,41.5,4.55,7.5,107.0,419.11,354.52
2016,12,22,8,30,516.0,51.0,4.7,8.0,150.0,503.25,429.32
2016,12,22,8,45,578.5,57.0,4.9,8.5,195.5,556.5,475.66
2016,12,22,9,0,641.0,63.0,5.1,9.0,241.0,607.14,517.76
2016,12,22,9,15,680.0,68.0,5.05,9.5,284.5,635.32,539.3
2016,12,22,9,30,719.0,73.0,5.0,10.0,328.0,660.11,557.2
2016,12,22,9,45,746.0,76.0,5.0,10.5,368.0,666.01,559.71
2016,12,22,10,0,773.0,79.0,5.0,11.0,408.0,672.61,562.68
2016,12,22,10,15,792.0,81.5,4.85,11.5,442.0,668.94,556.46
2016,12,22,10,30,811.0,84.0,4.7,12.0,476.0,661.41,546.58
2016,12,22,10,45,636.0,139.5,4.6,12.5,457.5,579.53,476.28
2016,12,22,11,0,461.0,195.0,4.5,13.0,439.0,490.8,401.38
2016,12,22,11,15,439.5,209.0,4.4,13.5,449.0,467.94,380.36
2016,12,22,11,30,418.0,223.0,4.3,14.0,459.0,444.36,358.58
2016,12,22,11,45,655.5,151.5,4.2,14.5,530.5,485.56,387.96
2016,12,22,12,0,893.0,80.0,4.1,15.0,602.0,497.5,391.28
2016,12,22,12,15,894.5,80.5,4.0,15.0,606.5,455.17,352.4
2016,12,22,12,30,896.0,81.0,3.9,15.0,611.0,410.65,311.13
2016,12,22,12,45,893.5,81.5,3.85,15.5,607.0,362.81,266.15
2016,12,22,13,0,891.0,82.0,3.8,16.0,603.0,313.51,219.89
2016,12,22,13,15,886.5,81.0,3.75,16.0,591.5,261.4,172.67
2016,12,22,13,30,882.0,80.0,3.7,16.0,580.0,208.54,127.56
2016,12,22,13,45,873.5,79.5,3.65,16.0,560.5,155.07,88.57
2016,12,22,14,0,865.0,79.0,3.6,16.0,541.0,101.67,62.77
2016,12,22,14,15,853.5,77.5,3.55,16.0,514.0,69.12,55.02
2016,12,22,14,30,842.0,76.0,3.5,16.0,487.0,67.93,54.11
2016,12,22,14,45,818.5,75.5,3.45,16.0,452.5,67.21,53.6
2016,12,22,15,0,795.0,75.0,3.4,16.0,418.0,66.56,53.15
2016,12,22,15,15,770.0,72.0,3.1,15.5,379.0,64.07,51.2
2016,12,22,15,30,745.0,69.0,2.8,15.0,340.0,61.57,49.21
2016,12,22,15,45,706.0,65.5,2.55,14.5,296.5,58.49,46.65
2016,12,22,16,0,667.0,62.0,2.3,14.0,253.0,51.18,40.25
2016,12,22,16,15,611.5,56.0,2.1,13.5,207.5,46.28,35.88
2016,12,22,16,30,556.0,50.0,1.9,13.0,162.0,41.4,31.39
2016,12,22,16,45,463.0,42.0,1.7,12.5,118.0,34.71,25.09
2016,12,22,17,0,370.0,34.0,1.5,12.0,74.0,28.12,18.49
2016,12,22,17,15,185.0,17.0,1.55,11.5,37.0,13.76,1.73
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.6,9.5,8.5,6.45,0.0
2016,12,23,8,0,0.0,17.0,3.0,10.0,17.0,12.94,4.72
2016,12,23,8,15,0.0,29.0,3.2,10.5,29.0,22.13,13.15
2016,12,23,8,30,0.0,41.0,3.4,11.0,41.0,31.36,21.35
2016,12,23,8,45,0.0,54.0,3.6,11.5,54.0,42.24,30.89
2016,12,23,9,0,0.0,67.0,3.8,12.0,67.0,53.35,40.5
2016,12,23,9,15,0.0,79.5,3.85,12.5,79.5,63.8,49.38
2016,12,23,9,30,0.0,92.0,3.9,13.0,92.0,74.12,58.02
2016,12,23,9,45,0.0,103.0,3.95,13.5,103.0,82.91,65.25
2016,12,23,10,0,0.0,114.0,4.0,14.0,114.0,91.65,72.33
2016,12,23,10,15,0.0,124.0,4.0,14.5,124.0,99.4,78.52
2016,12,23,10,30,0.0,134.0,4.0,15.0,134.0,107.09,84.6
2016,12,23,10,45,0.0,142.0,4.0,16.0,142.0,112.96,88.96
2016,12,23,11,0,0.0,150.0,4.0,17.0,150.0,118.79,93.24
2016,12,23,11,15,0.0,156.0,4.05,17.0,156.0,122.88,96.46
2016,12,23,11,30,0.0,162.0,4.1,17.0,162.0,126.93,99.65
2016,12,23,11,45,0.0,134.0,4.15,17.5,134.0,103.87,80.49
2016,12,23,12,0,0.0,106.0,4.2,18.0,106.0,81.73,62.13
2016,12,23,12,15,1.0,140.0,4.2,18.0,140.5,108.2,83.81
2016,12,23,12,30,2.0,174.0,4.2,18.0,175.0,133.78,104.6
2016,12,23,12,45,1.5,173.0,4.2,18.5,174.0,131.91,102.85
2016,12,23,13,0,1.0,172.0,4.2,19.0,173.0,130.08,101.21
2016,12,23,13,15,0.5,167.0,4.15,19.0,167.5,125.44,97.5
2016,12,23,13,30,0.0,162.0,4.1,19.0,162.0,120.9,93.92
2016,12,23,13,45,0.0,144.5,4.1,19.5,144.5,107.96,83.32
2016,12,23,14,0,0.0,127.0,4.1,20.0,127.0,95.25,72.92
2016,12,23,14,15,0.0,123.5,3.95,20.0,123.5,92.42,74.1
2016,12,23,14,30,0.0,120.0,3.8,20.0,120.0,89.75,71.95
2016,12,23,14,45,0.0,79.5,3.65,20.0,79.5,61.08,47.43
2016,12,23,15,0,0.0,39.0,3.5,20.0,39.0,29.81,20.4
2016,12,23,15,15,0.0,35.0,3.05,19.5,35.0,26.72,17.81
2016,12,23,15,30,0.0,31.0,2.6,19.0,31.0,23.64,15.2
2016,12,23,15,45,254.5,59.0,2.2,19.0,132.5,43.15,32.4
2016,12,23,16,0,509.0,87.0,1.8,19.0,234.0,68.13,54.24
2016,12,23,16,15,451.0,77.5,1.55,18.0,191.0,58.13,45.59
2016,12,23,16,30,393.0,68.0,1.3,17.0,148.0,51.05,39.32
2016,12,23,16,45,306.0,55.0,1.1,16.5,107.0,41.3,30.4
2016,12,23,17,0,219.0,42.0,0.9,16.0,66.0,31.54,21.1
2016,12,23,17,15,109.5,21.0,0.9,16.0,33.0,15.92,3.37
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,129.5,16.5,2.75,17.5,29.0,143.67,0.0
2016,12,24,8,0,259.0,33.0,3.0,18.0,58.0,284.66,217.18
2016,12,24,8,15,353.5,44.0,3.1,18.0,99.0,369.94,300.03
2016,12,24,8,30,448.0,55.0,3.2,18.0,140.0,455.42,373.08
2016,12,24,8,45,510.5,62.5,3.3,18.5,184.0,511.01,418.89
2016,12,24,9,0,573.0,70.0,3.4,19.0,228.0,564.01,460.6
2016,12,24,9,15,332.5,109.0,3.6,19.5,204.5,411.41,337.29
2016,12,24,9,30,92.0,148.0,3.8,20.0,181.0,218.17,176.82
2016,12,24,9,45,47.0,146.5,4.0,20.5,163.5,174.31,139.64
2016,12,24,10,0,2.0,145.0,4.2,21.0,146.0,122.56,95.65
2016,12,24,10,15,46.5,179.5,4.35,21.0,202.0,197.91,157.73
2016,12,24,10,30,91.0,214.0,4.5,21.0,258.0,258.24,206.35
2016,12,24,10,45,447.5,152.5,4.7,21.5,387.0,463.63,371.86
2016,12,24,11,0,804.0,91.0,4.9,22.0,516.0,611.0,484.49
2016,12,24,11,15,583.5,164.0,5.0,22.0,478.5,513.72,405.46
2016,12,24,11,30,363.0,237.0,5.1,22.0,441.0,418.24,328.79
2016,12,24,11,45,321.0,251.5,5.2,22.5,435.0,387.59,302.79
2016,12,24,12,0,279.0,266.0,5.3,23.0,429.0,358.62,278.13
2016,12,24,12,15,139.5,209.5,5.3,23.0,291.0,229.44,177.14
2016,12,24,12,30,0.0,153.0,5.3,23.0,153.0,117.23,89.33
2016,12,24,12,45,0.0,124.5,5.35,23.5,124.5,95.39,71.73
2016,12,24,13,0,0.0,96.0,5.4,24.0,96.0,73.87,54.31
2016,12,24,13,15,1.5,137.0,5.35,24.0,138.5,104.23,78.72
2016,12,24,13,30,3.0,178.0,5.3,24.0,181.0,132.44,101.26
2016,12,24,13,45,4.0,177.5,5.3,24.0,180.5,130.69,99.92
2016,12,24,14,0,5.0,177.0,5.3,24.0,180.0,128.6,98.43
2016,12,24,14,15,24.0,190.5,5.15,23.5,202.5,135.84,109.57
2016,12,24,14,30,43.0,204.0,5.0,23.0,225.0,136.9,110.86
2016,12,24,14,45,363.5,151.5,4.85,23.0,310.5,101.29,81.01
2016,12,24,15,0,684.0,99.0,4.7,23.0,396.0,75.82,59.54
2016,12,24,15,15,655.5,95.0,4.45,22.5,358.5,73.26,57.62
2016,12,24,15,30,627.0,91.0,4.2,22.0,321.0,70.72,55.67
2016,12,24,15,45,582.0,86.0,4.0,22.0,279.0,67.23,52.76
2016,12,24,16,0,537.0,81.0,3.8,22.0,237.0,63.81,49.83
2016,12,24,16,15,478.5,72.5,3.8,21.5,193.5,57.57,44.44
2016,12,24,16,30,420.0,64.0,3.8,21.0,150.0,51.31,38.87
2016,12,24,16,45,326.5,53.0,3.8,21.0,109.0,40.06,28.73
2016,12,24,17,0,233.0,42.0,3.8,21.0,68.0,31.61,20.69
2016,12,24,17,15,116.5,21.0,3.95,20.5,34.0,15.94,3.75
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,25.0,16.5,5.95,18.5,18.5,43.61,0.0
2016,12,25,8,0,50.0,33.0,6.2,19.0,37.0,92.77,67.0
2016,12,25,8,15,75.0,52.5,6.5,19.0,63.5,134.76,106.86
2016,12,25,8,30,100.0,72.0,6.8,19.0,90.0,174.35,142.05
2016,12,25,8,45,113.0,91.5,7.1,19.5,118.0,203.2,166.98
2016,12,25,9,0,126.0,111.0,7.4,20.0,146.0,230.79,190.1
2016,12,25,9,15,135.0,130.0,7.6,20.0,173.0,253.34,208.7
2016,12,25,9,30,144.0,149.0,7.8,20.0,200.0,274.65,225.88
2016,12,25,9,45,162.0,166.5,8.0,20.5,230.5,299.47,245.36
2016,12,25,10,0,180.0,184.0,8.2,21.0,261.0,322.67,263.16
2016,12,25,10,15,90.0,157.0,8.25,21.5,195.5,219.18,176.43
2016,12,25,10,30,0.0,130.0,8.3,22.0,130.0,103.63,79.59
2016,12,25,10,45,0.5,148.0,8.35,22.5,148.5,118.55,91.45
2016,12,25,11,0,1.0,166.0,8.4,23.0,167.0,133.12,102.88
2016,12,25,11,15,1.5,170.0,8.3,23.0,171.5,135.5,104.64
2016,12,25,11,30,2.0,174.0,8.2,23.0,176.0,137.89,106.42
2016,12,25,11,45,1.0,157.0,8.1,23.5,158.0,122.68,93.87
2016,12,25,12,0,0.0,140.0,8.0,24.0,140.0,108.21,82.0
2016,12,25,12,15,0.5,155.5,7.85,24.0,156.0,119.94,91.37
2016,12,25,12,30,1.0,171.0,7.7,24.0,172.0,131.21,100.35
2016,12,25,12,45,19.0,207.0,7.55,24.0,218.5,162.67,125.0
2016,12,25,13,0,37.0,243.0,7.4,24.0,265.0,189.66,145.69
2016,12,25,13,15,80.5,255.0,7.15,24.0,301.0,200.92,152.66
2016,12,25,13,30,124.0,267.0,6.9,24.0,337.0,203.78,152.81
2016,12,25,13,45,448.0,188.5,6.65,24.0,430.5,174.07,117.04
2016,12,25,14,0,772.0,110.0,6.4,24.0,524.0,110.74,67.34
2016,12,25,14,15,759.0,107.5,6.15,24.0,498.0,81.15,63.43
2016,12,25,14,30,746.0,105.0,5.9,24.0,472.0,79.79,62.41
2016,12,25,14,45,698.0,110.5,5.7,24.0,435.5,83.15,65.4
2016,12,25,15,0,650.0,116.0,5.5,24.0,399.0,86.96,68.78
2016,12,25,15,15,620.0,111.0,5.2,23.5,361.5,83.98,66.53
2016,12,25,15,30,590.0,106.0,4.9,23.0,324.0,81.04,64.29
2016,12,25,15,45,533.5,102.0,4.6,23.0,280.5,75.23,59.41
2016,12,25,16,0,477.0,98.0,4.3,23.0,237.0,72.01,56.67
2016,12,25,16,15,416.0,87.5,4.05,22.5,193.5,64.46,50.19
2016,12,25,16,30,355.0,77.0,3.8,22.0,150.0,56.85,43.48
2016,12,25,16,45,263.0,62.5,3.55,21.5,108.5,46.21,33.94
2016,12,25,17,0,171.0,48.0,3.3,21.0,67.0,35.24,23.77
2016,12,25,17,15,85.5,24.0,3.3,20.5,33.5,18.12,5.62
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,145.0,15.5,2.35,18.5,29.0,156.63,0.0
2016,12,26,8,0,290.0,31.0,2.6,19.0,58.0,306.91,231.08
2016,12,26,8,15,389.5,41.0,2.6,19.5,100.0,394.88,316.71
2016,12,26,8,30,489.0,51.0,2.6,20.0,142.0,483.27,390.36
2016,12,26,8,45,555.5,57.0,2.65,20.5,187.5,540.05,436.21
2016,12,26,9,0,622.0,63.0,2.7,21.0,233.0,594.29,477.88
2016,12,26,9,15,662.0,67.5,2.8,21.5,276.5,623.15,498.9
2016,12,26,9,30,702.0,72.0,2.9,22.0,320.0,648.71,516.68
2016,12,26,9,45,737.0,73.5,3.0,22.5,360.5,659.58,523.03
2016,12,26,10,0,772.0,75.0,3.1,23.0,401.0,670.94,529.62
2016,12,26,10,15,791.0,77.5,3.2,23.0,435.0,667.8,526.36
2016,12,26,10,30,810.0,80.0,3.3,23.0,469.0,660.83,519.4
2016,12,26,10,45,513.5,160.5,3.4,23.5,412.0,516.57,405.71
2016,12,26,11,0,217.0,241.0,3.5,24.0,355.0,360.1,281.7
2016,12,26,11,15,194.5,252.5,3.5,24.0,358.0,343.65,268.16
2016,12,26,11,30,172.0,264.0,3.5,24.0,361.0,327.72,254.65
2016,12,26,11,45,181.5,270.0,3.55,24.5,374.5,324.27,250.52
2016,12,26,12,0,191.0,276.0,3.6,25.0,388.0,319.33,245.04
2016,12,26,12,15,218.0,276.0,3.5,25.0,405.0,315.6,240.55
2016,12,26,12,30,245.0,276.0,3.4,25.0,422.0,308.92,233.33
2016,12,26,12,45,542.0,187.0,3.35,25.5,506.5,329.68,239.97
2016,12,26,13,0,839.0,98.0,3.3,26.0,591.0,316.48,216.15
2016,12,26,13,15,463.0,179.5,3.15,26.0,451.0,236.07,163.02
2016,12,26,13,30,87.0,261.0,3.0,26.0,311.0,196.63,146.63
2016,12,26,13,45,452.0,176.5,2.95,26.0,421.5,168.2,110.63
2016,12,26,14,0,817.0,92.0,2.9,26.0,532.0,108.8,63.25
2016,12,26,14,15,804.5,90.0,2.65,25.5,506.0,76.64,59.17
2016,12,26,14,30,792.0,88.0,2.4,25.0,480.0,75.29,58.3
2016,12,26,14,45,771.5,86.5,2.2,25.0,446.5,74.15,57.46
2016,12,26,15,0,751.0,85.0,2.0,25.0,413.0,73.05,56.66
2016,12,26,15,15,725.0,81.5,1.7,24.5,375.0,65.02,50.09
2016,12,26,15,30,699.0,78.0,1.4,24.0,337.0,62.52,48.18
2016,12,26,15,45,656.0,74.5,1.15,24.0,294.0,59.79,45.93
2016,12,26,16,0,613.0,71.0,0.9,24.0,251.0,57.13,43.68
2016,12,26,16,15,556.5,64.5,0.75,23.5,206.5,52.11,39.41
2016,12,26,16,30,500.0,58.0,0.6,23.0,162.0,47.13,35.02
2016,12,26,16,45,406.5,48.5,0.5,22.5,119.0,39.49,28.15
2016,12,26,17,0,313.0,39.0,0.4,22.0,76.0,31.92,21.03
2016,12,26,17,15,156.5,25.0,0.4,21.5,43.5,18.98,6.68
2016,12,26,17,30,0.0,11.0,0.4,21.0,11.0,8.65,0.0
2016,12,26,17,45,0.0,5.5,0.4,21.0,5.5,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,5.5,2.0,15.0,5.5,4.16,0.0
2016,12,27,8,0,0.0,11.0,2.2,15.0,11.0,8.34,0.81
2016,12,27,8,15,0.0,20.0,2.2,15.0,20.0,15.21,7.05
2016,12,27,8,30,0.0,29.0,2.2,15.0,29.0,22.1,13.12
2016,12,27,8,45,0.0,39.0,2.2,15.5,39.0,29.78,19.78
2016,12,27,9,0,0.0,49.0,2.2,16.0,49.0,37.48,26.37
2016,12,27,9,15,0.0,58.5,2.15,16.5,58.5,44.81,32.54
2016,12,27,9,30,0.0,68.0,2.1,17.0,68.0,52.16,38.63
2016,12,27,9,45,316.0,91.0,2.05,17.5,224.5,360.43,298.33
2016,12,27,10,0,632.0,114.0,2.0,18.0,381.0,616.66,494.96
2016,12,27,10,15,318.0,138.5,2.0,18.5,273.0,394.1,317.42
2016,12,27,10,30,4.0,163.0,2.0,19.0,165.0,136.07,106.34
2016,12,27,10,45,25.0,193.0,2.0,19.5,206.0,174.89,138.16
2016,12,27,11,0,46.0,223.0,2.0,20.0,247.0,223.62,176.54
2016,12,27,11,15,94.0,243.5,2.0,20.0,295.5,265.02,209.07
2016,12,27,11,30,142.0,264.0,2.0,20.0,344.0,311.53,244.67
2016,12,27,11,45,159.0,270.5,2.0,20.5,362.0,313.62,244.69
2016,12,27,12,0,176.0,277.0,2.0,21.0,380.0,313.61,243.05
2016,12,27,12,15,196.5,278.0,1.95,21.0,394.5,308.57,237.68
2016,12,27,12,30,217.0,279.0,1.9,21.0,409.0,301.16,230.14
2016,12,27,12,45,160.5,277.0,1.85,21.0,373.0,263.53,200.74
2016,12,27,13,0,104.0,275.0,1.8,21.0,337.0,230.54,175.75
2016,12,27,13,15,93.0,267.5,1.75,21.0,322.0,212.42,161.44
2016,12,27,13,30,82.0,260.0,1.7,21.0,307.0,195.58,148.46
2016,12,27,13,45,74.0,248.5,1.65,21.0,290.0,178.08,135.37
2016,12,27,14,0,66.0,237.0,1.6,21.0,273.0,161.73,124.0
2016,12,27,14,15,246.5,211.5,1.55,21.0,335.0,135.95,110.17
2016,12,27,14,30,427.0,186.0,1.5,21.0,397.0,122.18,98.87
2016,12,27,14,45,213.5,102.0,1.5,21.0,207.5,72.34,56.79
2016,12,27,15,0,0.0,18.0,1.5,21.0,18.0,13.72,6.31
2016,12,27,15,15,298.0,60.0,1.45,20.5,171.0,43.06,31.98
2016,12,27,15,30,596.0,102.0,1.4,20.0,324.0,78.08,62.49
2016,12,27,15,45,552.5,96.0,1.35,20.0,282.0,74.13,59.13
2016,12,27,16,0,509.0,90.0,1.3,20.0,240.0,70.22,55.78
2016,12,27,16,15,451.5,80.5,1.15,19.5,197.0,60.15,47.09
2016,12,27,16,30,394.0,71.0,1.0,19.0,154.0,53.12,40.85
2016,12,27,16,45,312.0,58.0,0.9,18.5,113.0,43.45,32.09
2016,12,27,17,0,230.0,45.0,0.8,18.0,72.0,33.74,23.01
2016,12,27,17,15,129.0,27.0,0.8,17.5,41.0,20.35,8.29
2016,12,27,17,30,28.0,9.0,0.8,17.0,10.0,7.08,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,7.0,3.35,17.5,7.0,5.31,0.0
2016,12,28,8,0,0.0,14.0,3.7,18.0,14.0,10.64,2.46
2016,12,28,8,15,0.0,26.0,3.9,18.5,26.0,19.83,10.65
2016,12,28,8,30,0.0,38.0,4.1,19.0,38.0,29.04,18.61
2016,12,28,8,45,0.0,51.5,4.3,19.5,51.5,39.9,27.85
2016,12,28,9,0,0.0,65.0,4.5,20.0,65.0,51.56,37.66
2016,12,28,9,15,0.0,77.5,4.55,20.5,77.5,62.03,46.33
2016,12,28,9,30,0.0,90.0,4.6,21.0,90.0,72.38,54.76
2016,12,28,9,45,39.5,135.0,4.7,21.5,151.5,156.12,124.49
2016,12,28,10,0,79.0,180.0,4.8,22.0,213.0,230.21,184.53
2016,12,28,10,15,159.0,195.5,4.8,22.5,269.5,310.94,249.3
2016,12,28,10,30,239.0,211.0,4.8,23.0,326.0,371.92,296.84
2016,12,28,10,45,162.5,224.5,4.85,23.5,304.5,322.18,254.94
2016,12,28,11,0,86.0,238.0,4.9,24.0,283.0,263.57,206.68
2016,12,28,11,15,224.0,237.5,4.9,24.0,362.0,348.34,273.75
2016,12,28,11,30,362.0,237.0,4.9,24.0,441.0,421.13,328.9
2016,12,28,11,45,544.5,187.5,4.9,24.0,502.5,461.67,357.95
2016,12,28,12,0,727.0,138.0,4.9,24.0,564.0,481.96,369.49
2016,12,28,12,15,729.5,138.5,4.85,24.0,569.0,444.55,336.49
2016,12,28,12,30,732.0,139.0,4.8,24.0,574.0,405.15,301.46
2016,12,28,12,45,552.0,194.5,4.75,24.5,522.0,341.36,250.72
2016,12,28,13,0,372.0,250.0,4.7,25.0,470.0,291.87,213.47
2016,12,28,13,15,563.0,186.5,4.6,25.0,512.0,266.31,184.12
2016,12,28,13,30,754.0,123.0,4.5,25.0,554.0,220.07,137.86
2016,12,28,13,45,530.5,179.0,4.4,25.0,477.5,181.54,118.35
2016,12,28,14,0,307.0,235.0,4.3,25.0,401.0,166.84,120.6
2016,12,28,14,15,285.0,226.0,4.1,25.0,374.5,144.48,115.87
2016,12,28,14,30,263.0,217.0,3.9,25.0,348.0,139.44,111.91
2016,12,28,14,45,481.5,158.0,3.75,25.0,377.5,107.4,85.38
2016,12,28,15,0,700.0,99.0,3.6,25.0,407.0,75.98,59.12
2016,12,28,15,15,674.0,94.5,3.2,24.5,370.0,73.08,56.94
2016,12,28,15,30,648.0,90.0,2.8,24.0,333.0,70.18,54.71
2016,12,28,15,45,612.0,84.5,2.4,24.0,291.5,66.39,51.57
2016,12,28,16,0,576.0,79.0,2.0,24.0,250.0,62.61,48.37
2016,12,28,16,15,521.5,71.5,1.8,23.0,206.5,57.07,43.76
2016,12,28,16,30,467.0,64.0,1.6,22.0,163.0,51.54,38.97
2016,12,28,16,45,386.5,52.5,1.45,21.5,120.5,42.54,30.91
2016,12,28,17,0,306.0,41.0,1.3,21.0,78.0,31.32,20.7
2016,12,28,17,15,153.0,26.5,1.35,20.5,45.0,20.07,8.37
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,9.44,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,47.5,15.5,5.4,10.0,20.0,67.52,0.0
2016,12,29,8,0,95.0,31.0,5.4,10.0,40.0,139.58,105.64
2016,12,29,8,15,118.5,50.5,5.5,10.0,68.0,181.24,150.25
2016,12,29,8,30,142.0,70.0,5.6,10.0,96.0,220.49,186.75
2016,12,29,8,45,156.5,89.0,5.7,10.5,125.0,250.39,213.47
2016,12,29,9,0,171.0,108.0,5.8,11.0,154.0,262.63,224.43
2016,12,29,9,15,177.0,127.0,5.95,11.0,182.0,282.93,241.54
2016,12,29,9,30,183.0,146.0,6.1,11.0,210.0,301.86,256.99
2016,12,29,9,45,184.5,164.0,6.3,11.5,235.0,314.75,266.51
2016,12,29,10,0,186.0,182.0,6.5,12.0,260.0,326.37,274.75
2016,12,29,10,15,117.0,191.0,6.45,12.0,242.0,276.43,230.72
2016,12,29,10,30,48.0,200.0,6.4,12.0,224.0,215.16,177.45
2016,12,29,10,45,78.5,220.5,6.4,12.0,261.5,249.65,206.27
2016,12,29,11,0,109.0,241.0,6.4,12.0,299.0,281.3,232.16
2016,12,29,11,15,164.0,251.0,6.35,12.0,341.5,325.65,268.3
2016,12,29,11,30,219.0,261.0,6.3,12.0,384.0,352.95,289.76
2016,12,29,11,45,205.0,268.5,6.3,12.5,386.5,336.91,274.7
2016,12,29,12,0,191.0,276.0,6.3,13.0,389.0,321.11,260.03
2016,12,29,12,15,306.0,258.0,6.2,13.0,440.0,347.64,279.08
2016,12,29,12,30,421.0,240.0,6.1,13.0,491.0,361.03,285.58
2016,12,29,12,45,511.5,209.0,6.1,13.0,512.5,339.88,263.06
2016,12,29,13,0,602.0,178.0,6.1,13.0,534.0,312.96,234.33
2016,12,29,13,15,604.5,172.5,6.0,13.0,524.5,270.59,195.42
2016,12,29,13,30,607.0,167.0,5.9,13.0,515.0,227.34,157.27
2016,12,29,13,45,357.5,207.5,5.8,13.0,411.0,182.42,132.11
2016,12,29,14,0,108.0,248.0,5.7,13.0,307.0,170.95,135.02
2016,12,29,14,15,108.0,236.0,5.65,13.0,292.5,155.87,131.47
2016,12,29,14,30,108.0,224.0,5.6,13.0,278.0,148.79,125.56
2016,12,29,14,45,253.5,194.5,5.55,13.5,309.5,127.27,106.82
2016,12,29,15,0,399.0,165.0,5.5,14.0,341.0,110.75,92.41
2016,12,29,15,15,608.0,115.0,5.25,13.5,356.5,86.39,71.32
2016,12,29,15,30,817.0,65.0,5.0,13.0,372.0,59.63,47.82
2016,12,29,15,45,784.5,61.5,4.8,13.0,327.5,56.44,45.07
2016,12,29,16,0,752.0,58.0,4.6,13.0,283.0,53.24,42.25
2016,12,29,16,15,702.0,53.0,4.15,12.0,235.5,48.63,38.24
2016,12,29,16,30,652.0,48.0,3.7,11.0,188.0,44.04,34.09
2016,12,29,16,45,568.5,41.0,3.3,10.5,141.0,37.51,27.94
2016,12,29,17,0,485.0,34.0,2.9,10.0,94.0,28.58,19.42
2016,12,29,17,15,242.5,25.5,2.85,9.5,55.5,20.91,9.99
2016,12,29,17,30,0.0,17.0,2.8,9.0,17.0,13.38,0.0
2016,12,29,17,45,0.0,8.5,2.75,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,7.0,0.75,6.5,7.0,5.51,0.0
2016,12,30,8,0,0.0,14.0,0.8,7.0,14.0,10.64,2.76
2016,12,30,8,15,0.0,25.0,0.85,7.5,25.0,19.06,10.7
2016,12,30,8,30,0.0,36.0,0.9,8.0,36.0,27.5,18.31
2016,12,30,8,45,0.0,47.5,1.0,8.5,47.5,36.35,26.19
2016,12,30,9,0,0.0,59.0,1.1,9.0,59.0,45.66,34.35
2016,12,30,9,15,0.0,70.5,1.35,9.5,70.5,55.3,42.64
2016,12,30,9,30,0.0,82.0,1.6,10.0,82.0,64.83,50.72
2016,12,30,9,45,26.5,128.0,1.85,10.5,139.0,138.7,114.35
2016,12,30,10,0,53.0,174.0,2.1,11.0,196.0,204.62,169.48
2016,12,30,10,15,52.5,190.0,2.2,11.0,213.5,214.78,177.17
2016,12,30,10,30,52.0,206.0,2.3,11.0,231.0,224.44,184.56
2016,12,30,10,45,112.5,224.5,2.4,11.0,283.0,289.92,238.64
2016,12,30,11,0,173.0,243.0,2.5,11.0,335.0,336.45,276.06
2016,12,30,11,15,105.0,238.0,2.55,11.0,295.0,267.36,218.45
2016,12,30,11,30,37.0,233.0,2.6,11.0,255.0,216.17,175.6
2016,12,30,11,45,19.5,205.0,2.7,11.0,216.5,171.12,138.32
2016,12,30,12,0,2.0,177.0,2.8,11.0,178.0,138.28,111.03
2016,12,30,12,15,116.0,228.0,2.85,11.0,297.0,236.36,190.9
2016,12,30,12,30,230.0,279.0,2.9,11.0,416.0,308.29,245.94
2016,12,30,12,45,132.0,260.5,2.95,11.0,339.5,244.02,194.34
2016,12,30,13,0,34.0,242.0,3.0,11.0,263.0,189.26,151.85
2016,12,30,13,15,17.0,190.5,3.0,10.5,201.0,146.17,117.12
2016,12,30,13,30,0.0,139.0,3.0,10.0,139.0,104.97,83.7
2016,12,30,13,45,0.0,117.5,3.05,10.0,117.5,89.22,70.55
2016,12,30,14,0,0.0,96.0,3.1,10.0,96.0,73.57,57.39
2016,12,30,14,15,0.0,109.5,3.1,10.0,109.5,82.91,68.56
2016,12,30,14,30,0.0,123.0,3.1,10.0,123.0,91.92,76.67
2016,12,30,14,45,0.0,72.5,3.1,10.0,72.5,55.66,44.5
2016,12,30,15,0,0.0,22.0,3.1,10.0,22.0,16.78,9.56
2016,12,30,15,15,0.0,20.0,3.05,10.0,20.0,15.24,8.2
2016,12,30,15,30,0.0,18.0,3.0,10.0,18.0,13.7,6.83
2016,12,30,15,45,0.0,15.5,3.0,10.0,15.5,11.79,5.11
2016,12,30,16,0,0.0,13.0,3.0,10.0,13.0,9.88,3.37
2016,12,30,16,15,0.0,10.5,2.75,9.5,10.5,7.97,1.63
2016,12,30,16,30,0.0,8.0,2.5,9.0,8.0,6.06,0.0
2016,12,30,16,45,0.0,6.0,2.3,9.0,6.0,4.54,0.0
2016,12,30,17,0,0.0,4.0,2.1,9.0,4.0,3.02,0.0
2016,12,30,17,15,0.0,2.0,2.15,9.0,2.0,1.51,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
